Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,14.0,4.8,5.0,14.0,12.33,0.0
2016,1,1,8,0,0.0,28.0,4.8,5.0,28.0,24.36,14.88
2016,1,1,8,15,2.0,47.0,4.85,5.0,47.5,39.99,30.35
2016,1,1,8,30,4.0,66.0,4.9,5.0,67.0,55.4,45.02
2016,1,1,8,45,12.0,85.0,5.0,5.0,88.5,70.66,59.4
2016,1,1,9,0,20.0,104.0,5.1,5.0,110.0,85.76,73.43
2016,1,1,9,15,26.5,121.5,5.1,5.0,130.5,95.89,82.73
2016,1,1,9,30,33.0,139.0,5.1,5.0,151.0,108.56,94.17
2016,1,1,9,45,48.0,159.0,5.1,5.5,178.0,122.48,106.42
2016,1,1,10,0,63.0,179.0,5.1,6.0,205.0,138.66,114.17
2016,1,1,10,15,31.5,165.5,5.05,6.0,178.5,135.04,110.59
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,129.27,106.65
2016,1,1,10,45,167.5,187.5,4.95,6.0,277.0,181.66,143.74
2016,1,1,11,0,335.0,223.0,4.9,6.0,402.0,256.22,200.82
2016,1,1,11,15,288.5,241.0,4.85,6.0,399.5,278.04,222.46
2016,1,1,11,30,242.0,259.0,4.8,6.0,397.0,296.28,240.52
2016,1,1,11,45,233.0,266.5,4.8,6.5,402.0,314.27,256.58
2016,1,1,12,0,224.0,274.0,4.8,7.0,407.0,331.1,271.34
2016,1,1,12,15,138.5,267.5,4.75,7.0,350.0,300.22,247.4
2016,1,1,12,30,53.0,261.0,4.7,7.0,293.0,258.7,213.61
2016,1,1,12,45,26.5,208.0,4.7,7.0,224.0,201.75,166.42
2016,1,1,13,0,0.0,155.0,4.7,7.0,155.0,137.94,112.64
2016,1,1,13,15,0.0,152.5,4.7,7.0,152.5,136.1,111.21
2016,1,1,13,30,0.0,150.0,4.7,7.0,150.0,134.25,109.73
2016,1,1,13,45,16.5,185.0,4.7,7.0,194.0,177.87,147.14
2016,1,1,14,0,33.0,220.0,4.7,7.0,238.0,232.4,193.47
2016,1,1,14,15,17.5,192.5,4.6,7.0,202.5,188.85,156.75
2016,1,1,14,30,2.0,165.0,4.5,7.0,167.0,152.95,126.27
2016,1,1,14,45,1.0,148.0,4.4,7.0,149.0,136.74,112.71
2016,1,1,15,0,0.0,131.0,4.3,7.0,131.0,120.32,98.87
2016,1,1,15,15,0.0,119.0,4.1,7.0,119.0,109.5,89.78
2016,1,1,15,30,0.0,107.0,3.9,7.0,107.0,98.63,80.57
2016,1,1,15,45,0.0,94.0,3.75,7.0,94.0,86.66,70.32
2016,1,1,16,0,0.0,81.0,3.6,7.0,81.0,74.62,59.89
2016,1,1,16,15,0.0,67.0,3.35,6.5,67.0,61.41,48.39
2016,1,1,16,30,0.0,53.0,3.1,6.0,53.0,48.03,36.55
2016,1,1,16,45,0.0,39.0,2.9,6.0,39.0,34.43,24.31
2016,1,1,17,0,0.0,25.0,2.7,6.0,25.0,22.02,13.05
2016,1,1,17,15,0.0,14.5,2.65,5.5,14.5,12.75,3.11
2016,1,1,17,30,0.0,4.0,2.6,5.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,2.55,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,1.85,4.5,2.5,2.19,0.0
2016,1,2,8,0,0.0,5.0,1.9,5.0,5.0,4.38,0.0
2016,1,2,8,15,0.0,8.5,1.9,5.0,8.5,7.46,1.09
2016,1,2,8,30,0.0,12.0,1.9,5.0,12.0,10.53,4.04
2016,1,2,8,45,0.0,16.0,1.95,5.0,16.0,14.06,7.38
2016,1,2,9,0,0.0,20.0,2.0,5.0,20.0,17.59,10.7
2016,1,2,9,15,0.0,24.0,2.0,5.0,24.0,21.12,13.99
2016,1,2,9,30,0.0,28.0,2.0,5.0,28.0,24.66,17.25
2016,1,2,9,45,13.5,97.0,2.0,5.5,102.5,83.85,71.4
2016,1,2,10,0,27.0,166.0,2.0,6.0,177.0,135.93,112.18
2016,1,2,10,15,13.5,150.5,1.95,6.0,156.0,127.64,104.64
2016,1,2,10,30,0.0,135.0,1.9,6.0,135.0,115.98,95.0
2016,1,2,10,45,0.0,126.5,1.9,6.0,126.5,109.91,89.65
2016,1,2,11,0,0.0,118.0,1.9,6.0,118.0,103.33,83.89
2016,1,2,11,15,13.5,171.5,1.85,6.0,179.5,151.98,124.63
2016,1,2,11,30,27.0,225.0,1.8,6.0,241.0,201.88,165.86
2016,1,2,11,45,13.5,164.0,1.8,6.0,172.0,148.48,121.37
2016,1,2,12,0,0.0,103.0,1.8,6.0,103.0,91.16,73.06
2016,1,2,12,15,0.0,135.0,1.8,6.0,135.0,119.26,97.03
2016,1,2,12,30,0.0,167.0,1.8,6.0,167.0,147.69,120.94
2016,1,2,12,45,0.0,137.0,1.8,6.5,137.0,121.52,98.63
2016,1,2,13,0,0.0,107.0,1.8,7.0,107.0,94.93,76.01
2016,1,2,13,15,0.0,122.5,1.75,7.0,122.5,108.95,88.0
2016,1,2,13,30,0.0,138.0,1.7,7.0,138.0,123.25,100.14
2016,1,2,13,45,4.5,164.0,1.7,7.5,166.5,150.57,123.1
2016,1,2,14,0,9.0,190.0,1.7,8.0,195.0,179.14,146.91
2016,1,2,14,15,4.5,100.0,1.6,8.0,102.5,91.96,73.63
2016,1,2,14,30,0.0,10.0,1.5,8.0,10.0,8.81,2.03
2016,1,2,14,45,0.0,73.5,1.45,8.0,73.5,65.01,50.93
2016,1,2,15,0,0.0,137.0,1.4,8.0,137.0,126.3,103.44
2016,1,2,15,15,0.0,124.5,1.3,7.5,124.5,115.05,94.1
2016,1,2,15,30,0.0,112.0,1.2,7.0,112.0,103.74,84.79
2016,1,2,15,45,0.0,98.5,1.2,7.0,98.5,91.33,74.26
2016,1,2,16,0,0.0,85.0,1.2,7.0,85.0,78.84,63.52
2016,1,2,16,15,0.0,70.5,1.05,6.5,70.5,65.16,51.66
2016,1,2,16,30,0.0,56.0,0.9,6.0,56.0,51.3,39.45
2016,1,2,16,45,0.0,42.0,0.8,6.0,42.0,37.77,27.29
2016,1,2,17,0,0.0,28.0,0.7,6.0,28.0,24.68,15.4
2016,1,2,17,15,0.0,16.5,0.7,6.0,16.5,14.52,4.68
2016,1,2,17,30,0.0,5.0,0.7,6.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.75,6.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,179.0,15.0,1.65,5.5,31.5,12.11,0.0
2016,1,3,8,0,358.0,30.0,1.9,6.0,63.0,24.6,14.96
2016,1,3,8,15,457.0,39.5,1.95,6.5,108.0,31.57,22.68
2016,1,3,8,30,556.0,49.0,2.0,7.0,153.0,38.4,29.31
2016,1,3,8,45,615.5,55.5,2.05,8.0,200.5,42.4,33.12
2016,1,3,9,0,675.0,62.0,2.1,9.0,248.0,46.36,36.71
2016,1,3,9,15,497.0,98.0,2.15,9.5,247.5,70.95,58.89
2016,1,3,9,30,319.0,134.0,2.2,10.0,247.0,98.15,83.04
2016,1,3,9,45,563.0,106.0,2.25,10.5,334.5,74.57,61.66
2016,1,3,10,0,807.0,78.0,2.3,11.0,422.0,74.81,47.03
2016,1,3,10,15,826.0,81.0,2.3,11.5,458.0,124.71,69.41
2016,1,3,10,30,845.0,84.0,2.3,12.0,494.0,175.87,105.11
2016,1,3,10,45,597.0,153.0,2.3,12.5,451.0,228.1,159.33
2016,1,3,11,0,349.0,222.0,2.3,13.0,408.0,258.04,195.23
2016,1,3,11,15,372.0,226.5,2.3,13.0,432.0,289.89,222.19
2016,1,3,11,30,395.0,231.0,2.3,13.0,456.0,323.23,250.57
2016,1,3,11,45,367.0,244.0,2.3,13.5,457.0,345.8,270.71
2016,1,3,12,0,339.0,257.0,2.3,14.0,458.0,365.59,287.96
2016,1,3,12,15,343.0,258.5,2.35,14.0,463.5,387.43,306.73
2016,1,3,12,30,347.0,260.0,2.4,14.0,469.0,408.69,324.82
2016,1,3,12,45,346.0,259.0,2.45,14.5,466.5,424.4,337.8
2016,1,3,13,0,345.0,258.0,2.5,15.0,464.0,438.97,349.71
2016,1,3,13,15,290.5,262.5,2.55,15.0,434.0,426.34,340.62
2016,1,3,13,30,236.0,267.0,2.6,15.0,404.0,402.47,322.61
2016,1,3,13,45,563.0,177.0,2.7,15.0,489.5,546.54,439.55
2016,1,3,14,0,890.0,87.0,2.8,15.0,575.0,683.74,548.13
2016,1,3,14,15,879.5,85.5,2.8,15.0,548.5,691.03,554.24
2016,1,3,14,30,869.0,84.0,2.8,15.0,522.0,694.84,558.63
2016,1,3,14,45,855.5,81.0,2.85,15.0,488.5,691.5,557.88
2016,1,3,15,0,842.0,78.0,2.9,15.0,455.0,684.76,554.5
2016,1,3,15,15,819.5,75.0,2.65,14.5,415.5,668.56,543.39
2016,1,3,15,30,797.0,72.0,2.4,14.0,376.0,649.28,529.62
2016,1,3,15,45,770.0,67.0,2.15,14.0,332.0,621.76,508.16
2016,1,3,16,0,743.0,62.0,1.9,14.0,288.0,591.71,484.06
2016,1,3,16,15,694.0,57.0,1.7,13.0,240.5,545.02,447.9
2016,1,3,16,30,645.0,52.0,1.5,12.0,193.0,502.56,413.06
2016,1,3,16,45,572.5,44.0,1.35,11.0,146.0,436.98,358.02
2016,1,3,17,0,500.0,36.0,1.2,10.0,99.0,372.88,300.31
2016,1,3,17,15,352.0,24.5,1.2,9.5,59.0,262.14,180.98
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,121.05,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.5,13.0,3.35,1.5,35.5,11.27,0.0
2016,1,4,8,0,479.0,26.0,3.6,2.0,71.0,23.06,13.88
2016,1,4,8,15,575.5,33.5,3.5,2.5,119.0,29.0,20.71
2016,1,4,8,30,672.0,41.0,3.4,3.0,167.0,34.89,26.55
2016,1,4,8,45,728.5,46.0,3.35,4.0,217.0,38.31,29.86
2016,1,4,9,0,785.0,51.0,3.3,5.0,267.0,41.73,33.02
2016,1,4,9,15,820.5,54.0,3.35,6.0,314.5,43.37,34.41
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,50.65,40.88
2016,1,4,9,45,880.0,59.5,3.45,8.0,405.0,52.67,42.47
2016,1,4,10,0,904.0,62.0,3.5,9.0,448.0,70.84,43.16
2016,1,4,10,15,920.5,64.0,3.45,9.5,485.0,124.42,66.36
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,178.72,104.39
2016,1,4,10,45,948.0,67.5,3.35,10.5,552.0,232.12,149.14
2016,1,4,11,0,959.0,69.0,3.3,11.0,582.0,285.21,196.81
2016,1,4,11,15,966.5,70.0,3.25,11.0,604.5,336.34,244.38
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,386.36,290.88
2016,1,4,11,45,974.5,73.5,3.15,11.5,641.0,433.77,334.06
2016,1,4,12,0,975.0,76.0,3.1,12.0,655.0,479.09,374.38
2016,1,4,12,15,976.5,76.0,3.05,12.0,660.5,520.27,411.05
2016,1,4,12,30,978.0,76.0,3.0,12.0,666.0,558.99,444.87
2016,1,4,12,45,976.0,76.5,2.95,12.5,663.0,593.77,473.94
2016,1,4,13,0,974.0,77.0,2.9,13.0,660.0,625.59,499.95
2016,1,4,13,15,970.0,76.5,2.9,13.0,648.5,652.15,522.52
2016,1,4,13,30,966.0,76.0,2.9,13.0,637.0,675.42,542.23
2016,1,4,13,45,958.0,75.0,2.9,13.0,617.0,692.26,556.84
2016,1,4,14,0,950.0,74.0,2.9,13.0,597.0,705.53,568.61
2016,1,4,14,15,939.5,73.0,2.85,13.0,569.5,713.58,576.09
2016,1,4,14,30,929.0,72.0,2.8,13.0,542.0,718.06,580.78
2016,1,4,14,45,912.0,70.5,2.8,13.0,507.0,714.0,578.81
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,706.48,574.38
2016,1,4,15,15,873.0,66.5,2.6,12.5,431.0,696.37,568.03
2016,1,4,15,30,851.0,64.0,2.4,12.0,390.0,677.89,555.18
2016,1,4,15,45,818.5,60.5,2.2,11.5,344.5,648.08,533.36
2016,1,4,16,0,786.0,57.0,2.0,11.0,299.0,615.74,508.76
2016,1,4,16,15,738.0,52.5,1.8,10.0,250.0,569.84,473.02
2016,1,4,16,30,690.0,48.0,1.6,9.0,201.0,522.57,434.33
2016,1,4,16,45,610.5,41.5,1.45,8.0,152.0,452.66,375.38
2016,1,4,17,0,531.0,35.0,1.3,7.0,103.0,383.59,313.28
2016,1,4,17,15,382.5,24.5,1.3,6.5,62.0,273.12,195.85
2016,1,4,17,30,234.0,14.0,1.3,6.0,21.0,138.5,0.0
2016,1,4,17,45,117.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,128.0,16.0,2.75,1.5,28.0,12.63,0.0
2016,1,5,8,0,256.0,32.0,2.9,2.0,56.0,26.35,16.64
2016,1,5,8,15,328.5,46.5,2.95,2.5,96.0,35.94,26.99
2016,1,5,8,30,401.0,61.0,3.0,3.0,136.0,46.47,37.19
2016,1,5,8,45,449.0,72.0,3.05,3.5,178.0,53.99,44.4
2016,1,5,9,0,497.0,83.0,3.1,4.0,220.0,63.03,52.81
2016,1,5,9,15,545.0,86.5,3.0,4.0,260.5,63.61,53.36
2016,1,5,9,30,593.0,90.0,2.9,4.0,301.0,64.4,54.04
2016,1,5,9,45,578.5,106.5,2.85,4.5,332.5,75.04,63.57
2016,1,5,10,0,564.0,123.0,2.8,5.0,364.0,96.45,71.28
2016,1,5,10,15,698.0,105.5,2.75,5.5,428.5,127.06,78.26
2016,1,5,10,30,832.0,88.0,2.7,6.0,493.0,176.17,108.44
2016,1,5,10,45,844.5,90.5,2.65,6.5,522.5,226.23,150.64
2016,1,5,11,0,857.0,93.0,2.6,7.0,552.0,276.42,195.83
2016,1,5,11,15,865.5,94.0,2.6,7.5,573.5,324.09,239.96
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,370.98,283.22
2016,1,5,11,45,890.5,91.5,2.65,8.5,611.0,415.82,324.02
2016,1,5,12,0,907.0,88.0,2.7,9.0,627.0,461.66,364.73
2016,1,5,12,15,908.0,88.0,2.65,9.5,632.5,500.27,398.69
2016,1,5,12,30,909.0,88.0,2.6,10.0,638.0,536.58,429.86
2016,1,5,12,45,907.5,88.0,2.6,10.5,635.0,569.12,457.39
2016,1,5,13,0,906.0,88.0,2.6,11.0,632.0,598.93,482.12
2016,1,5,13,15,901.5,87.5,2.55,11.0,620.5,623.63,503.1
2016,1,5,13,30,897.0,87.0,2.5,11.0,609.0,645.23,521.33
2016,1,5,13,45,795.5,109.5,2.45,11.5,562.0,629.54,509.03
2016,1,5,14,0,694.0,132.0,2.4,12.0,515.0,606.62,491.06
2016,1,5,14,15,403.5,181.0,2.35,12.0,401.0,472.62,385.52
2016,1,5,14,30,113.0,230.0,2.3,12.0,287.0,304.86,248.97
2016,1,5,14,45,160.5,214.0,2.3,12.0,289.5,336.02,276.38
2016,1,5,15,0,208.0,198.0,2.3,12.0,292.0,356.39,294.4
2016,1,5,15,15,195.0,183.5,2.15,11.5,266.0,335.95,278.72
2016,1,5,15,30,182.0,169.0,2.0,11.0,240.0,314.73,262.33
2016,1,5,15,45,169.0,150.5,1.9,11.0,210.0,287.85,240.66
2016,1,5,16,0,156.0,132.0,1.8,11.0,180.0,260.3,218.02
2016,1,5,16,15,140.5,111.5,1.7,10.5,149.5,227.79,191.05
2016,1,5,16,30,125.0,91.0,1.6,10.0,119.0,194.73,162.85
2016,1,5,16,45,97.5,70.5,1.5,9.5,89.0,153.73,126.91
2016,1,5,17,0,70.0,50.0,1.4,9.0,59.0,112.52,89.94
2016,1,5,17,15,35.0,31.0,1.5,8.5,35.5,68.9,46.72
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,10.91,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.5,2.0,5.5,27.0,14.61,0.0
2016,1,6,8,0,186.0,37.0,2.2,6.0,54.0,28.94,18.47
2016,1,6,8,15,281.0,52.0,2.2,6.0,95.5,40.1,30.33
2016,1,6,8,30,376.0,67.0,2.2,6.0,137.0,50.97,40.83
2016,1,6,8,45,432.0,79.0,2.25,6.5,181.0,59.14,48.58
2016,1,6,9,0,488.0,91.0,2.3,7.0,225.0,67.08,55.89
2016,1,6,9,15,533.0,98.5,2.3,7.5,268.5,71.51,59.83
2016,1,6,9,30,578.0,106.0,2.3,8.0,312.0,77.32,64.89
2016,1,6,9,45,608.5,112.5,2.35,8.5,352.0,80.04,67.09
2016,1,6,10,0,639.0,119.0,2.4,9.0,392.0,94.5,67.85
2016,1,6,10,15,319.5,102.5,2.4,9.0,239.0,96.5,65.54
2016,1,6,10,30,0.0,86.0,2.4,9.0,86.0,76.07,60.04
2016,1,6,10,45,0.0,100.5,2.45,9.5,100.5,88.41,70.34
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,100.83,80.57
2016,1,6,11,15,0.0,93.0,2.55,10.5,93.0,82.31,64.65
2016,1,6,11,30,0.0,71.0,2.6,11.0,71.0,62.84,48.0
2016,1,6,11,45,0.0,75.0,2.7,11.5,75.0,66.41,50.88
2016,1,6,12,0,0.0,79.0,2.8,12.0,79.0,69.97,53.74
2016,1,6,12,15,0.0,95.5,2.85,12.0,95.5,84.63,66.02
2016,1,6,12,30,0.0,112.0,2.9,12.0,112.0,99.21,78.2
2016,1,6,12,45,0.0,100.0,2.95,12.0,100.0,88.65,69.35
2016,1,6,13,0,0.0,88.0,3.0,12.0,88.0,77.99,60.43
2016,1,6,13,15,0.0,93.0,3.0,12.0,93.0,82.44,64.22
2016,1,6,13,30,0.0,98.0,3.0,12.0,98.0,86.94,68.05
2016,1,6,13,45,0.0,102.0,3.0,12.0,102.0,90.6,71.19
2016,1,6,14,0,0.0,106.0,3.0,12.0,106.0,94.34,74.42
2016,1,6,14,15,0.0,85.0,2.9,12.0,85.0,75.27,58.46
2016,1,6,14,30,0.0,64.0,2.8,12.0,64.0,56.59,42.75
2016,1,6,14,45,0.0,85.5,2.75,12.0,85.5,75.75,59.13
2016,1,6,15,0,0.0,107.0,2.7,12.0,107.0,96.4,76.75
2016,1,6,15,15,0.0,97.0,2.55,12.0,97.0,87.27,69.16
2016,1,6,15,30,0.0,87.0,2.4,12.0,87.0,78.1,61.52
2016,1,6,15,45,0.0,76.5,2.25,12.0,76.5,68.4,53.35
2016,1,6,16,0,0.0,66.0,2.1,12.0,66.0,58.65,45.05
2016,1,6,16,15,0.0,54.5,1.85,11.5,54.5,48.13,36.06
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,37.93,27.21
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,28.64,18.98
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,19.36,10.7
2016,1,6,17,15,0.0,13.0,1.0,10.5,13.0,11.42,3.1
2016,1,6,17,30,0.0,4.0,0.9,10.0,4.0,3.64,0.0
2016,1,6,17,45,0.0,2.0,0.8,10.0,2.0,1.82,0.0
2016,1,6,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,15.0,1.85,7.0,31.5,12.16,0.0
2016,1,7,8,0,359.0,30.0,1.9,7.0,63.0,24.66,14.83
2016,1,7,8,15,460.5,39.5,1.85,7.5,108.5,31.62,22.61
2016,1,7,8,30,562.0,49.0,1.8,8.0,154.0,38.44,29.23
2016,1,7,8,45,624.0,55.0,1.8,8.5,202.0,42.03,32.72
2016,1,7,9,0,686.0,61.0,1.8,9.0,250.0,45.62,36.03
2016,1,7,9,15,425.5,105.0,1.8,9.5,229.0,75.55,63.03
2016,1,7,9,30,165.0,149.0,1.8,10.0,208.0,111.12,94.55
2016,1,7,9,45,263.5,156.5,1.85,10.5,263.5,111.82,94.76
2016,1,7,10,0,362.0,164.0,1.9,11.0,319.0,123.87,95.8
2016,1,7,10,15,611.0,121.5,1.85,12.0,409.0,131.82,83.64
2016,1,7,10,30,860.0,79.0,1.8,13.0,499.0,171.5,100.36
2016,1,7,10,45,877.0,79.5,1.8,14.0,529.5,222.19,141.41
2016,1,7,11,0,894.0,80.0,1.8,15.0,560.0,278.01,189.36
2016,1,7,11,15,902.5,81.0,1.75,15.5,582.5,326.78,232.94
2016,1,7,11,30,911.0,82.0,1.7,16.0,605.0,374.64,275.47
2016,1,7,11,45,918.5,82.0,1.7,17.0,620.0,420.14,314.82
2016,1,7,12,0,926.0,82.0,1.7,18.0,635.0,464.19,351.87
2016,1,7,12,15,928.5,82.0,1.65,18.5,641.5,504.31,385.33
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,542.19,416.05
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,576.22,443.29
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,607.63,467.92
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,634.08,488.24
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,657.4,505.7
2016,1,7,13,45,926.0,76.5,1.2,20.5,606.0,675.82,518.66
2016,1,7,14,0,922.0,75.0,1.1,21.0,588.0,690.9,528.92
2016,1,7,14,15,912.0,73.5,1.15,20.5,561.5,698.63,537.39
2016,1,7,14,30,902.0,72.0,1.2,20.0,535.0,702.84,543.28
2016,1,7,14,45,888.5,70.0,1.25,20.0,501.5,700.63,543.22
2016,1,7,15,0,875.0,68.0,1.3,20.0,468.0,695.04,540.87
2016,1,7,15,15,854.5,65.5,1.25,19.5,428.5,680.73,532.41
2016,1,7,15,30,834.0,63.0,1.2,19.0,389.0,668.93,525.7
2016,1,7,15,45,804.0,59.5,1.15,18.5,344.5,641.03,507.0
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,610.61,485.97
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,566.8,454.69
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,521.6,420.43
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,454.77,367.25
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,388.76,310.96
2016,1,7,17,15,394.0,25.0,1.3,13.5,66.5,284.65,210.0
2016,1,7,17,30,255.0,15.0,1.4,13.0,25.0,171.91,0.0
2016,1,7,17,45,127.5,7.5,1.5,12.5,12.5,6.82,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,16.0,2.2,8.5,18.5,13.63,0.0
2016,1,8,8,0,48.0,32.0,2.5,9.0,37.0,26.51,16.18
2016,1,8,8,15,71.0,52.5,2.4,9.5,64.0,42.25,31.77
2016,1,8,8,30,94.0,73.0,2.3,10.0,91.0,57.57,46.08
2016,1,8,8,45,106.0,93.5,2.2,10.5,119.0,72.44,59.73
2016,1,8,9,0,118.0,114.0,2.1,11.0,147.0,86.89,72.73
2016,1,8,9,15,130.0,132.5,2.35,11.5,174.0,99.71,84.02
2016,1,8,9,30,142.0,151.0,2.6,12.0,201.0,112.17,94.78
2016,1,8,9,45,285.5,151.5,2.9,13.0,268.5,108.82,91.3
2016,1,8,10,0,429.0,152.0,3.2,14.0,336.0,111.43,83.76
2016,1,8,10,15,435.0,165.5,3.35,14.5,365.5,149.45,104.16
2016,1,8,10,30,441.0,179.0,3.5,15.0,395.0,188.06,131.86
2016,1,8,10,45,363.5,208.0,3.7,16.0,393.0,226.57,166.14
2016,1,8,11,0,286.0,237.0,3.9,17.0,391.0,253.27,191.42
2016,1,8,11,15,336.5,237.0,3.95,17.5,425.5,286.87,218.01
2016,1,8,11,30,387.0,237.0,4.0,18.0,460.0,324.42,248.25
2016,1,8,11,45,217.0,247.5,4.05,18.5,373.0,292.26,227.52
2016,1,8,12,0,47.0,258.0,4.1,19.0,286.0,242.8,190.8
2016,1,8,12,15,46.5,261.0,4.05,19.0,289.0,250.15,196.88
2016,1,8,12,30,46.0,264.0,4.0,19.0,292.0,257.36,202.74
2016,1,8,12,45,77.5,275.0,4.0,19.5,322.0,288.59,227.3
2016,1,8,13,0,109.0,286.0,4.0,20.0,352.0,322.26,253.71
2016,1,8,13,15,54.5,175.0,3.85,20.0,208.0,192.49,151.45
2016,1,8,13,30,0.0,64.0,3.7,20.0,64.0,56.63,41.05
2016,1,8,13,45,0.0,44.5,3.6,20.0,44.5,39.33,26.92
2016,1,8,14,0,0.0,25.0,3.5,20.0,25.0,22.06,12.68
2016,1,8,14,15,17.5,117.0,3.35,19.5,126.5,120.95,94.64
2016,1,8,14,30,35.0,209.0,3.2,19.0,228.0,228.78,182.29
2016,1,8,14,45,379.0,151.5,3.1,19.0,327.5,442.03,357.74
2016,1,8,15,0,723.0,94.0,3.0,19.0,427.0,628.81,505.11
2016,1,8,15,15,477.0,129.0,2.7,18.5,341.0,494.74,399.85
2016,1,8,15,30,231.0,164.0,2.4,18.0,255.0,354.81,288.01
2016,1,8,15,45,214.0,148.5,2.1,18.0,225.5,328.31,267.54
2016,1,8,16,0,197.0,133.0,1.8,18.0,196.0,289.09,236.16
2016,1,8,16,15,181.5,113.5,1.6,17.0,164.0,257.29,211.05
2016,1,8,16,30,166.0,94.0,1.4,16.0,132.0,236.49,193.83
2016,1,8,16,45,146.0,73.5,1.25,15.5,101.0,199.0,161.82
2016,1,8,17,0,126.0,53.0,1.1,15.0,70.0,160.97,128.29
2016,1,8,17,15,63.0,34.5,1.1,14.5,43.0,90.15,64.47
2016,1,8,17,30,0.0,16.0,1.1,14.0,16.0,15.02,0.0
2016,1,8,17,45,0.0,8.0,1.15,13.5,8.0,7.28,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,14.5,4.9,5.5,32.5,11.72,0.0
2016,1,9,8,0,393.0,29.0,5.2,6.0,65.0,23.78,14.12
2016,1,9,8,15,495.0,38.0,5.55,6.5,112.0,30.37,21.53
2016,1,9,8,30,597.0,47.0,5.9,7.0,159.0,36.83,27.83
2016,1,9,8,45,655.5,53.5,6.25,7.5,208.0,44.73,35.26
2016,1,9,9,0,714.0,60.0,6.6,8.0,257.0,49.16,39.36
2016,1,9,9,15,752.5,64.0,6.6,8.0,304.0,51.28,41.31
2016,1,9,9,30,791.0,68.0,6.6,8.0,351.0,53.44,43.22
2016,1,9,9,45,819.5,71.0,6.65,8.5,394.5,54.75,44.23
2016,1,9,10,0,848.0,74.0,6.7,9.0,438.0,69.01,44.29
2016,1,9,10,15,866.0,76.5,6.65,9.0,475.0,120.9,66.26
2016,1,9,10,30,884.0,79.0,6.6,9.0,512.0,173.93,103.53
2016,1,9,10,45,898.0,80.5,6.6,9.5,543.0,231.52,152.01
2016,1,9,11,0,912.0,82.0,6.6,10.0,574.0,283.49,199.11
2016,1,9,11,15,920.5,83.0,6.55,10.0,597.0,333.35,246.27
2016,1,9,11,30,929.0,84.0,6.5,10.0,620.0,382.28,292.72
2016,1,9,11,45,934.0,85.0,6.45,10.5,635.0,428.77,336.09
2016,1,9,12,0,939.0,86.0,6.4,11.0,650.0,473.61,377.11
2016,1,9,12,15,941.0,86.5,6.35,11.0,656.5,514.78,414.95
2016,1,9,12,30,943.0,87.0,6.3,11.0,663.0,553.66,450.11
2016,1,9,12,45,782.5,132.5,6.3,11.0,610.0,547.36,448.04
2016,1,9,13,0,622.0,178.0,6.3,11.0,557.0,529.62,435.38
2016,1,9,13,15,777.0,132.0,6.25,11.0,597.0,599.58,494.56
2016,1,9,13,30,932.0,86.0,6.2,11.0,637.0,668.6,552.7
2016,1,9,13,45,511.0,171.0,6.2,11.0,471.5,509.81,423.47
2016,1,9,14,0,90.0,256.0,6.2,11.0,306.0,305.79,251.99
2016,1,9,14,15,55.0,226.0,6.15,10.5,256.5,256.21,211.68
2016,1,9,14,30,20.0,196.0,6.1,10.0,207.0,195.4,160.99
2016,1,9,14,45,86.5,201.0,6.1,10.0,242.0,259.51,216.82
2016,1,9,15,0,153.0,206.0,6.1,10.0,277.0,327.66,275.49
2016,1,9,15,15,202.5,184.5,5.95,9.5,270.0,342.61,290.21
2016,1,9,15,30,252.0,163.0,5.8,9.0,263.0,368.4,313.9
2016,1,9,15,45,238.5,147.0,5.7,9.0,233.0,343.47,293.36
2016,1,9,16,0,225.0,131.0,5.6,9.0,203.0,317.64,271.76
2016,1,9,16,15,211.5,111.5,5.3,8.5,171.0,286.4,245.45
2016,1,9,16,30,198.0,92.0,5.0,8.0,139.0,254.3,217.58
2016,1,9,16,45,172.0,72.5,4.7,7.5,106.5,213.59,181.18
2016,1,9,17,0,146.0,53.0,4.4,7.0,74.0,172.7,143.51
2016,1,9,17,15,73.0,36.0,4.3,6.5,46.5,98.26,74.12
2016,1,9,17,30,0.0,19.0,4.2,6.0,19.0,19.55,0.0
2016,1,9,17,45,0.0,9.5,4.1,5.5,9.5,8.64,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,203.5,15.0,2.75,0.0,33.5,12.18,0.0
2016,1,10,8,0,407.0,30.0,3.1,0.0,67.0,24.73,15.38
2016,1,10,8,15,508.5,39.0,3.3,0.5,114.5,31.29,22.97
2016,1,10,8,30,610.0,48.0,3.5,1.0,162.0,37.72,29.39
2016,1,10,8,45,671.0,54.0,3.75,2.0,212.5,45.24,36.55
2016,1,10,9,0,732.0,60.0,4.0,3.0,263.0,49.23,40.24
2016,1,10,9,15,770.5,64.5,3.95,3.0,310.5,51.79,42.62
2016,1,10,9,30,809.0,69.0,3.9,3.0,358.0,54.35,44.95
2016,1,10,9,45,836.0,72.0,3.85,3.5,402.0,55.63,45.95
2016,1,10,10,0,863.0,75.0,3.8,4.0,446.0,69.76,45.88
2016,1,10,10,15,881.0,77.5,3.65,4.5,483.5,122.54,68.21
2016,1,10,10,30,899.0,80.0,3.5,5.0,521.0,176.45,106.17
2016,1,10,10,45,912.0,81.5,3.4,5.5,552.5,234.73,155.45
2016,1,10,11,0,925.0,83.0,3.3,6.0,584.0,287.28,203.12
2016,1,10,11,15,933.5,84.5,3.15,6.5,607.0,338.3,250.61
2016,1,10,11,30,942.0,86.0,3.0,7.0,630.0,388.4,296.98
2016,1,10,11,45,943.0,88.0,2.85,7.5,644.5,434.99,339.68
2016,1,10,12,0,944.0,90.0,2.7,8.0,659.0,479.61,379.51
2016,1,10,12,15,945.5,90.5,2.6,8.0,665.5,520.94,416.34
2016,1,10,12,30,947.0,91.0,2.5,8.0,672.0,559.94,450.32
2016,1,10,12,45,946.5,90.5,2.45,8.5,670.0,594.44,479.26
2016,1,10,13,0,946.0,90.0,2.4,9.0,668.0,626.14,505.23
2016,1,10,13,15,942.0,89.5,2.35,9.0,657.0,652.84,527.71
2016,1,10,13,30,938.0,89.0,2.3,9.0,646.0,676.34,547.32
2016,1,10,13,45,930.0,88.5,2.25,9.0,626.5,694.01,562.21
2016,1,10,14,0,922.0,88.0,2.2,9.0,607.0,708.21,574.29
2016,1,10,14,15,911.0,86.5,2.2,9.0,580.0,720.13,584.75
2016,1,10,14,30,900.0,85.0,2.2,9.0,553.0,724.64,589.68
2016,1,10,14,45,884.0,82.5,2.2,9.0,518.5,721.0,588.34
2016,1,10,15,0,868.0,80.0,2.2,9.0,484.0,713.8,584.18
2016,1,10,15,15,846.0,77.0,2.05,8.5,443.5,698.42,573.9
2016,1,10,15,30,824.0,74.0,1.9,8.0,403.0,679.81,561.08
2016,1,10,15,45,791.0,70.5,1.8,8.0,357.5,650.01,538.79
2016,1,10,16,0,758.0,67.0,1.7,8.0,312.0,617.61,513.83
2016,1,10,16,15,711.0,62.0,1.5,7.0,263.0,571.86,478.32
2016,1,10,16,30,664.0,57.0,1.3,6.0,214.0,530.32,444.27
2016,1,10,16,45,587.5,49.5,1.15,5.5,165.0,461.66,386.09
2016,1,10,17,0,511.0,42.0,1.0,5.0,116.0,394.23,326.05
2016,1,10,17,15,255.5,36.5,1.0,4.5,73.5,228.31,179.06
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,44.6,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,184.0,15.0,1.85,0.5,32.0,12.16,0.0
2016,1,11,8,0,368.0,30.0,2.1,1.0,64.0,24.66,15.28
2016,1,11,8,15,469.5,39.5,1.95,1.5,110.5,31.62,23.21
2016,1,11,8,30,571.0,49.0,1.8,2.0,157.0,38.43,29.97
2016,1,11,8,45,453.0,75.0,1.7,3.0,175.5,56.21,46.58
2016,1,11,9,0,335.0,101.0,1.6,4.0,194.0,73.59,62.53
2016,1,11,9,15,363.5,113.0,1.55,4.5,230.0,80.86,69.06
2016,1,11,9,30,392.0,125.0,1.5,5.0,266.0,87.9,75.24
2016,1,11,9,45,394.5,142.0,1.5,6.0,298.0,98.01,83.93
2016,1,11,10,0,397.0,159.0,1.5,7.0,330.0,114.85,89.52
2016,1,11,10,15,397.0,174.5,1.4,7.5,357.5,152.31,110.51
2016,1,11,10,30,397.0,190.0,1.3,8.0,385.0,193.92,141.5
2016,1,11,10,45,408.0,200.5,1.2,8.5,411.5,225.58,166.76
2016,1,11,11,0,419.0,211.0,1.1,9.0,438.0,262.19,197.46
2016,1,11,11,15,431.5,218.0,1.0,9.0,460.0,297.24,227.54
2016,1,11,11,30,444.0,225.0,0.9,9.0,482.0,332.92,258.0
2016,1,11,11,45,436.0,233.5,0.8,9.5,491.5,362.63,283.17
2016,1,11,12,0,428.0,242.0,0.7,10.0,501.0,390.93,306.43
2016,1,11,12,15,359.0,261.0,0.75,10.0,480.0,396.65,313.28
2016,1,11,12,30,290.0,280.0,0.8,10.0,459.0,398.07,316.07
2016,1,11,12,45,275.5,281.5,0.85,10.5,451.0,407.65,324.2
2016,1,11,13,0,261.0,283.0,0.9,11.0,443.0,415.5,330.69
2016,1,11,13,15,255.5,281.5,0.9,11.0,436.0,424.23,338.17
2016,1,11,13,30,250.0,280.0,0.9,11.0,429.0,424.24,338.99
2016,1,11,13,45,323.5,254.5,0.95,11.5,441.5,464.94,371.64
2016,1,11,14,0,397.0,229.0,1.0,12.0,454.0,498.83,398.81
2016,1,11,14,15,279.5,234.5,0.95,12.0,389.5,436.45,350.13
2016,1,11,14,30,162.0,240.0,0.9,12.0,325.0,359.52,289.8
2016,1,11,14,45,160.0,226.5,0.85,12.0,306.0,349.81,283.38
2016,1,11,15,0,158.0,213.0,0.8,12.0,287.0,339.28,275.78
