Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,155.5,195.0,0.75,12.0,263.0,322.36,263.11
2016,1,11,15,30,153.0,177.0,0.7,12.0,239.0,304.5,249.59
2016,1,11,15,45,435.5,124.0,0.65,12.0,272.0,465.99,381.93
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,600.9,486.04
2016,1,11,16,15,670.0,65.5,0.55,11.5,257.5,555.09,449.7
2016,1,11,16,30,622.0,60.0,0.5,11.0,210.0,508.16,413.15
2016,1,11,16,45,551.5,51.5,0.45,10.5,162.0,442.72,360.19
2016,1,11,17,0,481.0,43.0,0.4,10.0,114.0,378.36,305.23
2016,1,11,17,15,352.5,31.5,0.45,9.5,72.5,279.13,215.61
2016,1,11,17,30,224.0,20.0,0.5,9.0,31.0,171.1,4.3
2016,1,11,17,45,112.0,10.0,0.55,9.0,15.5,67.88,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.5,2.2,4.0,33.0,11.71,0.0
2016,1,12,8,0,404.0,29.0,2.5,5.0,66.0,23.78,14.27
2016,1,12,8,15,504.0,37.5,2.4,5.5,113.0,29.92,21.28
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,39.29,30.25
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,43.35,34.12
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,47.39,37.79
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,49.57,39.64
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,51.78,41.42
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,53.14,42.38
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,66.76,42.27
2016,1,12,10,15,873.0,74.0,1.85,12.5,478.5,118.82,63.27
2016,1,12,10,30,891.0,76.0,1.7,13.0,516.0,177.9,104.27
2016,1,12,10,45,904.0,78.0,1.6,14.0,547.0,230.53,146.78
2016,1,12,11,0,917.0,80.0,1.5,15.0,578.0,283.17,192.15
2016,1,12,11,15,925.5,81.0,1.35,15.0,601.5,333.5,237.18
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,382.92,281.04
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,429.57,321.35
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,474.66,359.11
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,515.92,393.71
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,554.86,425.55
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,590.0,452.83
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,622.34,477.22
2016,1,12,13,15,946.5,81.5,0.75,17.0,655.5,649.49,498.12
2016,1,12,13,30,943.0,81.0,0.7,17.0,645.0,673.44,516.29
2016,1,12,13,45,936.5,80.0,0.65,17.0,626.5,691.67,530.1
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,706.44,541.27
2016,1,12,14,15,920.0,78.0,0.55,17.0,581.5,715.38,548.23
2016,1,12,14,30,910.0,77.0,0.5,17.0,555.0,720.79,552.35
2016,1,12,14,45,894.5,75.0,0.45,17.0,521.0,717.75,550.44
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,711.24,546.34
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,702.46,541.77
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,685.17,531.2
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,657.39,512.83
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,627.0,492.17
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,583.69,464.55
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,538.82,433.3
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,473.35,382.64
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,408.32,328.62
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,317.24,246.05
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,211.58,36.78
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,86.41,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,6.0,32.5,12.15,0.0
2016,1,13,8,0,383.0,30.0,2.2,7.0,65.0,24.66,14.9
2016,1,13,8,15,483.5,39.0,2.15,7.5,112.0,31.18,22.22
2016,1,13,8,30,584.0,48.0,2.1,8.0,159.0,37.58,28.46
2016,1,13,8,45,645.5,54.0,2.05,8.5,208.5,41.21,31.98
2016,1,13,9,0,707.0,60.0,2.0,9.0,258.0,49.03,39.13
2016,1,13,9,15,745.5,64.5,2.1,10.0,305.0,51.56,41.27
2016,1,13,9,30,784.0,69.0,2.2,11.0,352.0,54.09,43.32
2016,1,13,9,45,598.0,113.0,2.35,12.0,344.0,79.95,66.11
2016,1,13,10,0,412.0,157.0,2.5,13.0,336.0,113.49,86.39
2016,1,13,10,15,408.0,173.5,2.6,13.5,363.0,152.19,107.78
2016,1,13,10,30,404.0,190.0,2.7,14.0,390.0,190.54,135.79
2016,1,13,10,45,652.5,137.5,2.8,14.5,483.5,222.88,151.45
2016,1,13,11,0,901.0,85.0,2.9,15.0,577.0,283.71,194.32
2016,1,13,11,15,910.0,86.0,2.95,15.0,600.5,333.6,239.76
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,382.66,284.5
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.0,429.15,326.08
2016,1,13,12,0,929.0,89.0,3.1,16.0,654.0,474.04,365.37
2016,1,13,12,15,931.0,89.5,3.05,16.0,661.0,515.28,401.36
2016,1,13,12,30,933.0,90.0,3.0,16.0,668.0,554.27,434.72
2016,1,13,12,45,932.5,90.0,3.0,16.5,666.5,589.05,463.38
2016,1,13,13,0,932.0,90.0,3.0,17.0,665.0,621.1,489.25
2016,1,13,13,15,928.5,89.5,2.95,17.0,655.0,648.0,511.46
2016,1,13,13,30,925.0,89.0,2.9,17.0,645.0,671.76,530.94
2016,1,13,13,45,918.5,88.0,2.9,17.0,626.5,689.86,546.17
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,704.56,558.72
2016,1,13,14,15,902.0,85.5,2.85,16.5,581.5,712.94,567.33
2016,1,13,14,30,892.0,84.0,2.8,16.0,555.0,722.54,576.66
2016,1,13,14,45,877.5,81.5,2.75,16.0,521.5,720.06,575.64
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,714.06,572.15
2016,1,13,15,15,842.0,76.5,2.4,15.5,448.0,700.09,562.48
2016,1,13,15,30,821.0,74.0,2.1,15.0,408.0,682.91,550.26
2016,1,13,15,45,789.5,70.0,1.85,15.0,363.0,653.62,528.0
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,621.72,503.39
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,577.27,470.86
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,531.25,435.37
2016,1,13,16,45,595.5,49.0,1.3,12.0,172.0,470.43,385.88
2016,1,13,17,0,523.0,42.0,1.2,11.0,123.0,405.56,330.42
2016,1,13,17,15,398.5,31.5,1.2,10.5,79.5,308.06,242.34
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,203.83,59.56
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,82.11,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,25.5,16.5,1.5,9.0,19.0,14.03,0.0
2016,1,14,8,0,51.0,33.0,1.7,10.0,38.0,27.27,16.88
2016,1,14,8,15,77.5,53.5,1.65,10.5,66.0,43.01,32.37
2016,1,14,8,30,104.0,74.0,1.6,11.0,94.0,58.35,46.63
2016,1,14,8,45,122.5,94.5,1.6,11.5,124.5,73.26,60.25
2016,1,14,9,0,141.0,115.0,1.6,12.0,155.0,87.76,73.21
2016,1,14,9,15,154.5,133.5,1.8,13.0,184.0,100.61,84.29
2016,1,14,9,30,168.0,152.0,2.0,14.0,213.0,113.09,94.8
2016,1,14,9,45,84.0,145.5,2.25,15.0,176.0,114.78,95.71
2016,1,14,10,0,0.0,139.0,2.5,16.0,139.0,116.36,92.19
2016,1,14,10,15,189.5,167.5,2.65,16.5,262.0,142.86,106.77
2016,1,14,10,30,379.0,196.0,2.8,17.0,385.0,195.68,139.53
2016,1,14,10,45,377.0,210.0,3.0,17.5,407.5,230.12,167.13
2016,1,14,11,0,375.0,224.0,3.2,18.0,430.0,264.2,195.75
2016,1,14,11,15,331.5,243.5,3.3,18.0,431.0,290.33,220.0
2016,1,14,11,30,288.0,263.0,3.4,18.0,432.0,312.31,240.37
2016,1,14,11,45,579.5,183.0,3.5,18.5,533.0,375.44,286.82
2016,1,14,12,0,871.0,103.0,3.6,19.0,634.0,461.33,353.21
2016,1,14,12,15,700.5,160.0,3.65,19.0,590.5,471.54,365.66
2016,1,14,12,30,530.0,217.0,3.7,19.0,547.0,466.24,364.45
2016,1,14,12,45,698.5,161.5,3.75,19.0,595.0,532.96,418.22
2016,1,14,13,0,867.0,106.0,3.8,19.0,643.0,602.51,474.01
2016,1,14,13,15,486.5,194.5,3.8,19.0,495.0,486.99,385.45
2016,1,14,13,30,106.0,283.0,3.8,19.0,347.0,331.09,261.57
2016,1,14,13,45,89.5,270.5,3.8,19.0,323.5,314.41,249.25
2016,1,14,14,0,73.0,258.0,3.8,19.0,300.0,296.38,235.32
2016,1,14,14,15,447.0,178.5,3.65,19.0,417.5,504.12,404.4
2016,1,14,14,30,821.0,99.0,3.5,19.0,535.0,691.62,550.98
2016,1,14,14,45,812.0,94.0,3.4,19.0,503.5,689.91,549.7
2016,1,14,15,0,803.0,89.0,3.3,19.0,472.0,684.88,546.98
2016,1,14,15,15,781.5,86.0,3.15,18.5,433.5,670.0,537.54
2016,1,14,15,30,760.0,83.0,3.0,18.0,395.0,652.05,525.74
2016,1,14,15,45,734.5,77.5,2.85,18.0,352.0,629.41,509.12
2016,1,14,16,0,709.0,72.0,2.7,18.0,309.0,600.92,487.49
2016,1,14,16,15,663.5,66.5,2.45,17.0,262.0,556.74,454.27
2016,1,14,16,30,618.0,61.0,2.2,16.0,215.0,511.38,418.65
2016,1,14,16,45,550.0,53.0,2.0,15.5,168.0,447.82,366.19
2016,1,14,17,0,482.0,45.0,1.8,15.0,121.0,385.15,311.97
2016,1,14,17,15,361.0,33.5,1.8,14.5,78.5,289.16,226.57
2016,1,14,17,30,240.0,22.0,1.8,14.0,36.0,187.7,71.29
2016,1,14,17,45,120.0,11.0,1.8,14.0,18.0,73.85,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,236.5,13.5,3.55,7.0,35.5,11.76,0.0
2016,1,15,8,0,473.0,27.0,3.9,8.0,71.0,24.01,14.36
2016,1,15,8,15,571.0,34.5,3.85,8.5,120.0,29.88,20.97
2016,1,15,8,30,669.0,42.0,3.8,9.0,169.0,35.7,26.63
2016,1,15,8,45,729.0,46.0,3.8,10.0,220.5,38.2,29.04
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,40.77,31.34
2016,1,15,9,15,824.0,53.5,3.8,11.5,320.5,42.84,33.14
2016,1,15,9,30,859.0,57.0,3.8,12.0,369.0,50.68,40.08
2016,1,15,9,45,885.5,59.0,3.85,13.0,413.5,52.35,41.31
2016,1,15,10,0,912.0,61.0,3.9,14.0,458.0,66.59,41.17
2016,1,15,10,15,928.0,62.5,3.75,14.5,496.5,120.89,62.52
2016,1,15,10,30,944.0,64.0,3.6,15.0,535.0,175.9,99.77
2016,1,15,10,45,957.0,65.0,3.5,16.0,566.5,230.47,144.15
2016,1,15,11,0,970.0,66.0,3.4,17.0,598.0,284.97,191.66
2016,1,15,11,15,977.0,67.0,3.2,17.0,621.5,337.47,239.36
2016,1,15,11,30,984.0,68.0,3.0,17.0,645.0,388.84,285.89
2016,1,15,11,45,984.5,70.5,2.85,17.5,660.5,437.75,329.13
2016,1,15,12,0,985.0,73.0,2.7,18.0,676.0,484.59,369.41
2016,1,15,12,15,986.0,73.0,2.55,18.0,682.5,527.06,405.8
2016,1,15,12,30,987.0,73.0,2.4,18.0,689.0,567.04,439.19
2016,1,15,12,45,985.5,73.0,2.25,18.5,687.0,603.04,467.72
2016,1,15,13,0,984.0,73.0,2.1,19.0,685.0,636.08,493.08
2016,1,15,13,15,980.5,72.5,1.95,19.0,674.5,664.33,515.1
2016,1,15,13,30,977.0,72.0,1.8,19.0,664.0,689.27,534.11
2016,1,15,13,45,969.5,71.5,1.65,19.0,645.0,708.23,548.34
2016,1,15,14,0,962.0,71.0,1.5,19.0,626.0,723.6,559.63
2016,1,15,14,15,952.0,70.0,1.35,19.0,599.5,733.1,566.14
2016,1,15,14,30,942.0,69.0,1.2,19.0,573.0,738.94,569.5
2016,1,15,14,45,926.0,68.0,1.1,19.0,538.5,736.97,568.0
2016,1,15,15,0,910.0,67.0,1.0,19.0,504.0,731.44,564.14
2016,1,15,15,15,890.5,65.0,0.85,18.5,463.5,718.81,555.75
2016,1,15,15,30,871.0,63.0,0.7,18.0,423.0,702.95,545.03
2016,1,15,15,45,840.0,60.5,0.6,18.0,377.0,681.23,529.64
2016,1,15,16,0,809.0,58.0,0.5,18.0,331.0,651.08,507.96
2016,1,15,16,15,766.5,54.0,0.35,17.5,282.0,608.89,477.27
2016,1,15,16,30,724.0,50.0,0.2,17.0,233.0,565.05,444.01
2016,1,15,16,45,654.5,44.0,0.1,17.0,182.5,500.19,392.97
2016,1,15,17,0,585.0,38.0,0.0,17.0,132.0,435.79,340.05
2016,1,15,17,15,463.5,29.0,0.15,16.5,87.0,338.7,258.65
2016,1,15,17,30,342.0,20.0,0.3,16.0,42.0,238.83,107.64
2016,1,15,17,45,171.0,10.0,0.5,15.5,21.0,100.51,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.8,7.5,2.5,2.19,0.0
2016,1,16,8,0,0.0,5.0,2.1,8.0,5.0,4.38,0.0
2016,1,16,8,15,0.0,9.5,2.35,8.0,9.5,8.34,1.81
2016,1,16,8,30,0.0,14.0,2.6,8.0,14.0,12.3,5.54
2016,1,16,8,45,0.0,18.5,2.85,8.5,18.5,16.26,9.23
2016,1,16,9,0,0.0,23.0,3.1,9.0,23.0,20.23,12.88
2016,1,16,9,15,0.0,27.5,3.05,9.5,27.5,24.21,16.48
2016,1,16,9,30,0.0,32.0,3.0,10.0,32.0,28.19,20.03
2016,1,16,9,45,0.0,27.0,3.0,10.5,27.0,23.78,15.94
2016,1,16,10,0,0.0,22.0,3.0,11.0,22.0,19.38,11.14
2016,1,16,10,15,0.5,92.0,2.95,11.0,92.5,80.93,63.87
2016,1,16,10,30,1.0,162.0,2.9,11.0,163.0,137.23,111.08
2016,1,16,10,45,0.5,86.5,2.9,11.5,87.0,76.7,59.75
2016,1,16,11,0,0.0,11.0,2.9,12.0,11.0,9.7,2.65
2016,1,16,11,15,0.0,85.5,2.8,12.0,85.5,75.74,58.76
2016,1,16,11,30,0.0,160.0,2.7,12.0,160.0,139.46,111.79
2016,1,16,11,45,7.0,190.5,2.6,12.5,195.0,168.41,135.05
2016,1,16,12,0,14.0,221.0,2.5,13.0,230.0,198.39,158.99
2016,1,16,12,15,78.0,261.0,2.2,13.0,310.0,264.58,211.91
2016,1,16,12,30,142.0,301.0,1.9,13.0,390.0,340.08,271.4
2016,1,16,12,45,165.5,300.5,1.6,13.5,404.0,362.39,288.07
2016,1,16,13,0,189.0,300.0,1.3,14.0,418.0,385.78,305.5
2016,1,16,13,15,403.0,240.5,1.55,14.0,487.5,474.78,377.54
2016,1,16,13,30,617.0,181.0,1.8,14.0,557.0,578.47,459.8
2016,1,16,13,45,757.0,135.5,2.1,14.5,583.5,643.41,511.39
2016,1,16,14,0,897.0,90.0,2.4,15.0,610.0,702.46,558.93
2016,1,16,14,15,887.0,88.5,2.9,15.0,584.0,715.28,572.14
2016,1,16,14,30,877.0,87.0,3.4,15.0,558.0,720.69,579.9
2016,1,16,14,45,853.5,87.5,3.95,15.0,523.5,715.36,579.09
2016,1,16,15,0,830.0,88.0,4.5,15.0,489.0,706.48,575.95
2016,1,16,15,15,808.0,85.5,4.75,14.5,449.5,691.92,568.32
2016,1,16,15,30,786.0,83.0,5.0,14.0,410.0,674.18,557.99
2016,1,16,15,45,728.0,84.5,5.3,13.5,362.5,636.98,531.8
2016,1,16,16,0,670.0,86.0,5.6,13.0,315.0,594.28,499.77
2016,1,16,16,15,621.5,79.5,5.85,12.0,267.5,547.12,463.84
2016,1,16,16,30,573.0,73.0,6.1,11.0,220.0,498.71,424.99
2016,1,16,16,45,486.5,65.0,6.45,10.5,171.0,423.19,360.5
2016,1,16,17,0,400.0,57.0,6.8,10.0,122.0,348.47,294.06
2016,1,16,17,15,287.5,42.0,6.8,9.0,80.0,257.24,210.28
2016,1,16,17,30,175.0,27.0,6.8,8.0,38.0,161.41,85.99
2016,1,16,17,45,87.5,13.5,6.8,7.5,19.0,59.3,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,222.0,14.0,1.5,1.5,35.0,11.22,0.0
2016,1,17,8,0,444.0,28.0,1.7,2.0,70.0,24.91,15.7
2016,1,17,8,15,540.5,36.0,1.7,3.0,118.0,31.18,22.73
2016,1,17,8,30,637.0,44.0,1.7,4.0,166.0,37.38,28.8
2016,1,17,8,45,694.5,49.0,1.7,5.0,216.5,40.63,31.94
2016,1,17,9,0,752.0,54.0,1.7,6.0,267.0,43.91,34.92
2016,1,17,9,15,788.0,57.5,1.65,6.5,315.0,45.81,36.6
2016,1,17,9,30,824.0,61.0,1.6,7.0,363.0,47.74,38.23
2016,1,17,9,45,845.5,65.0,1.6,7.5,406.0,49.96,40.08
2016,1,17,10,0,867.0,69.0,1.6,8.0,449.0,64.93,40.9
2016,1,17,10,15,884.0,71.0,1.55,8.5,487.0,124.49,68.42
2016,1,17,10,30,901.0,73.0,1.5,9.0,525.0,178.05,105.33
2016,1,17,10,45,909.5,76.0,1.45,9.5,556.0,231.53,149.78
2016,1,17,11,0,918.0,79.0,1.4,10.0,587.0,284.63,196.91
2016,1,17,11,15,926.0,80.0,1.4,10.0,610.5,335.32,243.35
2016,1,17,11,30,934.0,81.0,1.4,10.0,634.0,385.08,288.79
2016,1,17,11,45,934.5,83.5,1.45,10.5,649.0,432.15,330.98
2016,1,17,12,0,935.0,86.0,1.5,11.0,664.0,477.25,370.46
2016,1,17,12,15,798.5,130.0,1.5,11.0,627.5,493.8,387.96
2016,1,17,12,30,662.0,174.0,1.5,11.0,591.0,498.66,394.84
2016,1,17,12,45,537.0,216.5,1.5,11.5,554.5,495.65,393.62
2016,1,17,13,0,412.0,259.0,1.5,12.0,518.0,480.8,382.33
2016,1,17,13,15,566.0,203.0,1.55,12.0,552.5,544.76,434.24
2016,1,17,13,30,720.0,147.0,1.6,12.0,587.0,611.25,487.32
2016,1,17,13,45,723.0,140.0,1.7,12.0,572.0,627.26,501.11
2016,1,17,14,0,726.0,133.0,1.8,12.0,557.0,640.56,513.26
2016,1,17,14,15,753.5,117.5,1.85,12.0,540.5,658.72,529.09
2016,1,17,14,30,781.0,102.0,1.9,12.0,524.0,671.95,541.3
2016,1,17,14,45,815.0,92.5,2.0,12.0,509.5,695.61,561.34
2016,1,17,15,0,849.0,83.0,2.1,12.0,495.0,716.27,578.38
2016,1,17,15,15,731.5,95.5,2.0,11.5,430.5,653.86,532.72
2016,1,17,15,30,614.0,108.0,1.9,11.0,366.0,586.02,481.66
2016,1,17,15,45,576.0,105.0,1.85,11.0,326.5,554.86,458.49
2016,1,17,16,0,538.0,102.0,1.8,11.0,287.0,521.53,432.74
2016,1,17,16,15,509.0,90.0,1.6,10.5,245.0,483.23,402.75
2016,1,17,16,30,480.0,78.0,1.4,10.0,203.0,443.49,370.47
2016,1,17,16,45,425.5,66.0,1.2,9.5,159.5,383.22,320.03
2016,1,17,17,0,371.0,54.0,1.0,9.0,116.0,327.95,271.59
2016,1,17,17,15,285.5,39.5,1.0,8.5,77.0,252.38,203.81
2016,1,17,17,30,200.0,25.0,1.0,8.0,38.0,173.51,100.78
2016,1,17,17,45,100.0,12.5,1.0,7.5,19.0,65.38,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,183.0,16.0,2.65,3.0,33.5,12.98,0.0
2016,1,18,8,0,366.0,32.0,3.0,4.0,67.0,26.36,16.82
2016,1,18,8,15,467.0,41.5,2.85,4.5,114.0,33.21,24.4
2016,1,18,8,30,568.0,51.0,2.7,5.0,161.0,39.93,31.0
2016,1,18,8,45,629.0,57.5,2.55,6.0,211.0,43.84,34.73
2016,1,18,9,0,690.0,64.0,2.4,7.0,261.0,47.71,38.24
2016,1,18,9,15,730.0,69.0,2.3,7.5,309.0,55.08,44.89
2016,1,18,9,30,770.0,74.0,2.2,8.0,357.0,57.88,47.27
2016,1,18,9,45,796.0,78.0,2.1,8.5,400.5,59.76,48.77
2016,1,18,10,0,822.0,82.0,2.0,9.0,444.0,74.27,49.05
2016,1,18,10,15,841.5,84.5,1.9,9.5,482.5,125.58,70.55
2016,1,18,10,30,861.0,87.0,1.8,10.0,521.0,178.3,106.96
2016,1,18,10,45,874.5,89.5,1.75,10.5,553.0,231.07,150.53
2016,1,18,11,0,888.0,92.0,1.7,11.0,585.0,284.09,197.24
2016,1,18,11,15,897.5,93.0,1.6,11.5,609.0,334.72,242.79
2016,1,18,11,30,907.0,94.0,1.5,12.0,633.0,387.94,289.78
2016,1,18,11,45,917.0,93.5,1.45,12.5,650.5,435.14,331.12
2016,1,18,12,0,927.0,93.0,1.4,13.0,668.0,481.14,370.34
2016,1,18,12,15,930.0,93.5,1.25,13.0,675.5,523.36,405.71
2016,1,18,12,30,933.0,94.0,1.1,13.0,683.0,563.43,438.15
2016,1,18,12,45,933.5,93.5,1.0,13.0,682.5,598.87,466.42
2016,1,18,13,0,934.0,93.0,0.9,13.0,682.0,631.62,491.81
2016,1,18,13,15,931.0,92.5,0.85,13.0,672.0,659.43,513.44
2016,1,18,13,30,928.0,92.0,0.8,13.0,662.0,684.11,532.35
2016,1,18,13,45,921.5,91.0,0.8,13.5,644.0,702.79,546.29
2016,1,18,14,0,915.0,90.0,0.8,14.0,626.0,718.03,557.6
2016,1,18,14,15,905.0,88.5,0.85,14.0,599.5,726.9,566.01
2016,1,18,14,30,895.0,87.0,0.9,14.0,573.0,737.08,574.88
2016,1,18,14,45,884.0,83.5,1.0,14.0,540.5,736.32,576.6
2016,1,18,15,0,873.0,80.0,1.1,14.0,508.0,731.99,575.96
2016,1,18,15,15,853.0,77.5,1.1,13.5,468.0,718.92,568.98
2016,1,18,15,30,833.0,75.0,1.1,13.0,428.0,702.57,559.64
2016,1,18,15,45,803.5,71.5,1.15,13.0,382.5,675.2,541.56
2016,1,18,16,0,774.0,68.0,1.2,13.0,337.0,645.11,521.02
2016,1,18,16,15,731.0,63.0,1.15,12.0,288.0,601.55,490.44
2016,1,18,16,30,688.0,58.0,1.1,11.0,239.0,556.29,456.71
2016,1,18,16,45,621.0,51.5,1.05,10.5,189.0,498.25,409.73
2016,1,18,17,0,554.0,45.0,1.0,10.0,139.0,435.98,356.89
2016,1,18,17,15,438.0,35.0,1.05,9.5,93.5,341.45,274.59
2016,1,18,17,30,322.0,25.0,1.1,9.0,48.0,246.31,153.84
2016,1,18,17,45,161.0,12.5,1.2,8.5,24.0,98.76,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,151.5,17.5,2.3,6.5,32.5,14.32,0.0
2016,1,19,8,0,303.0,35.0,2.3,7.0,65.0,29.07,18.95
2016,1,19,8,15,404.5,46.5,2.35,7.5,110.5,37.56,28.0
2016,1,19,8,30,506.0,58.0,2.4,8.0,156.0,45.83,35.96
2016,1,19,8,45,571.5,65.0,2.45,8.5,205.0,49.84,39.83
2016,1,19,9,0,637.0,72.0,2.5,9.0,254.0,53.84,43.5
2016,1,19,9,15,678.0,77.5,2.95,9.5,301.0,56.48,45.79
2016,1,19,9,30,719.0,83.0,3.4,10.0,348.0,59.1,47.99
2016,1,19,9,45,754.5,85.0,3.9,11.0,392.5,59.1,47.68
2016,1,19,10,0,790.0,87.0,4.4,12.0,437.0,77.85,51.62
2016,1,19,10,15,532.0,153.0,4.75,13.0,397.5,147.68,99.61
2016,1,19,10,30,274.0,219.0,5.1,14.0,358.0,198.26,148.24
2016,1,19,10,45,270.5,234.5,5.45,15.0,378.5,228.61,172.75
2016,1,19,11,0,267.0,250.0,5.8,16.0,399.0,258.64,197.83
2016,1,19,11,15,330.5,248.0,5.85,16.5,440.0,294.41,226.01
2016,1,19,11,30,394.0,246.0,5.9,17.0,481.0,335.42,259.12
2016,1,19,11,45,385.0,257.5,5.95,17.5,492.0,364.62,284.35
2016,1,19,12,0,376.0,269.0,6.0,18.0,503.0,392.54,308.04
2016,1,19,12,15,461.5,244.0,5.95,18.0,534.5,434.34,342.5
2016,1,19,12,30,547.0,219.0,5.9,18.0,566.0,479.62,379.96
2016,1,19,12,45,549.5,216.0,5.9,18.5,564.5,503.48,399.81
2016,1,19,13,0,552.0,213.0,5.9,19.0,563.0,525.75,418.1
2016,1,19,13,15,464.0,238.0,5.7,19.0,529.0,517.79,412.16
2016,1,19,13,30,376.0,263.0,5.5,19.0,495.0,496.99,395.92
2016,1,19,13,45,494.5,217.5,5.35,19.0,514.0,552.57,441.54
2016,1,19,14,0,613.0,172.0,5.2,19.0,533.0,606.57,485.57
2016,1,19,14,15,598.5,168.0,5.0,19.0,508.5,607.05,486.42
2016,1,19,14,30,584.0,164.0,4.8,19.0,484.0,599.62,481.49
2016,1,19,14,45,526.0,169.0,4.65,19.0,444.5,573.27,461.37
2016,1,19,15,0,468.0,174.0,4.5,19.0,405.0,544.14,438.95
2016,1,19,15,15,378.5,174.0,4.15,18.5,351.5,471.85,383.02
2016,1,19,15,30,289.0,174.0,3.8,18.0,298.0,411.85,335.75
2016,1,19,15,45,458.0,135.0,3.5,18.0,307.0,502.85,410.86
2016,1,19,16,0,627.0,96.0,3.2,18.0,316.0,580.87,473.42
2016,1,19,16,15,579.5,88.5,2.9,17.0,269.0,533.44,437.0
2016,1,19,16,30,532.0,81.0,2.6,16.0,222.0,484.7,398.87
2016,1,19,16,45,463.5,70.0,2.3,15.5,175.0,417.82,343.85
2016,1,19,17,0,395.0,59.0,2.0,15.0,128.0,351.9,287.56
2016,1,19,17,15,288.0,44.5,2.0,14.5,85.5,262.59,209.92
2016,1,19,17,30,181.0,30.0,2.0,14.0,43.0,174.32,112.14
2016,1,19,17,45,90.5,15.0,2.0,14.0,21.5,63.01,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,19.5,3.65,5.0,31.0,15.39,0.0
2016,1,20,8,0,238.0,39.0,3.7,5.0,62.0,30.52,20.42
2016,1,20,8,15,336.5,53.0,3.65,5.5,107.0,40.88,31.21
2016,1,20,8,30,435.0,67.0,3.6,6.0,152.0,50.97,40.92
2016,1,20,8,45,217.5,67.5,3.55,6.5,110.0,52.72,42.77
2016,1,20,9,0,0.0,68.0,3.5,7.0,68.0,59.35,48.86
2016,1,20,9,15,0.0,81.0,3.35,7.5,81.0,70.26,58.69
2016,1,20,9,30,0.0,94.0,3.2,8.0,94.0,81.06,68.24
2016,1,20,9,45,0.0,106.0,3.1,8.5,106.0,90.99,76.87
2016,1,20,10,0,0.0,118.0,3.0,9.0,118.0,100.96,81.57
2016,1,20,10,15,15.0,161.5,2.75,9.5,169.5,136.3,110.54
2016,1,20,10,30,30.0,205.0,2.5,10.0,221.0,166.94,134.78
2016,1,20,10,45,31.5,217.5,2.3,10.5,235.0,181.33,146.02
2016,1,20,11,0,33.0,230.0,2.1,11.0,249.0,195.95,157.5
2016,1,20,11,15,34.5,239.0,1.85,11.5,259.5,208.22,166.99
2016,1,20,11,30,36.0,248.0,1.6,12.0,270.0,220.64,176.53
2016,1,20,11,45,33.5,251.0,1.35,12.5,272.0,226.92,181.1
2016,1,20,12,0,31.0,254.0,1.1,13.0,274.0,232.81,185.25
2016,1,20,12,15,82.5,280.0,1.1,13.0,333.0,283.06,224.93
2016,1,20,12,30,134.0,306.0,1.1,13.0,392.0,340.9,270.13
2016,1,20,12,45,128.0,308.5,1.1,13.5,390.5,349.87,276.67
2016,1,20,13,0,122.0,311.0,1.1,14.0,389.0,353.21,279.13
2016,1,20,13,15,64.0,254.0,1.35,14.0,295.0,272.33,216.74
2016,1,20,13,30,6.0,197.0,1.6,14.0,201.0,180.74,143.64
2016,1,20,13,45,6.0,195.0,1.85,14.5,199.0,179.92,143.25
2016,1,20,14,0,6.0,193.0,2.1,15.0,197.0,179.14,142.63
2016,1,20,14,15,41.0,219.5,2.1,15.0,242.0,239.29,192.21
2016,1,20,14,30,76.0,246.0,2.1,15.0,287.0,295.86,238.26
2016,1,20,14,45,96.5,234.5,2.15,15.0,284.0,303.14,244.98
2016,1,20,15,0,117.0,223.0,2.2,15.0,281.0,322.14,261.21
2016,1,20,15,15,58.5,177.0,2.1,14.5,206.0,220.42,179.2
2016,1,20,15,30,0.0,131.0,2.0,14.0,131.0,121.48,97.0
2016,1,20,15,45,309.5,115.0,1.9,14.0,224.5,374.3,311.66
2016,1,20,16,0,619.0,99.0,1.8,14.0,318.0,580.35,475.69
2016,1,20,16,15,571.0,91.5,1.55,13.5,271.0,532.52,436.65
2016,1,20,16,30,523.0,84.0,1.3,13.0,224.0,483.36,397.43
2016,1,20,16,45,447.0,73.5,1.05,13.0,176.5,410.69,337.42
2016,1,20,17,0,371.0,63.0,0.8,13.0,129.0,343.19,279.61
2016,1,20,17,15,267.5,47.0,0.8,12.5,86.5,254.37,203.58
2016,1,20,17,30,164.0,31.0,0.8,12.0,44.0,167.76,112.58
2016,1,20,17,45,82.0,15.5,0.85,11.5,22.0,59.07,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,164.5,16.5,3.85,12.5,33.0,13.34,0.0
2016,1,21,8,0,329.0,33.0,4.0,13.0,66.0,27.09,16.92
2016,1,21,8,15,429.0,43.5,4.1,13.5,112.0,34.76,24.85
2016,1,21,8,30,529.0,54.0,4.2,14.0,158.0,42.24,31.9
2016,1,21,8,45,594.0,60.5,4.3,14.5,207.5,46.01,35.45
2016,1,21,9,0,659.0,67.0,4.4,15.0,257.0,49.77,38.82
2016,1,21,9,15,701.0,72.0,4.55,15.0,305.0,52.19,40.96
2016,1,21,9,30,743.0,77.0,4.7,15.0,353.0,59.98,47.8
2016,1,21,9,45,776.5,79.5,4.9,15.5,398.5,60.6,48.13
2016,1,21,10,0,810.0,82.0,5.1,16.0,444.0,75.21,47.62
2016,1,21,10,15,831.0,85.0,5.35,16.0,483.0,126.64,69.76
2016,1,21,10,30,852.0,88.0,5.6,16.0,522.0,179.68,106.54
2016,1,21,10,45,867.5,90.0,5.95,16.0,555.0,232.23,150.14
2016,1,21,11,0,883.0,92.0,6.3,16.0,588.0,285.27,197.46
2016,1,21,11,15,892.0,93.5,6.65,15.5,612.5,336.23,245.04
2016,1,21,11,30,901.0,95.0,7.0,15.0,637.0,386.51,292.33
2016,1,21,11,45,906.5,96.0,7.35,15.0,653.5,436.64,338.62
2016,1,21,12,0,912.0,97.0,7.7,15.0,670.0,481.95,380.38
2016,1,21,12,15,679.0,178.0,7.9,15.0,607.0,483.06,386.53
2016,1,21,12,30,446.0,259.0,8.1,15.0,544.0,464.68,374.38
2016,1,21,12,45,675.5,180.0,8.35,15.0,611.5,544.21,441.32
2016,1,21,13,0,905.0,101.0,8.6,15.0,679.0,627.47,511.89
2016,1,21,13,15,901.5,100.5,8.65,14.5,669.5,654.55,536.74
2016,1,21,13,30,898.0,100.0,8.7,14.0,660.0,681.49,561.26
2016,1,21,13,45,891.0,99.0,8.8,14.0,642.0,700.18,578.16
2016,1,21,14,0,884.0,98.0,8.9,14.0,624.0,715.45,592.22
2016,1,21,14,15,875.0,96.0,8.65,14.0,598.5,724.82,600.86
2016,1,21,14,30,866.0,94.0,8.4,14.0,573.0,730.67,606.33
2016,1,21,14,45,852.5,92.0,8.2,14.0,540.5,729.82,606.35
2016,1,21,15,0,839.0,90.0,8.0,14.0,508.0,725.49,603.75
2016,1,21,15,15,820.0,86.5,7.6,13.5,469.5,712.11,594.7
2016,1,21,15,30,801.0,83.0,7.2,13.0,431.0,695.46,583.01
2016,1,21,15,45,779.5,78.0,6.8,13.0,387.0,672.24,564.83
2016,1,21,16,0,758.0,73.0,6.4,13.0,343.0,646.19,544.1
2016,1,21,16,15,718.0,67.5,6.1,12.5,295.0,604.09,511.08
2016,1,21,16,30,678.0,62.0,5.8,12.0,247.0,565.49,479.31
2016,1,21,16,45,626.0,54.0,5.55,11.5,198.0,510.2,432.18
2016,1,21,17,0,574.0,46.0,5.3,11.0,149.0,454.92,382.66
2016,1,21,17,15,464.0,36.0,5.2,10.5,102.0,362.45,299.24
2016,1,21,17,30,354.0,26.0,5.1,10.0,55.0,273.74,196.36
2016,1,21,17,45,177.0,13.0,5.05,9.5,27.5,109.4,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
