Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,403.0,38.0,1.9,13.0,86.0,31.01,21.09
2016,2,1,8,15,497.0,47.0,2.15,13.5,136.0,37.18,27.26
2016,2,1,8,30,591.0,56.0,2.4,14.0,186.0,43.24,32.97
2016,2,1,8,45,295.5,63.0,2.65,15.0,128.0,45.97,35.43
2016,2,1,9,0,0.0,70.0,2.9,16.0,70.0,61.32,48.9
2016,2,1,9,15,0.0,97.5,3.1,16.5,97.5,83.46,68.17
2016,2,1,9,30,0.0,125.0,3.3,17.0,125.0,104.92,86.55
2016,2,1,9,45,0.0,139.5,3.55,18.0,139.5,116.56,96.01
2016,2,1,10,0,0.0,154.0,3.8,19.0,154.0,128.65,101.0
2016,2,1,10,15,8.0,176.5,3.95,19.0,181.0,148.0,116.16
2016,2,1,10,30,16.0,199.0,4.1,19.0,208.0,168.52,132.08
2016,2,1,10,45,30.0,225.5,4.3,19.5,243.0,188.39,146.97
2016,2,1,11,0,44.0,252.0,4.5,20.0,278.0,216.36,168.44
2016,2,1,11,15,163.5,272.5,4.6,20.5,375.5,271.33,208.5
2016,2,1,11,30,283.0,293.0,4.7,21.0,473.0,340.67,260.86
2016,2,1,11,45,315.5,294.5,4.85,21.5,500.0,374.7,287.92
2016,2,1,12,0,348.0,296.0,5.0,22.0,527.0,410.96,316.77
2016,2,1,12,15,631.5,199.0,5.15,22.0,624.5,492.9,381.37
2016,2,1,12,30,915.0,102.0,5.3,22.0,722.0,587.53,456.81
2016,2,1,12,45,912.5,103.0,5.45,22.0,721.0,623.43,486.89
2016,2,1,13,0,910.0,104.0,5.6,22.0,720.0,656.53,514.57
2016,2,1,13,15,906.5,103.5,5.75,22.0,710.5,684.63,538.16
2016,2,1,13,30,903.0,103.0,5.9,22.0,701.0,709.61,559.16
2016,2,1,13,45,894.5,103.0,6.1,22.5,682.5,732.34,577.18
2016,2,1,14,0,886.0,103.0,6.3,23.0,664.0,748.38,590.13
2016,2,1,14,15,876.0,101.0,6.4,23.0,638.5,757.66,598.1
2016,2,1,14,30,866.0,99.0,6.5,23.0,613.0,763.34,603.58
2016,2,1,14,45,850.0,98.0,6.6,23.0,579.0,762.06,604.06
2016,2,1,15,0,834.0,97.0,6.7,23.0,545.0,757.22,602.03
2016,2,1,15,15,814.5,94.0,6.6,22.5,505.5,744.04,594.39
2016,2,1,15,30,795.0,91.0,6.5,22.0,466.0,727.54,584.27
2016,2,1,15,45,765.5,87.5,6.4,22.0,420.5,699.81,564.4
2016,2,1,16,0,736.0,84.0,6.3,22.0,375.0,673.84,545.68
2016,2,1,16,15,696.0,79.0,5.95,21.5,326.0,632.17,514.76
2016,2,1,16,30,656.0,74.0,5.6,21.0,277.0,588.86,481.76
2016,2,1,16,45,590.0,67.5,5.25,20.5,225.5,524.34,430.19
2016,2,1,17,0,524.0,61.0,4.9,20.0,174.0,460.09,376.74
2016,2,1,17,15,428.0,50.5,4.7,19.5,126.0,372.85,302.78
2016,2,1,17,30,332.0,40.0,4.5,19.0,78.0,289.07,227.61
2016,2,1,17,45,166.0,20.0,4.35,18.5,39.0,151.51,74.06
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.5,2.4,10.0,47.0,13.82,3.44
2016,2,2,8,0,485.0,35.0,2.7,11.0,94.0,28.33,19.01
2016,2,2,8,15,577.5,42.5,3.0,11.5,146.5,36.49,26.9
2016,2,2,8,30,670.0,50.0,3.3,12.0,199.0,42.0,32.13
2016,2,2,8,45,726.0,55.0,3.6,13.0,253.0,45.06,34.91
2016,2,2,9,0,782.0,60.0,3.9,14.0,307.0,48.15,37.55
2016,2,2,9,15,817.0,64.0,4.15,14.5,358.0,50.28,39.31
2016,2,2,9,30,852.0,68.0,4.4,15.0,409.0,52.4,41.0
2016,2,2,9,45,875.5,71.0,4.7,15.5,456.0,53.65,41.91
2016,2,2,10,0,899.0,74.0,5.0,16.0,503.0,91.74,52.08
2016,2,2,10,15,916.0,76.0,4.95,16.5,544.0,147.82,80.65
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,204.86,122.57
2016,2,2,10,45,944.0,80.0,4.85,17.5,619.0,261.4,170.43
2016,2,2,11,0,955.0,82.0,4.8,18.0,653.0,317.79,220.55
2016,2,2,11,15,963.0,83.5,4.7,18.0,679.0,372.44,270.22
2016,2,2,11,30,971.0,85.0,4.6,18.0,705.0,426.16,318.6
2016,2,2,11,45,973.0,87.0,4.55,18.5,722.0,476.68,362.97
2016,2,2,12,0,975.0,89.0,4.5,19.0,739.0,525.28,404.52
2016,2,2,12,15,977.5,89.5,4.4,19.0,748.0,570.65,443.05
2016,2,2,12,30,980.0,90.0,4.3,19.0,757.0,613.7,478.75
2016,2,2,12,45,980.0,90.0,4.2,19.0,757.0,652.34,510.37
2016,2,2,13,0,980.0,90.0,4.1,19.0,757.0,688.11,539.16
2016,2,2,13,15,977.0,89.5,4.05,19.0,747.5,718.47,563.56
2016,2,2,13,30,974.0,89.0,4.0,19.0,738.0,745.5,585.11
2016,2,2,13,45,968.5,88.0,3.95,19.5,720.0,766.86,601.04
2016,2,2,14,0,963.0,87.0,3.9,20.0,702.0,784.62,613.06
2016,2,2,14,15,954.5,86.0,3.8,19.5,675.5,796.54,623.13
2016,2,2,14,30,946.0,85.0,3.7,19.0,649.0,804.73,630.7
2016,2,2,14,45,933.5,83.0,3.6,19.0,614.5,805.1,631.6
2016,2,2,15,0,921.0,81.0,3.5,19.0,580.0,801.73,630.0
2016,2,2,15,15,903.5,78.5,3.15,18.5,539.0,790.37,622.64
2016,2,2,15,30,886.0,76.0,2.8,18.0,498.0,781.94,617.35
2016,2,2,15,45,861.5,73.0,2.45,18.0,451.0,758.03,599.46
2016,2,2,16,0,837.0,70.0,2.1,18.0,404.0,731.07,579.17
2016,2,2,16,15,800.5,66.0,1.9,17.0,353.0,691.27,552.17
2016,2,2,16,30,764.0,62.0,1.7,16.0,302.0,649.34,522.66
2016,2,2,16,45,708.0,56.5,1.5,15.0,248.0,590.2,478.67
2016,2,2,17,0,652.0,51.0,1.3,14.0,194.0,530.46,431.95
2016,2,2,17,15,556.5,43.0,1.3,13.0,142.0,449.32,365.49
2016,2,2,17,30,461.0,35.0,1.3,12.0,90.0,365.92,291.9
2016,2,2,17,45,230.5,17.5,1.35,11.5,45.0,187.54,105.69
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,63.5,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,127.0,11.0,4.3,3.0,13.0,10.01,0.0
2016,2,3,7,45,302.0,23.5,4.65,3.5,54.0,19.24,7.91
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,29.12,20.36
2016,2,3,8,15,567.5,44.5,5.2,4.5,147.5,35.02,26.36
2016,2,3,8,30,658.0,53.0,5.4,5.0,200.0,44.61,35.47
2016,2,3,8,45,718.5,57.5,5.65,5.5,255.0,47.13,37.88
2016,2,3,9,0,779.0,62.0,5.9,6.0,310.0,49.72,40.21
2016,2,3,9,15,813.5,66.0,5.75,6.5,361.5,51.78,41.96
2016,2,3,9,30,848.0,70.0,5.6,7.0,413.0,53.83,43.64
2016,2,3,9,45,877.5,71.5,5.5,7.5,461.0,53.95,43.54
2016,2,3,10,0,907.0,73.0,5.4,8.0,509.0,93.06,53.8
2016,2,3,10,15,923.5,75.0,5.35,8.5,550.0,149.62,84.08
2016,2,3,10,30,940.0,77.0,5.3,9.0,591.0,207.08,127.96
2016,2,3,10,45,954.5,77.5,5.25,9.5,625.5,263.62,177.37
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,320.31,229.38
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,375.13,280.49
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,428.92,330.05
2016,2,3,11,45,987.5,81.5,5.05,11.5,729.5,480.23,376.51
2016,2,3,12,0,991.0,83.0,5.0,12.0,747.0,529.7,420.15
2016,2,3,12,15,993.0,83.0,4.95,12.0,755.5,575.02,460.12
2016,2,3,12,30,995.0,83.0,4.9,12.0,764.0,617.9,497.17
2016,2,3,12,45,993.5,84.0,4.9,12.5,763.5,657.12,529.67
2016,2,3,13,0,992.0,85.0,4.9,13.0,763.0,693.36,559.07
2016,2,3,13,15,989.0,84.5,4.85,13.0,753.5,724.04,584.5
2016,2,3,13,30,986.0,84.0,4.8,13.0,744.0,751.35,606.96
2016,2,3,13,45,979.0,84.0,4.8,13.0,725.5,772.95,624.63
2016,2,3,14,0,972.0,84.0,4.8,13.0,707.0,790.86,638.66
2016,2,3,14,15,963.5,83.0,4.75,13.0,681.0,802.9,648.16
2016,2,3,14,30,955.0,82.0,4.7,13.0,655.0,811.17,655.02
2016,2,3,14,45,941.5,80.5,4.7,13.0,620.5,811.36,656.33
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,807.79,655.03
2016,2,3,15,15,911.5,77.0,4.55,12.5,545.0,797.73,649.32
2016,2,3,15,30,895.0,75.0,4.4,12.0,504.0,784.19,641.08
2016,2,3,15,45,872.0,71.5,4.3,12.0,457.0,767.12,629.24
2016,2,3,16,0,849.0,68.0,4.2,12.0,410.0,740.5,609.99
2016,2,3,16,15,815.0,64.0,3.7,11.0,359.0,702.31,582.23
2016,2,3,16,30,781.0,60.0,3.2,10.0,308.0,661.89,551.92
2016,2,3,16,45,729.0,55.0,2.75,9.5,254.0,605.72,507.0
2016,2,3,17,0,677.0,50.0,2.3,9.0,200.0,548.78,459.45
2016,2,3,17,15,588.5,42.0,2.25,8.0,147.5,464.34,388.48
2016,2,3,17,30,500.0,34.0,2.2,7.0,95.0,382.26,313.92
2016,2,3,17,45,327.5,22.0,2.15,6.5,54.0,253.83,159.27
2016,2,3,18,0,155.0,10.0,2.1,6.0,13.0,95.81,0.0
2016,2,3,18,15,77.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,110.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,220.0,11.0,2.0,1.0,16.0,10.01,0.0
2016,2,4,7,45,386.0,22.0,2.3,2.0,59.5,19.51,8.74
2016,2,4,8,0,552.0,33.0,2.6,3.0,103.0,28.93,20.37
2016,2,4,8,15,636.0,40.0,2.55,4.0,157.0,34.14,25.68
2016,2,4,8,30,720.0,47.0,2.5,5.0,211.0,39.31,30.65
2016,2,4,8,45,768.5,52.0,2.45,6.0,265.5,42.51,33.61
2016,2,4,9,0,817.0,57.0,2.4,7.0,320.0,45.69,36.4
2016,2,4,9,15,849.5,61.0,2.55,7.5,372.0,47.92,38.3
2016,2,4,9,30,882.0,65.0,2.7,8.0,424.0,56.64,46.03
2016,2,4,9,45,903.5,68.0,2.85,9.0,471.0,58.83,47.68
2016,2,4,10,0,925.0,71.0,3.0,10.0,518.0,94.18,52.95
2016,2,4,10,15,940.5,73.0,3.0,10.0,559.5,151.71,84.13
2016,2,4,10,30,956.0,75.0,3.0,10.0,601.0,210.02,128.72
2016,2,4,10,45,967.0,76.5,3.0,10.5,635.0,267.56,178.66
2016,2,4,11,0,978.0,78.0,3.0,11.0,669.0,324.89,230.65
2016,2,4,11,15,985.5,79.5,3.0,11.0,695.5,380.69,282.22
2016,2,4,11,30,993.0,81.0,3.0,11.0,722.0,435.46,332.29
2016,2,4,11,45,988.0,86.0,3.05,11.5,737.5,486.85,378.15
2016,2,4,12,0,983.0,91.0,3.1,12.0,753.0,535.73,420.61
2016,2,4,12,15,985.5,91.5,3.1,12.0,762.0,581.66,460.19
2016,2,4,12,30,988.0,92.0,3.1,12.0,771.0,625.23,496.96
2016,2,4,12,45,989.5,91.0,3.1,12.5,771.5,664.29,528.51
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,700.51,557.13
2016,2,4,13,15,988.0,90.0,3.0,13.0,762.5,731.83,582.02
2016,2,4,13,30,985.0,90.0,2.9,13.0,753.0,759.79,603.96
2016,2,4,13,45,981.5,88.0,2.85,13.0,735.5,781.9,621.16
2016,2,4,14,0,978.0,86.0,2.8,13.0,718.0,800.38,634.8
2016,2,4,14,15,970.0,85.0,2.7,13.0,691.0,812.96,643.97
2016,2,4,14,30,962.0,84.0,2.6,13.0,664.0,821.76,650.54
2016,2,4,14,45,943.0,84.5,2.55,13.0,628.5,820.15,650.14
2016,2,4,15,0,924.0,85.0,2.5,13.0,593.0,814.76,647.25
2016,2,4,15,15,907.0,82.5,2.3,12.5,551.5,810.18,645.14
2016,2,4,15,30,890.0,80.0,2.1,12.0,510.0,795.9,635.96
2016,2,4,15,45,865.5,77.0,1.95,12.0,462.5,771.88,618.95
2016,2,4,16,0,841.0,74.0,1.8,12.0,415.0,744.76,599.56
2016,2,4,16,15,805.5,69.5,1.55,11.0,363.5,704.82,571.52
2016,2,4,16,30,770.0,65.0,1.3,10.0,312.0,662.66,540.9
2016,2,4,16,45,716.5,59.0,1.1,9.5,257.5,604.14,495.95
2016,2,4,17,0,663.0,53.0,0.9,9.0,203.0,544.91,448.46
2016,2,4,17,15,573.5,45.0,0.95,8.0,150.5,466.86,384.96
2016,2,4,17,30,484.0,37.0,1.0,7.0,98.0,385.87,313.84
2016,2,4,17,45,314.5,24.0,1.1,6.5,56.0,251.01,165.57
2016,2,4,18,0,145.0,11.0,1.2,6.0,14.0,91.57,0.0
2016,2,4,18,15,72.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,82.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,164.0,12.0,1.4,2.0,16.0,10.91,0.0
2016,2,5,7,45,328.0,24.5,1.65,3.0,58.5,20.03,9.57
2016,2,5,8,0,492.0,37.0,1.9,4.0,101.0,29.86,21.18
2016,2,5,8,15,577.5,45.5,1.9,4.5,153.5,35.72,27.11
2016,2,5,8,30,663.0,54.0,1.9,5.0,206.0,45.33,36.22
2016,2,5,8,45,711.0,60.0,1.9,6.0,259.0,49.08,39.66
2016,2,5,9,0,759.0,66.0,1.9,7.0,312.0,52.79,42.9
2016,2,5,9,15,793.0,70.5,2.35,8.0,363.0,55.1,44.75
2016,2,5,9,30,827.0,75.0,2.8,9.0,414.0,57.4,46.52
2016,2,5,9,45,845.5,79.5,3.25,10.0,459.5,59.54,48.12
2016,2,5,10,0,864.0,84.0,3.7,11.0,505.0,95.59,54.52
2016,2,5,10,15,880.5,86.5,3.7,11.5,545.5,150.84,85.15
2016,2,5,10,30,897.0,89.0,3.7,12.0,586.0,207.21,128.2
2016,2,5,10,45,757.5,132.5,3.75,12.5,569.0,258.92,179.12
2016,2,5,11,0,618.0,176.0,3.8,13.0,552.0,301.17,222.33
2016,2,5,11,15,774.5,137.5,3.75,13.0,627.5,355.94,266.74
2016,2,5,11,30,931.0,99.0,3.7,13.0,703.0,430.33,328.21
2016,2,5,11,45,933.5,101.0,3.7,13.5,720.5,479.67,371.8
2016,2,5,12,0,936.0,103.0,3.7,14.0,738.0,527.21,412.78
2016,2,5,12,15,938.5,103.5,3.6,14.0,746.5,571.45,450.63
2016,2,5,12,30,941.0,104.0,3.5,14.0,755.0,613.45,485.75
2016,2,5,12,45,776.5,161.0,3.45,14.5,698.0,609.55,483.25
2016,2,5,13,0,612.0,218.0,3.4,15.0,641.0,592.47,469.68
2016,2,5,13,15,772.0,161.0,3.3,15.0,688.5,667.79,529.72
2016,2,5,13,30,932.0,104.0,3.2,15.0,736.0,741.07,587.21
2016,2,5,13,45,925.0,104.0,3.15,15.0,717.5,761.82,603.42
2016,2,5,14,0,918.0,104.0,3.1,15.0,699.0,779.07,616.41
2016,2,5,14,15,909.0,102.0,3.0,15.0,673.0,794.45,627.72
2016,2,5,14,30,900.0,100.0,2.9,15.0,647.0,801.41,633.05
2016,2,5,14,45,878.0,101.5,2.85,15.0,611.5,798.66,631.86
2016,2,5,15,0,856.0,103.0,2.8,15.0,576.0,792.13,628.15
2016,2,5,15,15,837.0,99.5,2.6,14.5,535.5,778.77,619.82
2016,2,5,15,30,818.0,96.0,2.4,14.0,495.0,761.96,609.0
2016,2,5,15,45,787.5,93.0,2.25,14.0,448.0,733.61,588.86
2016,2,5,16,0,757.0,90.0,2.1,14.0,401.0,707.37,570.17
2016,2,5,16,15,719.0,84.5,1.8,13.0,350.0,665.83,540.61
2016,2,5,16,30,681.0,79.0,1.5,12.0,299.0,622.45,508.77
2016,2,5,16,45,616.0,72.5,1.25,11.0,246.0,557.2,458.87
2016,2,5,17,0,551.0,66.0,1.0,10.0,193.0,491.97,406.31
2016,2,5,17,15,461.0,55.0,1.05,9.5,142.5,405.97,335.59
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,322.93,262.98
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,181.04,123.15
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,88.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,177.0,13.0,4.3,4.0,18.0,11.82,0.0
2016,2,6,7,45,336.0,25.0,4.55,5.0,60.5,20.41,10.15
2016,2,6,8,0,495.0,37.0,4.8,6.0,103.0,29.77,20.91
2016,2,6,8,15,580.5,45.0,5.25,6.5,155.5,35.2,26.39
2016,2,6,8,30,666.0,53.0,5.7,7.0,208.0,44.31,34.95
2016,2,6,8,45,713.5,59.5,6.2,8.0,261.5,48.54,38.8
2016,2,6,9,0,761.0,66.0,6.7,9.0,315.0,52.69,42.41
2016,2,6,9,15,796.0,70.5,6.9,9.5,366.5,55.01,44.35
2016,2,6,9,30,831.0,75.0,7.1,10.0,418.0,57.31,46.22
2016,2,6,9,45,856.0,78.0,7.35,10.5,465.5,58.36,46.93
2016,2,6,10,0,881.0,81.0,7.6,11.0,513.0,95.9,53.51
2016,2,6,10,15,898.0,83.5,7.6,11.5,554.0,152.25,85.55
2016,2,6,10,30,915.0,86.0,7.6,12.0,595.0,216.12,135.52
2016,2,6,10,45,927.0,87.5,7.65,12.5,629.0,272.08,184.67
2016,2,6,11,0,939.0,89.0,7.7,13.0,663.0,327.99,236.01
2016,2,6,11,15,947.0,90.5,7.6,13.0,689.5,382.36,287.0
2016,2,6,11,30,955.0,92.0,7.5,13.0,716.0,435.8,336.76
2016,2,6,11,45,964.0,91.0,7.45,13.0,734.5,486.38,383.37
2016,2,6,12,0,973.0,90.0,7.4,13.0,753.0,535.58,427.87
2016,2,6,12,15,975.5,90.5,7.25,13.0,762.0,581.21,468.41
2016,2,6,12,30,978.0,91.0,7.1,13.0,771.0,624.53,506.11
2016,2,6,12,45,978.5,90.5,7.0,13.5,771.0,663.22,538.45
2016,2,6,13,0,979.0,90.0,6.9,14.0,771.0,699.06,567.75
2016,2,6,13,15,976.5,90.0,6.75,14.0,762.0,730.43,593.9
2016,2,6,13,30,974.0,90.0,6.6,14.0,753.0,758.51,617.06
2016,2,6,13,45,969.0,89.0,6.45,14.0,735.5,780.42,634.47
2016,2,6,14,0,964.0,88.0,6.3,14.0,718.0,798.71,648.48
2016,2,6,14,15,956.5,86.5,6.15,14.0,691.5,810.96,657.98
2016,2,6,14,30,949.0,85.0,6.0,14.0,665.0,819.45,664.78
2016,2,6,14,45,933.0,85.0,5.9,14.0,630.5,819.4,665.48
2016,2,6,15,0,917.0,85.0,5.8,14.0,596.0,815.62,663.56
2016,2,6,15,15,900.5,82.5,5.6,13.5,554.5,804.98,657.35
2016,2,6,15,30,884.0,80.0,5.4,13.0,513.0,797.46,653.61
2016,2,6,15,45,860.0,77.0,5.2,13.0,466.0,773.72,636.21
2016,2,6,16,0,836.0,74.0,5.0,13.0,419.0,746.88,616.36
2016,2,6,16,15,802.0,70.0,4.45,12.0,368.0,708.51,587.79
2016,2,6,16,30,768.0,66.0,3.9,11.0,317.0,667.87,556.96
2016,2,6,16,45,716.5,60.0,3.4,10.5,263.0,610.45,511.37
2016,2,6,17,0,665.0,54.0,2.9,10.0,209.0,552.25,463.24
2016,2,6,17,15,580.0,46.0,2.65,9.0,156.0,476.38,398.93
2016,2,6,17,30,495.0,38.0,2.4,8.0,103.0,397.4,327.69
2016,2,6,17,45,337.5,25.5,2.2,7.5,60.5,271.9,194.56
2016,2,6,18,0,180.0,13.0,2.0,7.0,18.0,114.18,0.0
2016,2,6,18,15,90.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,65.5,7.0,1.3,2.5,9.0,0.0,0.0
2016,2,7,7,30,131.0,14.0,1.5,3.0,18.0,12.73,0.0
2016,2,7,7,45,289.5,28.5,1.7,3.5,61.0,23.52,13.12
2016,2,7,8,0,448.0,43.0,1.9,4.0,104.0,35.02,25.92
2016,2,7,8,15,535.5,52.5,1.9,4.5,156.5,41.46,32.4
2016,2,7,8,30,623.0,62.0,1.9,5.0,209.0,47.75,38.46
2016,2,7,8,45,686.5,66.5,1.95,6.0,264.0,49.71,40.23
2016,2,7,9,0,750.0,71.0,2.0,7.0,319.0,56.77,46.52
2016,2,7,9,15,785.0,75.5,2.2,8.0,370.5,58.92,48.19
2016,2,7,9,30,820.0,80.0,2.4,9.0,422.0,61.06,49.81
2016,2,7,9,45,848.0,82.0,2.6,10.0,469.5,61.21,49.6
2016,2,7,10,0,876.0,84.0,2.8,11.0,517.0,99.85,56.01
2016,2,7,10,15,892.5,86.5,2.95,11.5,558.0,156.01,88.28
2016,2,7,10,30,909.0,89.0,3.1,12.0,599.0,213.27,132.58
2016,2,7,10,45,922.5,90.5,3.3,13.0,633.0,275.69,186.05
2016,2,7,11,0,936.0,92.0,3.5,14.0,667.0,331.93,236.19
2016,2,7,11,15,944.0,93.5,3.65,14.0,693.5,386.29,286.02
2016,2,7,11,30,952.0,95.0,3.8,14.0,720.0,439.75,334.56
2016,2,7,11,45,953.5,97.0,4.0,14.5,737.0,489.75,378.92
2016,2,7,12,0,955.0,99.0,4.2,15.0,754.0,537.82,420.63
2016,2,7,12,15,957.5,99.5,4.3,15.5,762.5,582.94,458.81
2016,2,7,12,30,960.0,100.0,4.4,16.0,771.0,625.79,494.25
2016,2,7,12,45,960.5,99.5,4.5,16.5,771.0,664.07,525.44
2016,2,7,13,0,961.0,99.0,4.6,17.0,771.0,699.55,553.84
2016,2,7,13,15,958.0,99.0,4.55,17.0,762.0,730.27,578.55
2016,2,7,13,30,955.0,99.0,4.5,17.0,753.0,757.73,600.44
2016,2,7,13,45,951.0,97.0,4.5,17.0,735.0,779.09,617.4
2016,2,7,14,0,947.0,95.0,4.5,17.0,717.0,796.89,631.01
2016,2,7,14,15,938.5,93.5,4.4,17.0,690.5,808.28,639.46
2016,2,7,14,30,930.0,92.0,4.3,17.0,664.0,815.93,645.35
2016,2,7,14,45,918.5,90.0,4.2,17.0,630.0,817.03,646.84
2016,2,7,15,0,907.0,88.0,4.1,17.0,596.0,814.45,645.87
2016,2,7,15,15,890.0,85.0,3.8,17.0,555.0,809.35,642.32
2016,2,7,15,30,873.0,82.0,3.5,17.0,514.0,794.41,631.61
2016,2,7,15,45,849.0,79.0,3.25,17.0,467.0,770.66,614.71
2016,2,7,16,0,825.0,76.0,3.0,17.0,420.0,743.84,595.44
2016,2,7,16,15,790.0,71.5,2.6,16.0,368.5,704.13,567.59
2016,2,7,16,30,755.0,67.0,2.2,15.0,317.0,662.21,537.21
2016,2,7,16,45,703.0,61.5,1.85,14.0,263.0,605.07,494.15
2016,2,7,17,0,651.0,56.0,1.5,13.0,209.0,553.42,453.32
2016,2,7,17,15,566.5,47.5,1.5,12.0,156.5,471.27,387.01
2016,2,7,17,30,482.0,39.0,1.5,11.0,104.0,391.98,318.4
2016,2,7,17,45,326.0,26.5,1.55,10.5,61.5,268.82,194.65
2016,2,7,18,0,170.0,14.0,1.6,10.0,19.0,109.93,0.0
2016,2,7,18,15,85.0,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,245.0,14.0,4.3,5.0,22.0,12.73,0.0
2016,2,8,7,45,402.5,24.5,4.4,5.5,67.0,21.68,11.84
2016,2,8,8,0,560.0,35.0,4.5,6.0,112.0,30.51,21.68
2016,2,8,8,15,639.5,41.5,4.8,7.0,166.0,35.18,26.37
2016,2,8,8,30,719.0,48.0,5.1,8.0,220.0,39.85,30.77
2016,2,8,8,45,767.0,52.5,5.4,9.0,274.5,42.6,33.25
2016,2,8,9,0,815.0,57.0,5.7,10.0,329.0,45.35,35.6
2016,2,8,9,15,846.5,60.5,5.8,10.5,381.0,47.18,37.11
2016,2,8,9,30,878.0,64.0,5.9,11.0,433.0,55.87,44.73
2016,2,8,9,45,638.5,127.0,6.0,11.5,410.5,86.36,71.68
2016,2,8,10,0,399.0,190.0,6.1,12.0,388.0,147.24,108.19
2016,2,8,10,15,389.5,209.5,6.0,12.0,416.0,193.5,140.83
2016,2,8,10,30,380.0,229.0,5.9,12.0,444.0,232.4,172.31
2016,2,8,10,45,394.5,240.5,5.8,12.5,474.5,270.02,203.55
2016,2,8,11,0,409.0,252.0,5.7,13.0,505.0,308.93,236.69
2016,2,8,11,15,542.0,216.0,5.65,13.0,565.5,348.5,268.4
2016,2,8,11,30,675.0,180.0,5.6,13.0,626.0,402.84,313.64
2016,2,8,11,45,629.0,203.0,5.6,13.5,626.5,440.13,347.19
2016,2,8,12,0,583.0,226.0,5.6,14.0,627.0,470.59,373.99
2016,2,8,12,15,787.0,156.0,5.6,14.0,705.0,546.87,436.98
2016,2,8,12,30,991.0,86.0,5.6,14.0,783.0,632.94,507.86
2016,2,8,12,45,994.0,84.5,5.65,14.5,783.5,672.67,540.54
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,709.62,570.53
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,741.34,596.87
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,769.7,620.3
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,793.04,637.3
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,812.76,651.66
2016,2,8,14,15,982.0,77.0,5.8,16.0,705.5,826.15,662.45
2016,2,8,14,30,975.0,76.0,5.8,16.0,679.0,835.73,670.59
2016,2,8,14,45,966.5,73.5,5.8,16.0,645.0,838.62,673.93
2016,2,8,15,0,958.0,71.0,5.8,16.0,611.0,837.65,674.61
2016,2,8,15,15,943.0,69.0,5.6,15.5,570.0,828.43,669.58
2016,2,8,15,30,928.0,67.0,5.4,15.0,529.0,815.59,661.91
2016,2,8,15,45,909.5,63.5,5.2,15.0,482.0,794.71,646.92
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,770.59,629.42
2016,2,8,16,15,860.5,57.0,4.5,14.0,383.5,735.13,603.74
2016,2,8,16,30,830.0,54.0,4.0,13.0,332.0,697.5,575.91
2016,2,8,16,45,786.0,49.5,3.55,12.5,277.5,652.61,540.96
2016,2,8,17,0,742.0,45.0,3.1,12.0,223.0,600.07,498.21
2016,2,8,17,15,664.5,39.0,2.95,11.0,168.5,522.57,434.82
2016,2,8,17,30,587.0,33.0,2.8,10.0,114.0,446.96,367.67
2016,2,8,17,45,435.5,23.5,2.65,9.0,68.5,325.67,243.84
2016,2,8,18,0,284.0,14.0,2.5,8.0,23.0,176.01,0.0
2016,2,8,18,15,142.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,131.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,262.0,14.0,3.0,4.0,23.0,12.73,0.0
2016,2,9,7,45,414.0,24.0,3.25,5.0,68.5,21.1,11.7
2016,2,9,8,0,566.0,34.0,3.5,6.0,114.0,29.45,20.8
2016,2,9,8,15,643.5,40.0,3.25,7.0,167.5,33.74,25.1
2016,2,9,8,30,721.0,46.0,3.0,8.0,221.0,38.02,29.15
2016,2,9,8,45,768.0,50.5,2.8,9.0,275.0,40.85,31.7
2016,2,9,9,0,815.0,55.0,2.6,10.0,329.0,43.66,34.1
2016,2,9,9,15,845.0,58.0,2.85,11.0,380.5,51.34,40.8
2016,2,9,9,30,875.0,61.0,3.1,12.0,432.0,53.69,42.61
2016,2,9,9,45,895.5,64.0,3.4,13.0,478.5,55.88,44.25
2016,2,9,10,0,916.0,67.0,3.7,14.0,525.0,101.07,53.49
2016,2,9,10,15,930.5,68.5,3.8,14.5,566.0,158.02,86.84
2016,2,9,10,30,945.0,70.0,3.9,15.0,607.0,215.65,131.75
2016,2,9,10,45,954.5,72.0,4.0,16.0,640.5,273.03,181.38
2016,2,9,11,0,964.0,74.0,4.1,17.0,674.0,330.11,232.29
2016,2,9,11,15,971.0,75.0,4.1,17.0,700.0,385.0,282.34
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,438.81,330.81
2016,2,9,11,45,971.5,82.5,4.2,17.5,741.5,490.39,375.99
2016,2,9,12,0,965.0,89.0,4.3,18.0,757.0,539.37,417.84
2016,2,9,12,15,967.0,89.0,4.3,18.0,766.0,584.16,455.9
2016,2,9,12,30,969.0,89.0,4.3,18.0,775.0,626.57,491.22
2016,2,9,12,45,969.0,89.0,4.3,18.5,774.5,665.26,521.95
2016,2,9,13,0,969.0,89.0,4.3,19.0,774.0,701.08,549.79
2016,2,9,13,15,966.5,88.5,4.2,19.0,765.0,731.77,574.06
2016,2,9,13,30,964.0,88.0,4.1,19.0,756.0,759.15,595.5
2016,2,9,13,45,959.5,86.5,4.1,19.5,738.0,780.69,610.45
2016,2,9,14,0,955.0,85.0,4.1,20.0,720.0,798.63,622.75
2016,2,9,14,15,947.0,84.0,4.05,20.0,694.0,810.85,632.04
2016,2,9,14,30,939.0,83.0,4.0,20.0,668.0,819.33,638.84
2016,2,9,14,45,925.0,82.0,3.95,20.0,633.5,819.46,639.82
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,815.87,638.35
2016,2,9,15,15,894.5,79.0,3.45,19.5,558.0,805.56,631.48
2016,2,9,15,30,878.0,77.0,3.0,19.0,517.0,791.8,622.01
2016,2,9,15,45,857.0,73.5,2.65,19.0,470.5,776.26,610.49
2016,2,9,16,0,836.0,70.0,2.3,19.0,424.0,750.89,591.65
2016,2,9,16,15,803.5,66.0,2.0,18.0,373.0,713.3,566.1
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,673.48,538.13
2016,2,9,16,45,725.0,56.5,1.45,16.0,269.0,620.14,499.19
2016,2,9,17,0,679.0,51.0,1.2,15.0,216.0,565.94,457.69
2016,2,9,17,15,599.0,44.0,1.2,14.0,163.0,486.57,395.76
2016,2,9,17,30,519.0,37.0,1.2,13.0,110.0,416.66,335.75
2016,2,9,17,45,373.0,25.5,1.3,12.5,66.5,298.86,222.82
2016,2,9,18,0,227.0,14.0,1.4,12.0,23.0,143.93,0.0
2016,2,9,18,15,113.5,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,115.5,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,231.0,15.0,1.7,5.0,24.0,13.64,0.0
2016,2,10,7,45,379.5,26.0,1.9,6.0,68.5,21.02,11.84
2016,2,10,8,0,528.0,37.0,2.1,7.0,113.0,32.15,23.18
2016,2,10,8,15,607.5,44.0,2.0,8.0,166.5,37.18,28.15
2016,2,10,8,30,687.0,51.0,1.9,9.0,220.0,42.16,32.82
2016,2,10,8,45,735.0,56.0,1.85,10.0,273.5,45.2,35.53
2016,2,10,9,0,783.0,61.0,1.8,11.0,327.0,48.22,38.08
2016,2,10,9,15,815.0,64.5,2.1,12.0,378.5,49.9,39.34
2016,2,10,9,30,847.0,68.0,2.4,13.0,430.0,51.58,40.55
2016,2,10,9,45,869.0,71.0,2.75,14.0,477.0,60.54,48.18
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,106.97,58.0
2016,2,10,10,15,907.0,76.5,3.1,15.5,565.0,163.68,91.82
2016,2,10,10,30,923.0,79.0,3.1,16.0,606.0,221.31,136.66
2016,2,10,10,45,933.0,81.0,3.1,16.5,639.5,277.88,185.56
2016,2,10,11,0,943.0,83.0,3.1,17.0,673.0,334.22,235.78
2016,2,10,11,15,951.0,84.0,3.05,17.5,699.5,388.62,284.32
2016,2,10,11,30,959.0,85.0,3.0,18.0,726.0,442.08,331.13
2016,2,10,11,45,963.0,86.0,3.0,18.5,743.5,492.66,374.57
2016,2,10,12,0,967.0,87.0,3.0,19.0,761.0,541.47,415.32
2016,2,10,12,15,969.5,87.5,3.0,19.0,770.0,587.08,453.28
2016,2,10,12,30,972.0,88.0,3.0,19.0,779.0,630.38,488.55
2016,2,10,12,45,971.0,88.5,3.0,19.5,778.5,669.09,518.64
2016,2,10,13,0,970.0,89.0,3.0,20.0,778.0,704.88,545.85
2016,2,10,13,15,967.5,88.5,3.0,20.0,769.0,735.63,569.93
2016,2,10,13,30,965.0,88.0,3.0,20.0,760.0,763.09,591.24
2016,2,10,13,45,959.5,87.5,3.0,20.5,742.5,785.0,605.97
2016,2,10,14,0,954.0,87.0,3.0,21.0,725.0,803.31,618.23
2016,2,10,14,15,946.0,86.0,3.0,21.0,699.0,815.55,627.53
2016,2,10,14,30,938.0,85.0,3.0,21.0,673.0,824.07,634.42
2016,2,10,14,45,926.5,83.5,3.0,21.0,639.0,825.59,636.58
2016,2,10,15,0,915.0,82.0,3.0,21.0,605.0,823.39,636.35
2016,2,10,15,15,899.0,79.5,2.75,20.5,564.0,812.87,630.05
2016,2,10,15,30,883.0,77.0,2.5,20.0,523.0,798.85,621.32
2016,2,10,15,45,860.5,74.0,2.3,20.0,476.5,782.7,610.2
2016,2,10,16,0,838.0,71.0,2.1,20.0,430.0,756.68,591.95
2016,2,10,16,15,806.0,67.5,1.95,19.0,379.0,719.96,568.29
2016,2,10,16,30,774.0,64.0,1.8,18.0,328.0,680.95,542.22
2016,2,10,16,45,725.0,58.5,1.7,17.0,274.0,625.18,502.79
2016,2,10,17,0,676.0,53.0,1.6,16.0,220.0,568.6,460.73
2016,2,10,17,15,597.0,45.5,1.7,15.0,167.0,489.03,398.97
2016,2,10,17,30,518.0,38.0,1.8,14.0,114.0,419.03,339.08
2016,2,10,17,45,371.0,26.5,1.9,13.5,69.0,300.01,227.0
2016,2,10,18,0,224.0,15.0,2.0,13.0,24.0,169.65,0.0
2016,2,10,18,15,112.0,7.5,2.1,13.0,12.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.0,8.0,3.4,8.5,13.0,7.28,0.0
2016,2,11,7,30,248.0,16.0,3.5,9.0,26.0,13.18,0.0
2016,2,11,7,45,396.0,27.0,3.65,10.0,72.0,21.86,12.47
2016,2,11,8,0,544.0,38.0,3.8,11.0,118.0,33.05,23.58
2016,2,11,8,15,622.0,45.0,3.75,12.0,172.5,38.04,28.44
2016,2,11,8,30,700.0,52.0,3.7,13.0,227.0,43.0,33.01
2016,2,11,8,45,749.0,57.0,3.7,14.0,281.5,46.02,35.65
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,49.02,38.14
2016,2,11,9,15,829.0,65.5,3.9,16.0,388.0,50.68,39.35
2016,2,11,9,30,860.0,69.0,4.1,17.0,440.0,52.33,40.52
2016,2,11,9,45,882.5,71.5,4.35,18.0,487.0,60.98,47.77
2016,2,11,10,0,905.0,74.0,4.6,19.0,534.0,110.06,58.36
2016,2,11,10,15,920.0,76.5,4.65,19.5,575.5,167.56,92.89
2016,2,11,10,30,935.0,79.0,4.7,20.0,617.0,225.85,138.16
2016,2,11,10,45,946.5,80.5,4.8,21.0,651.0,283.12,187.02
2016,2,11,11,0,958.0,82.0,4.9,22.0,685.0,340.29,237.16
2016,2,11,11,15,965.0,83.0,4.9,22.5,711.5,395.21,285.88
2016,2,11,11,30,972.0,84.0,4.9,23.0,738.0,449.06,332.85
2016,2,11,11,45,969.0,88.5,4.95,23.5,754.0,500.32,376.78
2016,2,11,12,0,966.0,93.0,5.0,24.0,770.0,549.26,417.62
2016,2,11,12,15,968.0,93.5,4.95,24.0,778.5,594.76,455.34
2016,2,11,12,30,970.0,94.0,4.9,24.0,787.0,637.9,490.36
2016,2,11,12,45,968.0,94.5,4.85,24.5,786.5,676.11,519.9
2016,2,11,13,0,966.0,95.0,4.8,25.0,786.0,711.33,546.5
2016,2,11,13,15,963.0,94.5,4.7,25.0,776.5,741.8,569.96
2016,2,11,13,30,960.0,94.0,4.6,25.0,767.0,768.95,590.61
2016,2,11,13,45,953.0,94.0,4.55,25.0,748.5,790.32,605.89
2016,2,11,14,0,946.0,94.0,4.5,25.0,730.0,808.06,618.69
2016,2,11,14,15,937.5,92.5,4.35,24.5,703.5,819.41,628.03
2016,2,11,14,30,929.0,91.0,4.2,24.0,677.0,827.02,634.95
2016,2,11,14,45,916.5,89.5,4.05,24.0,642.5,827.77,635.95
2016,2,11,15,0,904.0,88.0,3.9,24.0,608.0,824.84,634.53
2016,2,11,15,15,887.0,85.5,3.45,23.5,567.0,820.3,631.88
2016,2,11,15,30,870.0,83.0,3.0,23.0,526.0,805.75,621.99
2016,2,11,15,45,844.5,80.5,2.6,23.0,478.5,781.12,603.92
2016,2,11,16,0,819.0,78.0,2.2,23.0,431.0,753.45,583.49
2016,2,11,16,15,785.5,73.5,2.05,21.5,379.5,714.46,559.58
2016,2,11,16,30,752.0,69.0,1.9,20.0,328.0,673.23,533.18
2016,2,11,16,45,700.5,63.5,1.75,19.0,274.0,615.76,492.42
2016,2,11,17,0,649.0,58.0,1.6,18.0,220.0,563.63,453.76
2016,2,11,17,15,569.0,50.0,1.65,17.0,167.0,483.97,391.81
2016,2,11,17,30,489.0,42.0,1.7,16.0,114.0,406.81,327.2
2016,2,11,17,45,345.5,29.0,1.8,15.5,69.5,288.42,219.0
