Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.5,2.3,17.5,35.5,19.9,6.5
2016,3,3,7,30,180.0,49.0,2.6,18.0,71.0,38.63,27.14
2016,3,3,7,45,293.5,64.5,2.9,19.0,122.0,48.99,36.88
2016,3,3,8,0,407.0,80.0,3.2,20.0,173.0,59.79,46.56
2016,3,3,8,15,204.0,97.0,3.4,20.5,143.5,73.19,58.27
2016,3,3,8,30,1.0,114.0,3.6,21.0,114.0,95.01,76.95
2016,3,3,8,45,355.0,106.0,3.8,21.5,257.5,73.37,58.02
2016,3,3,9,0,709.0,98.0,4.0,22.0,401.0,67.02,52.29
2016,3,3,9,15,740.5,102.5,4.2,22.5,453.5,67.99,52.84
2016,3,3,9,30,772.0,107.0,4.4,23.0,506.0,70.72,54.86
2016,3,3,9,45,819.0,101.5,4.6,23.5,558.5,126.09,69.11
2016,3,3,10,0,866.0,96.0,4.8,24.0,611.0,179.3,101.49
2016,3,3,10,15,881.5,98.5,5.1,24.0,653.0,244.58,153.25
2016,3,3,10,30,897.0,101.0,5.4,24.0,695.0,303.13,203.54
2016,3,3,10,45,919.0,98.0,5.75,24.5,732.5,360.09,253.35
2016,3,3,11,0,941.0,95.0,6.1,25.0,770.0,417.94,303.8
2016,3,3,11,15,948.5,96.0,6.25,25.0,796.5,473.69,352.55
2016,3,3,11,30,956.0,97.0,6.4,25.0,823.0,528.42,399.48
2016,3,3,11,45,965.5,95.5,6.55,25.5,842.5,580.79,442.73
2016,3,3,12,0,975.0,94.0,6.7,26.0,862.0,631.76,483.82
2016,3,3,12,15,977.5,94.5,6.7,26.0,871.0,678.65,521.53
2016,3,3,12,30,980.0,95.0,6.7,26.0,880.0,723.13,556.68
2016,3,3,12,45,983.0,93.0,6.7,26.0,880.0,763.03,587.91
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,800.06,615.45
2016,3,3,13,15,984.5,90.5,6.6,26.0,870.5,832.17,638.26
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,860.88,658.63
2016,3,3,13,45,982.0,88.0,6.4,26.0,843.0,884.93,675.7
2016,3,3,14,0,981.0,86.0,6.3,26.0,825.0,905.32,690.25
2016,3,3,14,15,974.5,85.0,6.2,26.0,798.0,918.43,699.78
2016,3,3,14,30,968.0,84.0,6.1,26.0,771.0,927.64,706.74
2016,3,3,14,45,955.5,84.0,6.0,26.0,735.5,928.89,708.29
2016,3,3,15,0,943.0,84.0,5.9,26.0,700.0,926.27,707.34
2016,3,3,15,15,929.5,82.0,5.7,25.5,657.5,916.67,702.51
2016,3,3,15,30,916.0,80.0,5.5,25.0,615.0,903.39,695.23
2016,3,3,15,45,900.0,76.5,5.3,25.0,566.5,882.58,681.32
2016,3,3,16,0,884.0,73.0,5.1,25.0,518.0,858.45,665.11
2016,3,3,16,15,858.5,69.5,4.75,24.0,464.5,823.23,642.59
2016,3,3,16,30,833.0,66.0,4.4,23.0,411.0,793.37,623.63
2016,3,3,16,45,797.0,62.0,4.05,22.5,354.5,744.16,589.29
2016,3,3,17,0,761.0,58.0,3.7,22.0,298.0,693.51,552.84
2016,3,3,17,15,702.5,52.0,3.4,20.5,240.5,622.31,501.24
2016,3,3,17,30,644.0,46.0,3.1,19.0,183.0,551.9,447.11
2016,3,3,17,45,542.0,37.5,2.85,18.0,128.5,449.99,363.81
2016,3,3,18,0,440.0,29.0,2.6,17.0,74.0,353.43,275.21
2016,3,3,18,15,220.0,14.5,2.6,16.5,37.0,177.57,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,236.5,18.0,1.8,9.5,47.0,14.19,4.16
2016,3,4,7,30,473.0,36.0,1.8,10.0,94.0,28.98,19.82
2016,3,4,7,45,569.0,44.0,1.8,11.0,150.5,34.34,25.15
2016,3,4,8,0,665.0,52.0,1.8,12.0,207.0,43.27,33.37
2016,3,4,8,15,720.5,58.0,1.8,13.0,265.5,46.99,36.69
2016,3,4,8,30,776.0,64.0,1.8,14.0,324.0,50.65,39.78
2016,3,4,8,45,812.0,68.0,1.85,15.0,381.5,52.49,41.14
2016,3,4,9,0,848.0,72.0,1.9,16.0,439.0,54.32,42.44
2016,3,4,9,15,872.0,75.5,2.05,16.5,492.5,55.63,43.34
2016,3,4,9,30,896.0,79.0,2.2,17.0,546.0,71.23,56.65
2016,3,4,9,45,912.5,82.0,2.35,18.0,594.0,130.37,69.83
2016,3,4,10,0,929.0,85.0,2.5,19.0,642.0,190.93,109.63
2016,3,4,10,15,941.0,87.0,2.3,19.0,683.5,251.09,158.2
2016,3,4,10,30,953.0,89.0,2.1,19.0,725.0,311.66,210.58
2016,3,4,10,45,959.5,91.5,1.95,19.5,758.5,371.1,262.44
2016,3,4,11,0,966.0,94.0,1.8,20.0,792.0,429.89,312.76
2016,3,4,11,15,972.0,95.5,1.7,20.5,817.5,486.76,360.14
2016,3,4,11,30,978.0,97.0,1.6,21.0,843.0,542.42,404.79
2016,3,4,11,45,977.0,100.0,1.5,21.5,859.0,594.31,444.92
2016,3,4,12,0,976.0,103.0,1.4,22.0,875.0,643.93,481.73
2016,3,4,12,15,825.0,174.5,1.35,22.0,832.0,660.97,494.16
2016,3,4,12,30,674.0,246.0,1.3,22.0,789.0,665.24,496.53
2016,3,4,12,45,677.5,242.0,1.3,22.5,787.5,696.76,518.81
2016,3,4,13,0,681.0,238.0,1.3,23.0,786.0,726.3,539.02
2016,3,4,13,15,824.0,171.0,1.3,23.0,826.0,796.79,590.24
2016,3,4,13,30,967.0,104.0,1.3,23.0,866.0,866.04,636.37
2016,3,4,13,45,960.5,104.0,1.3,23.0,846.0,887.6,650.14
2016,3,4,14,0,954.0,104.0,1.3,23.0,826.0,905.41,662.13
2016,3,4,14,15,946.0,102.5,1.3,23.0,798.0,916.61,670.02
2016,3,4,14,30,938.0,101.0,1.3,23.0,770.0,923.94,675.63
2016,3,4,14,45,926.5,99.5,1.35,23.0,734.0,924.39,677.76
2016,3,4,15,0,915.0,98.0,1.4,23.0,698.0,921.01,677.65
2016,3,4,15,15,900.0,95.5,1.4,22.5,655.0,909.7,673.15
2016,3,4,15,30,885.0,93.0,1.4,22.0,612.0,903.04,671.93
2016,3,4,15,45,864.5,90.0,1.45,22.0,563.0,879.38,658.83
2016,3,4,16,0,844.0,87.0,1.5,22.0,514.0,852.48,643.63
2016,3,4,16,15,837.0,72.5,1.35,21.5,459.0,819.63,623.01
2016,3,4,16,30,830.0,58.0,1.2,21.0,404.0,774.81,593.79
2016,3,4,16,45,764.0,63.5,1.05,20.5,347.5,721.85,558.22
2016,3,4,17,0,698.0,69.0,0.9,20.0,291.0,665.48,519.06
2016,3,4,17,15,639.0,61.5,0.95,19.0,235.0,594.02,470.02
2016,3,4,17,30,580.0,54.0,1.0,18.0,179.0,523.76,418.42
2016,3,4,17,45,475.5,43.5,1.1,17.0,125.5,420.11,336.76
2016,3,4,18,0,371.0,33.0,1.2,16.0,72.0,322.93,251.19
2016,3,4,18,15,185.5,16.5,1.2,15.5,36.0,160.98,20.11
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,183.5,20.5,0.75,11.5,44.0,16.21,6.23
2016,3,5,7,30,367.0,41.0,0.8,12.0,88.0,33.1,23.36
2016,3,5,7,45,465.0,51.5,0.9,13.0,141.5,40.29,30.29
2016,3,5,8,0,563.0,62.0,1.0,14.0,195.0,47.27,36.69
2016,3,5,8,15,364.5,100.0,1.05,15.0,195.0,72.44,58.93
2016,3,5,8,30,166.0,138.0,1.1,16.0,195.0,104.14,86.3
2016,3,5,8,45,132.0,162.5,1.15,17.0,212.5,120.01,99.37
2016,3,5,9,0,98.0,187.0,1.2,18.0,230.0,141.7,117.11
2016,3,5,9,15,145.5,211.0,1.25,18.5,283.5,150.21,123.62
2016,3,5,9,30,193.0,235.0,1.3,19.0,337.0,167.6,129.83
2016,3,5,9,45,293.5,239.5,1.4,19.5,409.5,187.56,136.06
2016,3,5,10,0,394.0,244.0,1.5,20.0,482.0,227.83,160.53
2016,3,5,10,15,374.0,268.0,1.6,20.5,506.0,268.74,193.17
2016,3,5,10,30,354.0,292.0,1.7,21.0,530.0,307.69,225.26
2016,3,5,10,45,413.0,287.0,1.8,21.5,577.5,343.54,252.95
2016,3,5,11,0,472.0,282.0,1.9,22.0,625.0,390.74,289.74
2016,3,5,11,15,502.0,281.5,1.95,22.0,657.5,434.69,324.98
2016,3,5,11,30,532.0,281.0,2.0,22.0,690.0,480.88,361.49
2016,3,5,11,45,578.0,272.5,2.15,22.5,725.5,530.85,399.9
2016,3,5,12,0,624.0,264.0,2.3,23.0,761.0,583.75,439.89
2016,3,5,12,15,775.0,191.5,2.35,23.0,815.0,648.13,489.51
2016,3,5,12,30,926.0,119.0,2.4,23.0,869.0,717.07,542.19
2016,3,5,12,45,923.5,120.0,2.45,23.5,867.5,754.36,568.83
2016,3,5,13,0,921.0,121.0,2.5,24.0,866.0,788.71,592.82
2016,3,5,13,15,918.0,120.5,2.55,24.0,855.5,818.21,613.29
2016,3,5,13,30,915.0,120.0,2.6,24.0,845.0,844.45,631.62
2016,3,5,13,45,906.5,120.5,2.65,24.5,825.0,863.86,644.17
2016,3,5,14,0,898.0,121.0,2.7,25.0,805.0,879.65,654.41
2016,3,5,14,15,890.0,119.5,2.7,24.5,778.0,890.19,663.49
2016,3,5,14,30,882.0,118.0,2.7,24.0,751.0,904.87,675.59
2016,3,5,14,45,853.0,123.5,2.75,24.0,712.0,897.85,672.3
2016,3,5,15,0,824.0,129.0,2.8,24.0,673.0,886.89,666.67
2016,3,5,15,15,782.0,127.0,2.75,23.5,617.5,852.66,645.78
2016,3,5,15,30,740.0,125.0,2.7,23.0,562.0,820.48,626.33
2016,3,5,15,45,742.5,111.0,2.7,23.0,519.5,805.07,617.61
2016,3,5,16,0,745.0,97.0,2.7,23.0,477.0,781.63,603.09
2016,3,5,16,15,732.0,87.5,2.4,22.5,428.5,751.62,583.15
2016,3,5,16,30,719.0,78.0,2.1,22.0,380.0,718.81,560.87
2016,3,5,16,45,648.5,84.0,1.85,21.5,328.0,661.37,520.48
2016,3,5,17,0,578.0,90.0,1.6,21.0,276.0,599.02,475.41
2016,3,5,17,15,512.5,79.5,1.6,20.0,221.0,521.63,419.42
2016,3,5,17,30,447.0,69.0,1.6,19.0,166.0,445.7,360.58
2016,3,5,17,45,345.5,54.5,1.6,18.0,116.0,342.31,276.37
2016,3,5,18,0,244.0,40.0,1.6,17.0,66.0,248.88,194.36
2016,3,5,18,15,122.0,20.0,1.65,16.5,33.0,125.54,28.4
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.4,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,2.8,13.0,6.0,5.46,0.0
2016,3,6,7,15,29.5,27.5,2.95,13.5,31.5,22.96,11.77
2016,3,6,7,30,59.0,49.0,3.1,14.0,57.0,39.72,28.9
2016,3,6,7,45,83.0,74.0,3.3,14.5,91.0,58.34,45.97
2016,3,6,8,0,107.0,99.0,3.5,15.0,125.0,76.38,62.25
2016,3,6,8,15,136.0,119.5,3.7,15.5,161.0,91.14,75.27
2016,3,6,8,30,165.0,140.0,3.9,16.0,197.0,105.48,87.61
2016,3,6,8,45,180.0,164.0,4.15,17.0,236.0,121.36,100.83
2016,3,6,9,0,195.0,188.0,4.4,18.0,275.0,136.68,113.29
2016,3,6,9,15,189.5,217.5,4.5,18.5,309.5,154.28,127.68
2016,3,6,9,30,184.0,247.0,4.6,19.0,344.0,175.14,136.2
2016,3,6,9,45,112.5,250.0,4.7,19.5,311.0,189.33,144.75
2016,3,6,10,0,41.0,253.0,4.8,20.0,278.0,202.04,156.57
2016,3,6,10,15,26.0,238.0,4.9,20.5,254.5,195.68,151.57
2016,3,6,10,30,11.0,223.0,5.0,21.0,231.0,192.04,148.8
2016,3,6,10,45,9.5,220.0,5.1,21.5,227.0,191.32,147.81
2016,3,6,11,0,8.0,217.0,5.2,22.0,223.0,190.08,146.43
2016,3,6,11,15,6.0,199.0,5.3,22.0,204.0,175.7,135.01
2016,3,6,11,30,4.0,181.0,5.4,22.0,185.0,160.49,122.94
2016,3,6,11,45,4.0,180.0,5.55,22.5,184.0,160.33,122.51
2016,3,6,12,0,4.0,179.0,5.7,23.0,183.0,160.1,122.05
2016,3,6,12,15,2.0,153.5,5.75,23.5,155.5,137.14,103.7
2016,3,6,12,30,0.0,128.0,5.8,24.0,128.0,113.64,84.94
2016,3,6,12,45,2.5,154.5,5.9,24.5,157.0,139.03,104.81
2016,3,6,13,0,5.0,181.0,6.0,25.0,186.0,164.86,124.86
2016,3,6,13,15,9.0,219.5,6.0,25.0,227.0,203.2,154.81
2016,3,6,13,30,13.0,258.0,6.0,25.0,268.0,242.57,185.38
2016,3,6,13,45,77.0,319.0,6.05,25.0,378.0,363.14,279.62
2016,3,6,14,0,141.0,380.0,6.1,25.0,488.0,494.58,380.0
2016,3,6,14,15,231.5,355.5,6.05,25.0,525.5,555.58,428.28
2016,3,6,14,30,322.0,331.0,6.0,25.0,563.0,631.19,486.99
2016,3,6,14,45,206.0,319.5,5.95,25.0,465.5,512.6,397.13
2016,3,6,15,0,90.0,308.0,5.9,25.0,368.0,389.85,302.25
2016,3,6,15,15,121.5,292.0,5.8,24.5,367.5,420.98,328.57
2016,3,6,15,30,153.0,276.0,5.7,24.0,367.0,436.42,342.84
2016,3,6,15,45,181.5,251.5,5.65,24.0,351.0,438.04,346.11
2016,3,6,16,0,210.0,227.0,5.6,24.0,335.0,437.88,348.09
2016,3,6,16,15,246.0,198.5,5.45,23.5,312.0,453.19,362.64
2016,3,6,16,30,282.0,170.0,5.3,23.0,289.0,449.19,362.39
2016,3,6,16,45,418.5,131.0,5.15,23.0,280.5,526.85,426.64
2016,3,6,17,0,555.0,92.0,5.0,23.0,272.0,584.88,473.67
2016,3,6,17,15,490.0,81.5,4.85,22.0,218.5,508.23,414.77
2016,3,6,17,30,425.0,71.0,4.7,21.0,165.0,430.9,352.63
2016,3,6,17,45,327.5,56.0,4.55,20.5,116.0,332.7,269.91
2016,3,6,18,0,230.0,41.0,4.4,20.0,67.0,241.5,188.74
2016,3,6,18,15,115.0,20.5,4.35,19.5,33.5,123.07,38.51
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.55,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,21.45,10.94
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,37.71,26.87
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,56.77,44.08
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,75.58,60.85
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,90.53,73.91
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,107.29,88.22
2016,3,7,8,45,22.5,108.5,6.2,19.5,116.5,89.61,72.54
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,70.79,55.93
2016,3,7,9,15,0.0,63.5,6.8,20.5,63.5,56.14,42.99
2016,3,7,9,30,0.0,47.0,7.0,21.0,47.0,41.52,28.68
2016,3,7,9,45,0.0,97.5,7.25,21.5,97.5,86.08,64.94
2016,3,7,10,0,0.0,148.0,7.5,22.0,148.0,127.69,98.22
2016,3,7,10,15,0.5,157.5,7.45,22.0,158.0,136.21,104.76
2016,3,7,10,30,1.0,167.0,7.4,22.0,168.0,144.82,111.39
2016,3,7,10,45,0.5,147.5,7.35,22.5,148.0,129.13,98.46
2016,3,7,11,0,0.0,128.0,7.3,23.0,128.0,112.75,85.07
2016,3,7,11,15,0.0,132.5,7.2,23.0,132.5,116.8,88.17
2016,3,7,11,30,0.0,137.0,7.1,23.0,137.0,120.88,91.3
2016,3,7,11,45,90.5,272.0,7.0,23.0,345.0,281.31,217.56
2016,3,7,12,0,181.0,407.0,6.9,23.0,553.0,452.23,348.77
2016,3,7,12,15,189.0,411.0,6.85,23.0,564.5,475.52,366.6
2016,3,7,12,30,197.0,415.0,6.8,23.0,576.0,499.07,384.86
2016,3,7,12,45,150.5,410.0,6.75,23.0,533.0,476.9,367.77
2016,3,7,13,0,104.0,405.0,6.7,23.0,490.0,444.98,343.12
2016,3,7,13,15,107.0,401.0,6.65,23.0,487.5,452.11,348.98
2016,3,7,13,30,110.0,397.0,6.6,23.0,485.0,458.96,354.59
2016,3,7,13,45,100.5,384.0,6.6,23.0,463.5,446.45,345.38
2016,3,7,14,0,91.0,371.0,6.6,23.0,442.0,432.75,335.3
2016,3,7,14,15,85.0,355.0,6.6,23.0,419.5,417.91,324.48
2016,3,7,14,30,79.0,339.0,6.6,23.0,397.0,402.16,312.96
2016,3,7,14,45,59.0,308.5,6.6,23.0,351.0,357.69,278.93
2016,3,7,15,0,39.0,278.0,6.6,23.0,305.0,311.82,243.48
2016,3,7,15,15,19.5,186.0,6.6,22.5,199.5,188.5,147.03
2016,3,7,15,30,0.0,94.0,6.6,22.0,94.0,83.4,62.46
2016,3,7,15,45,0.0,55.0,6.65,22.0,55.0,48.63,34.31
2016,3,7,16,0,0.0,16.0,6.7,22.0,16.0,14.1,6.0
2016,3,7,16,15,7.0,85.0,6.6,21.5,88.0,81.36,61.92
2016,3,7,16,30,14.0,154.0,6.5,21.0,160.0,160.76,127.61
2016,3,7,16,45,7.0,132.5,6.4,21.0,135.5,134.39,106.06
2016,3,7,17,0,0.0,111.0,6.3,21.0,111.0,108.07,84.33
2016,3,7,17,15,0.0,88.5,6.25,20.5,88.5,85.92,66.15
2016,3,7,17,30,0.0,66.0,6.2,20.0,66.0,63.22,47.16
2016,3,7,17,45,0.0,46.0,6.2,20.0,46.0,42.95,29.86
2016,3,7,18,0,0.0,26.0,6.2,20.0,26.0,22.92,12.7
2016,3,7,18,15,0.0,13.0,6.25,19.5,13.0,11.44,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,2.5,5.5,19.0,2.5,0.0,0.0
2016,3,8,7,0,0.0,5.0,5.6,19.0,5.0,4.55,0.0
2016,3,8,7,15,0.0,20.0,5.55,19.0,20.0,17.62,8.21
2016,3,8,7,30,0.0,35.0,5.5,19.0,35.0,30.84,20.82
2016,3,8,7,45,0.0,55.0,5.45,19.5,55.0,47.56,35.78
2016,3,8,8,0,0.0,75.0,5.4,20.0,75.0,64.04,50.37
2016,3,8,8,15,0.0,97.0,5.5,20.0,97.0,81.8,65.9
2016,3,8,8,30,0.0,119.0,5.6,20.0,119.0,99.33,80.99
2016,3,8,8,45,0.0,63.0,5.75,20.5,63.0,55.67,42.87
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.16,0.0
2016,3,8,9,15,0.0,8.0,5.95,21.5,8.0,7.05,0.44
2016,3,8,9,30,0.0,9.0,6.0,22.0,9.0,7.93,0.89
2016,3,8,9,45,7.5,114.0,6.1,22.5,119.0,100.37,75.95
2016,3,8,10,0,15.0,219.0,6.2,23.0,229.0,184.68,142.47
2016,3,8,10,15,46.5,267.5,6.1,23.5,299.5,220.96,169.05
2016,3,8,10,30,78.0,316.0,6.0,24.0,370.0,269.94,205.67
2016,3,8,10,45,133.5,340.5,5.95,24.5,437.5,308.17,233.56
2016,3,8,11,0,189.0,365.0,5.9,25.0,505.0,360.37,272.62
2016,3,8,11,15,255.0,366.5,5.7,25.0,562.0,402.33,304.62
2016,3,8,11,30,321.0,368.0,5.5,25.0,619.0,455.94,345.65
2016,3,8,11,45,397.0,346.5,5.3,25.5,663.5,502.48,380.85
2016,3,8,12,0,473.0,325.0,5.1,26.0,708.0,554.17,419.69
2016,3,8,12,15,495.5,322.0,4.85,26.0,726.5,594.4,449.84
2016,3,8,12,30,518.0,319.0,4.6,26.0,745.0,635.1,479.79
2016,3,8,12,45,437.5,350.5,4.45,26.0,710.0,633.68,477.76
2016,3,8,13,0,357.0,382.0,4.3,26.0,675.0,622.04,468.37
2016,3,8,13,15,398.0,359.5,4.1,25.5,682.5,651.69,491.84
2016,3,8,13,30,439.0,337.0,3.9,25.0,690.0,689.16,520.44
2016,3,8,13,45,343.5,358.0,3.75,25.0,630.5,641.18,484.57
2016,3,8,14,0,248.0,379.0,3.6,25.0,571.0,584.82,442.6
2016,3,8,14,15,242.5,366.0,3.45,25.0,548.0,577.57,438.08
2016,3,8,14,30,237.0,353.0,3.3,25.0,525.0,568.82,432.27
2016,3,8,14,45,493.5,253.0,3.2,25.5,590.5,726.01,550.83
2016,3,8,15,0,750.0,153.0,3.1,26.0,656.0,861.33,647.08
2016,3,8,15,15,684.0,161.5,3.0,26.0,598.5,817.38,616.7
2016,3,8,15,30,618.0,170.0,2.9,26.0,541.0,770.06,585.17
2016,3,8,15,45,643.5,152.0,2.85,26.0,511.0,772.59,588.69
2016,3,8,16,0,669.0,134.0,2.8,26.0,481.0,771.3,589.3
2016,3,8,16,15,636.0,127.0,2.6,25.5,430.0,728.31,560.82
2016,3,8,16,30,603.0,120.0,2.4,25.0,379.0,683.41,530.77
2016,3,8,16,45,557.5,111.5,2.2,24.5,325.5,625.0,490.16
2016,3,8,17,0,512.0,103.0,2.0,24.0,272.0,561.75,444.74
2016,3,8,17,15,446.5,91.0,1.95,23.0,218.5,485.41,388.32
2016,3,8,17,30,381.0,79.0,1.9,22.0,165.0,411.64,331.03
2016,3,8,17,45,284.5,62.5,1.9,21.5,116.5,313.37,250.79
2016,3,8,18,0,188.0,46.0,1.9,21.0,68.0,222.01,172.25
2016,3,8,18,15,94.0,23.0,2.2,20.5,34.0,104.3,45.77
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,3.55,19.0,1.0,0.88,0.0
2016,3,9,7,30,0.0,2.0,3.5,19.0,2.0,1.75,0.0
2016,3,9,7,45,0.0,4.0,3.5,19.5,4.0,3.51,0.0
2016,3,9,8,0,0.0,6.0,3.5,20.0,6.0,5.27,0.0
2016,3,9,8,15,0.0,7.5,3.35,20.0,7.5,6.59,0.15
2016,3,9,8,30,0.0,9.0,3.2,20.0,9.0,7.91,1.3
2016,3,9,8,45,0.0,24.0,3.1,20.0,24.0,21.14,12.89
2016,3,9,9,0,0.0,39.0,3.0,20.0,39.0,34.41,24.39
2016,3,9,9,15,0.0,32.0,2.95,20.0,32.0,28.23,18.93
2016,3,9,9,30,0.0,25.0,2.9,20.0,25.0,22.06,12.7
2016,3,9,9,45,0.0,37.5,2.85,20.5,37.5,33.13,21.75
2016,3,9,10,0,0.0,50.0,2.8,21.0,50.0,44.23,30.71
2016,3,9,10,15,0.0,44.0,2.6,21.0,44.0,38.93,26.29
2016,3,9,10,30,0.0,38.0,2.4,21.0,38.0,33.63,21.9
2016,3,9,10,45,0.0,42.0,2.2,21.5,42.0,37.19,24.7
2016,3,9,11,0,0.0,46.0,2.0,22.0,46.0,40.76,27.49
2016,3,9,11,15,0.0,63.5,1.8,21.5,63.5,56.34,40.09
2016,3,9,11,30,0.0,81.0,1.6,21.0,81.0,71.95,52.66
2016,3,9,11,45,0.0,108.5,1.45,21.0,108.5,96.22,71.98
2016,3,9,12,0,0.0,136.0,1.3,21.0,136.0,120.41,91.03
2016,3,9,12,15,8.5,211.0,1.8,21.0,218.5,191.58,146.91
2016,3,9,12,30,17.0,286.0,2.3,21.0,301.0,264.07,202.91
2016,3,9,12,45,19.5,298.0,2.85,21.0,315.0,278.46,214.15
2016,3,9,13,0,22.0,310.0,3.4,21.0,329.0,293.25,225.9
2016,3,9,13,15,11.0,182.0,3.6,21.0,191.5,171.04,131.29
2016,3,9,13,30,0.0,54.0,3.8,21.0,54.0,47.93,33.21
2016,3,9,13,45,0.0,68.5,4.05,21.5,68.5,60.82,43.61
2016,3,9,14,0,0.0,83.0,4.3,22.0,83.0,73.72,53.92
2016,3,9,14,15,3.5,146.0,4.25,22.0,149.0,133.94,102.19
2016,3,9,14,30,7.0,209.0,4.2,22.0,215.0,196.47,151.72
2016,3,9,14,45,3.5,165.0,4.2,22.0,168.0,152.38,117.02
2016,3,9,15,0,0.0,121.0,4.2,22.0,121.0,108.31,82.05
2016,3,9,15,15,0.0,75.5,4.05,21.5,75.5,66.89,49.0
2016,3,9,15,30,0.0,30.0,3.9,21.0,30.0,26.5,16.19
2016,3,9,15,45,0.0,20.0,3.75,21.0,20.0,17.65,8.95
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,8.81,1.66
2016,3,9,16,15,123.5,94.5,3.4,20.5,147.5,221.02,180.25
2016,3,9,16,30,247.0,179.0,3.2,20.0,285.0,433.18,350.74
2016,3,9,16,45,229.0,158.0,3.05,20.0,246.0,392.4,318.49
2016,3,9,17,0,211.0,137.0,2.9,20.0,207.0,351.27,286.36
2016,3,9,17,15,184.0,113.5,2.8,19.5,166.5,299.48,245.16
2016,3,9,17,30,157.0,90.0,2.7,19.0,126.0,248.0,202.8
2016,3,9,17,45,120.5,67.0,2.65,19.0,90.0,178.02,143.57
2016,3,9,18,0,84.0,44.0,2.6,19.0,54.0,122.41,94.53
2016,3,9,18,15,42.0,22.0,2.75,18.5,27.0,59.9,27.24
2016,3,9,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.45,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.87,0.0
2016,3,10,7,15,0.0,4.5,4.8,13.0,4.5,3.94,0.0
2016,3,10,7,30,0.0,8.0,4.6,13.0,8.0,7.02,0.53
2016,3,10,7,45,0.0,12.0,4.4,13.5,12.0,10.54,3.77
2016,3,10,8,0,0.0,16.0,4.2,14.0,16.0,14.06,6.99
2016,3,10,8,15,0.0,20.5,4.3,14.5,20.5,18.03,10.54
2016,3,10,8,30,0.0,25.0,4.4,15.0,25.0,22.01,14.04
2016,3,10,8,45,0.0,54.5,4.5,15.5,54.5,48.12,37.11
2016,3,10,9,0,0.0,84.0,4.6,16.0,84.0,74.22,59.79
2016,3,10,9,15,22.0,155.0,4.75,16.0,167.5,123.38,102.24
2016,3,10,9,30,44.0,226.0,4.9,16.0,251.0,171.96,136.24
2016,3,10,9,45,95.0,260.5,5.1,16.5,319.0,206.21,160.36
2016,3,10,10,0,146.0,295.0,5.3,17.0,387.0,238.69,183.1
2016,3,10,10,15,150.0,312.0,5.45,17.0,411.5,265.8,204.75
2016,3,10,10,30,154.0,329.0,5.6,17.0,436.0,293.48,227.31
2016,3,10,10,45,87.0,301.5,5.8,17.5,362.5,273.25,213.43
2016,3,10,11,0,20.0,274.0,6.0,18.0,289.0,241.29,189.2
2016,3,10,11,15,12.5,228.0,6.0,18.0,237.5,203.03,158.84
2016,3,10,11,30,5.0,182.0,6.0,18.0,186.0,162.02,126.03
2016,3,10,11,45,2.5,147.0,6.05,18.5,149.0,131.15,100.98
2016,3,10,12,0,0.0,112.0,6.1,19.0,112.0,99.37,75.16
2016,3,10,12,15,0.0,76.5,6.0,19.0,76.5,67.99,49.77
2016,3,10,12,30,0.0,41.0,5.9,19.0,41.0,36.39,24.09
2016,3,10,12,45,1.0,99.5,5.85,19.0,101.0,89.18,66.96
2016,3,10,13,0,2.0,158.0,5.8,19.0,161.0,142.2,109.57
2016,3,10,13,15,1.0,136.5,5.7,19.0,138.0,122.43,93.7
2016,3,10,13,30,0.0,115.0,5.6,19.0,115.0,102.44,77.65
2016,3,10,13,45,8.0,192.5,5.6,19.0,199.0,179.6,139.84
2016,3,10,14,0,16.0,270.0,5.6,19.0,283.0,259.54,203.37
2016,3,10,14,15,8.5,214.0,5.35,19.0,221.0,201.57,157.44
2016,3,10,14,30,1.0,158.0,5.1,19.0,159.0,143.18,110.81
2016,3,10,14,45,0.5,147.5,4.95,19.0,148.0,133.26,103.06
2016,3,10,15,0,0.0,137.0,4.8,19.0,137.0,123.27,95.19
2016,3,10,15,15,3.0,163.0,4.75,19.0,165.0,151.26,118.17
2016,3,10,15,30,6.0,189.0,4.7,19.0,193.0,180.79,142.37
2016,3,10,15,45,3.0,114.5,4.7,19.0,116.5,105.58,81.62
2016,3,10,16,0,0.0,40.0,4.7,19.0,40.0,35.32,23.8
2016,3,10,16,15,0.0,27.5,4.45,18.5,27.5,24.25,14.71
2016,3,10,16,30,0.0,15.0,4.2,18.0,15.0,13.21,5.5
2016,3,10,16,45,0.0,13.0,3.95,18.0,13.0,11.44,4.04
2016,3,10,17,0,0.0,11.0,3.7,18.0,11.0,9.67,2.56
2016,3,10,17,15,0.0,9.0,3.7,17.5,9.0,7.9,1.07
2016,3,10,17,30,0.0,7.0,3.7,17.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,4.5,3.75,17.0,4.5,3.94,0.0
2016,3,10,18,0,0.0,2.0,3.8,17.0,2.0,1.75,0.0
2016,3,10,18,15,0.0,1.0,3.8,16.5,1.0,0.87,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,0.65,15.0,2.0,1.82,0.0
2016,3,11,7,0,0.0,4.0,0.7,15.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,11.5,0.9,15.0,11.5,10.1,2.81
2016,3,11,7,30,0.0,19.0,1.1,15.0,19.0,16.7,9.05
2016,3,11,7,45,0.0,29.5,1.35,15.5,29.5,25.97,17.47
2016,3,11,8,0,0.0,40.0,1.6,16.0,40.0,35.26,25.81
2016,3,11,8,15,0.0,50.5,1.8,16.5,50.5,44.57,34.01
2016,3,11,8,30,0.0,61.0,2.0,17.0,61.0,53.89,42.07
2016,3,11,8,45,0.0,63.0,2.2,17.5,63.0,55.67,43.4
2016,3,11,9,0,0.0,65.0,2.4,18.0,65.0,57.46,44.71
2016,3,11,9,15,0.0,56.0,2.6,18.0,56.0,49.49,37.62
2016,3,11,9,30,0.0,47.0,2.8,18.0,47.0,41.53,29.05
2016,3,11,9,45,0.0,32.5,3.0,18.5,32.5,28.71,18.26
2016,3,11,10,0,0.0,18.0,3.2,19.0,18.0,15.9,7.54
2016,3,11,10,15,0.0,19.5,3.2,19.0,19.5,17.23,8.62
2016,3,11,10,30,0.0,21.0,3.2,19.0,21.0,18.57,9.69
2016,3,11,10,45,29.0,179.0,3.25,19.5,201.0,161.19,124.38
2016,3,11,11,0,58.0,337.0,3.3,20.0,381.0,297.82,230.13
2016,3,11,11,15,57.0,349.0,3.25,20.0,393.5,314.22,242.39
2016,3,11,11,30,56.0,361.0,3.2,20.0,406.0,330.63,254.9
2016,3,11,11,45,153.0,384.5,3.15,20.5,510.0,407.57,313.07
2016,3,11,12,0,250.0,408.0,3.1,21.0,614.0,497.4,379.96
2016,3,11,12,15,261.5,410.0,3.0,21.0,626.5,525.16,400.51
2016,3,11,12,30,273.0,412.0,2.9,21.0,639.0,553.92,421.87
2016,3,11,12,45,250.0,415.5,2.85,21.5,623.5,559.6,425.08
2016,3,11,13,0,227.0,419.0,2.8,22.0,608.0,557.31,422.59
2016,3,11,13,15,361.5,369.0,2.85,22.0,665.5,637.02,483.68
2016,3,11,13,30,496.0,319.0,2.9,22.0,723.0,723.97,548.67
2016,3,11,13,45,248.0,213.0,2.95,22.0,415.0,422.11,327.99
2016,3,11,14,0,0.0,107.0,3.0,22.0,107.0,95.29,70.75
2016,3,11,14,15,1.5,139.0,3.0,22.0,140.0,125.8,95.49
2016,3,11,14,30,3.0,171.0,3.0,22.0,173.0,157.08,120.39
2016,3,11,14,45,3.0,176.5,3.0,22.0,178.5,162.82,125.08
2016,3,11,15,0,3.0,182.0,3.0,22.0,184.0,168.81,130.06
2016,3,11,15,15,1.5,134.5,2.95,21.5,135.5,122.57,93.77
2016,3,11,15,30,0.0,87.0,2.9,21.0,87.0,77.1,57.49
2016,3,11,15,45,13.5,145.5,2.85,21.0,153.0,145.16,113.32
2016,3,11,16,0,27.0,204.0,2.8,21.0,219.0,219.89,173.67
2016,3,11,16,15,23.0,183.0,2.5,20.5,194.5,196.73,155.7
2016,3,11,16,30,19.0,162.0,2.2,20.0,170.0,173.46,137.63
2016,3,11,16,45,13.0,141.0,1.9,19.5,146.0,148.46,117.79
2016,3,11,17,0,7.0,120.0,1.6,19.0,122.0,123.52,97.62
2016,3,11,17,15,3.5,98.0,1.4,18.5,99.0,99.32,77.78
2016,3,11,17,30,0.0,76.0,1.2,18.0,76.0,74.87,57.29
2016,3,11,17,45,0.0,54.0,1.05,17.5,54.0,52.4,38.2
2016,3,11,18,0,0.0,32.0,0.9,17.0,32.0,28.76,17.93
2016,3,11,18,15,0.0,16.0,0.9,17.0,16.0,14.08,3.11
2016,3,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,46.5,9.5,1.15,13.5,12.0,8.64,0.0
2016,3,12,7,0,93.0,19.0,1.3,14.0,24.0,14.93,0.0
2016,3,12,7,15,216.5,37.0,1.35,14.5,66.5,28.75,18.65
2016,3,12,7,30,340.0,55.0,1.4,15.0,109.0,42.14,31.36
2016,3,12,7,45,439.5,64.5,1.5,15.5,163.5,50.07,38.79
2016,3,12,8,0,539.0,74.0,1.6,16.0,218.0,55.71,43.91
2016,3,12,8,15,593.5,81.5,1.75,16.5,274.0,59.35,47.05
2016,3,12,8,30,648.0,89.0,1.9,17.0,330.0,62.88,49.95
2016,3,12,8,45,702.0,90.0,2.1,17.5,387.5,61.5,48.48
2016,3,12,9,0,756.0,91.0,2.3,18.0,445.0,66.68,52.7
2016,3,12,9,15,488.5,170.5,2.4,18.0,409.0,110.87,90.54
2016,3,12,9,30,221.0,250.0,2.5,18.0,373.0,185.99,141.45
2016,3,12,9,45,139.0,263.5,2.6,18.5,343.0,205.38,155.7
2016,3,12,10,0,57.0,277.0,2.7,19.0,313.0,223.28,172.35
2016,3,12,10,15,172.0,301.5,2.65,19.5,420.0,265.96,200.82
2016,3,12,10,30,287.0,326.0,2.6,20.0,527.0,323.61,242.16
2016,3,12,10,45,178.5,338.5,2.6,20.5,466.0,325.43,247.12
2016,3,12,11,0,70.0,351.0,2.6,21.0,405.0,313.33,239.83
2016,3,12,11,15,86.5,371.0,2.6,21.0,439.5,344.52,263.55
2016,3,12,11,30,103.0,391.0,2.6,21.0,474.0,377.82,288.68
2016,3,12,11,45,276.0,366.5,2.6,21.5,593.0,459.19,349.89
2016,3,12,12,0,449.0,342.0,2.6,22.0,712.0,561.73,426.02
2016,3,12,12,15,245.5,354.5,2.65,22.0,557.5,469.5,357.6
2016,3,12,12,30,42.0,367.0,2.7,22.0,403.0,354.35,269.8
2016,3,12,12,45,298.5,341.0,2.8,22.0,590.5,529.26,405.08
2016,3,12,13,0,555.0,315.0,2.9,22.0,778.0,721.56,546.8
2016,3,12,13,15,498.5,328.5,2.95,22.0,740.5,714.96,540.92
2016,3,12,13,30,442.0,342.0,3.0,22.0,703.0,703.5,532.81
2016,3,12,13,45,673.0,227.5,3.1,22.0,763.5,808.59,613.76
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,899.2,678.36
2016,3,12,14,15,521.5,238.5,3.15,22.0,645.5,720.22,550.34
2016,3,12,14,30,139.0,364.0,3.1,22.0,467.0,496.77,380.3
2016,3,12,14,45,496.5,238.5,3.05,22.0,582.0,720.66,554.62
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,916.0,693.72
2016,3,12,15,15,839.5,110.5,2.95,22.0,655.0,904.65,685.48
2016,3,12,15,30,825.0,108.0,2.9,22.0,613.0,889.79,676.76
2016,3,12,15,45,555.5,167.0,2.85,22.0,495.5,711.38,552.54
2016,3,12,16,0,286.0,226.0,2.8,22.0,378.0,523.47,410.97
2016,3,12,16,15,509.5,158.5,2.6,21.5,395.5,655.58,517.12
2016,3,12,16,30,733.0,91.0,2.4,21.0,413.0,766.69,599.49
2016,3,12,16,45,699.5,84.0,2.2,20.5,358.5,716.85,564.2
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,665.8,528.37
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,594.25,476.95
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,523.85,423.77
2016,3,12,17,45,463.0,50.5,1.6,17.5,139.5,429.72,347.96
2016,3,12,18,0,376.0,39.0,1.5,17.0,87.0,340.59,270.92
2016,3,12,18,15,188.0,19.5,1.55,16.5,43.5,178.42,111.29
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,10.0,2.7,13.5,13.5,9.1,0.0
2016,3,13,7,0,129.0,20.0,3.0,14.0,27.0,15.73,0.0
2016,3,13,7,15,264.0,36.0,3.25,14.5,72.0,28.0,18.15
2016,3,13,7,30,399.0,52.0,3.5,15.0,117.0,41.48,30.8
2016,3,13,7,45,494.5,61.0,3.75,16.0,174.0,46.98,35.99
2016,3,13,8,0,590.0,70.0,4.0,17.0,231.0,52.39,40.8
2016,3,13,8,15,327.0,111.0,4.1,17.5,204.0,78.81,63.92
2016,3,13,8,30,64.0,152.0,4.2,18.0,177.0,117.82,97.52
2016,3,13,8,45,160.0,175.5,4.35,19.0,248.5,128.78,106.21
2016,3,13,9,0,256.0,199.0,4.5,20.0,320.0,136.45,111.96
2016,3,13,9,15,558.0,146.0,4.4,20.5,447.5,94.5,75.71
2016,3,13,9,30,860.0,93.0,4.3,21.0,575.0,102.89,56.14
2016,3,13,9,45,887.0,92.5,4.2,22.0,625.5,167.97,93.63
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,227.05,137.2
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,287.07,187.47
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,347.6,239.82
2016,3,13,10,45,952.5,96.0,4.15,24.5,795.0,406.69,290.99
2016,3,13,11,0,965.0,96.0,4.2,25.0,830.0,465.68,341.07
2016,3,13,11,15,970.5,97.5,4.3,25.0,855.5,522.37,388.97
2016,3,13,11,30,976.0,99.0,4.4,25.0,881.0,577.77,434.63
2016,3,13,11,45,980.0,99.0,4.5,25.5,898.0,629.57,475.66
2016,3,13,12,0,984.0,99.0,4.6,26.0,915.0,679.44,514.13
2016,3,13,12,15,985.0,99.5,4.7,26.0,922.0,725.69,550.1
2016,3,13,12,30,986.0,100.0,4.8,26.0,929.0,769.36,583.56
