Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,30,374.0,345.0,5.0,27.0,635.0,713.01,538.04
2016,3,23,14,45,592.0,240.0,4.9,27.0,674.5,829.17,626.63
2016,3,23,15,0,810.0,135.0,4.8,27.0,714.0,927.87,696.52
2016,3,23,15,15,560.0,209.5,4.65,26.5,599.0,778.9,593.04
2016,3,23,15,30,310.0,284.0,4.5,26.0,484.0,615.29,471.92
2016,3,23,15,45,519.0,203.5,4.4,26.0,507.5,737.07,567.55
2016,3,23,16,0,728.0,123.0,4.3,26.0,531.0,841.15,643.98
2016,3,23,16,15,699.5,117.5,4.05,25.5,478.5,801.02,617.21
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,758.85,589.53
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,701.46,549.34
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,643.39,507.81
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,570.17,455.4
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,494.12,398.37
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,399.04,321.97
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,309.93,247.11
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,181.92,135.77
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,18.56,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.19,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,12.86,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,25.89,16.47
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,33.39,24.16
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,40.65,31.13
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,43.49,33.82
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,50.72,40.3
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,53.22,42.38
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,55.66,44.33
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,56.8,45.08
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,57.9,45.79
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,91.84,55.32
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,150.92,84.43
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,209.92,127.91
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,270.41,179.55
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,331.12,234.31
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,392.12,289.65
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,451.62,343.0
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,510.76,394.73
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,567.23,443.67
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,622.34,490.19
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,674.09,532.0
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,723.76,571.02
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,770.03,607.45
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,813.72,640.11
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,852.67,667.17
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,888.53,691.81
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,919.42,713.63
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,946.81,732.93
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,967.89,748.07
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,985.15,760.63
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,996.71,768.99
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,1004.33,774.74
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,1003.93,775.4
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,999.62,773.54
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,989.33,766.96
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,975.34,757.96
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,953.23,743.72
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,927.77,727.21
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,900.47,709.0
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,861.51,682.24
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,812.03,647.0
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,760.95,609.92
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,692.86,560.63
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,625.05,509.33
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,538.13,440.38
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,450.14,366.52
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,316.22,246.17
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,175.81,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,7.28,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,13.22,0.0
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,26.71,17.6
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,33.76,24.8
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,40.61,31.36
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,45.01,35.38
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,53.97,43.31
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,56.32,45.11
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,58.61,46.79
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,60.3,47.81
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,61.9,48.73
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,89.95,51.24
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,157.47,88.26
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,216.91,131.87
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,277.16,182.09
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,336.27,233.86
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,395.57,285.83
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,453.64,335.32
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,510.82,382.46
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,565.18,426.6
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,618.22,468.28
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,668.21,505.75
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,715.98,540.41
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,759.43,572.22
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,800.36,601.24
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,836.33,624.49
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,869.11,645.5
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,897.44,665.31
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,922.4,683.02
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,939.62,694.42
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,953.1,703.54
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,962.21,710.79
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,967.58,715.81
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,974.49,722.56
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,968.34,720.83
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,955.1,715.54
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,938.31,707.98
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,911.96,692.62
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,882.54,675.12
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,843.09,649.48
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,806.92,625.87
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,754.2,589.25
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,700.44,551.22
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,629.98,502.98
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,560.44,452.91
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,465.57,379.5
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,375.24,304.59
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,253.31,196.86
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,121.81,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,44.39,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,16.87,1.57
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,33.3,23.19
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,46.44,35.77
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,59.09,47.48
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,62.8,50.79
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,73.46,60.02
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,107.1,89.27
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,133.49,111.6
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,135.37,112.36
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,143.51,118.46
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,174.51,132.03
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,215.91,164.25
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,244.93,185.79
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,274.21,208.2
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,290.04,221.41
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,291.88,223.41
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,351.4,266.78
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,423.68,319.74
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,490.35,369.47
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,566.52,426.43
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,603.93,453.59
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,639.8,479.23
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,668.68,500.41
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,695.52,519.86
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,733.21,546.24
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,770.46,571.93
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,745.04,553.04
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,706.88,525.63
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,772.99,574.95
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,832.48,618.71
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,803.56,598.22
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,770.96,575.86
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,749.25,561.41
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,710.73,535.49
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,755.83,570.42
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,781.42,591.47
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,667.74,509.94
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,539.91,416.79
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,460.92,360.3
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,399.87,315.24
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,361.27,287.21
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,322.43,258.2
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,279.9,226.07
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,237.06,192.51
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,186.09,150.45
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,135.23,107.21
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,81.8,59.98
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,13.22,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.82,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,16.72,3.31
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,32.64,22.19
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,51.42,39.37
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,70.1,56.16
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,87.75,71.71
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,105.03,86.57
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,97.62,79.92
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,91.06,73.98
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,114.63,93.84
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,145.08,119.23
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,127.29,94.84
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,115.42,89.21
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,171.21,133.16
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,227.53,176.79
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,281.6,216.74
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,346.9,266.18
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,391.37,299.71
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,452.67,346.78
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,517.98,398.42
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,609.36,470.93
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,659.12,510.92
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,707.35,549.25
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,750.37,582.27
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,791.17,612.99
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,828.35,638.22
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,863.0,661.28
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,891.44,680.86
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,916.66,698.16
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,937.38,713.02
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,954.61,725.6
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,963.86,732.45
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,969.4,736.95
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,970.06,738.26
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,966.99,737.2
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,963.58,737.59
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,946.96,728.91
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,924.09,714.58
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,897.98,698.03
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,860.04,672.92
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,819.68,646.3
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,774.35,614.75
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,722.96,578.06
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,653.56,527.83
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,585.01,476.15
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,495.3,405.32
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,409.68,333.56
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,231.72,181.38
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,35.16,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.28,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,14.65,3.67
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,29.76,20.5
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,37.5,28.06
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,44.96,35.0
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,49.1,38.71
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,53.09,42.1
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,55.68,44.2
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,64.05,51.35
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,65.84,52.52
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,67.52,53.57
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,105.58,59.81
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,162.85,92.41
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,221.08,137.02
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,287.78,193.17
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,345.97,244.08
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,404.43,294.91
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,461.12,343.36
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,517.04,389.67
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,570.18,433.02
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,622.04,474.01
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,670.9,510.76
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,717.72,544.83
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,760.64,576.3
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,801.12,604.83
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,836.03,626.83
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,867.87,646.56
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,895.52,664.16
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,919.87,679.48
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,936.51,688.9
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,949.48,696.03
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,957.62,701.49
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,971.71,711.0
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,968.65,710.08
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,961.88,707.1
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,947.92,699.63
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,930.47,690.06
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,903.53,674.8
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,873.57,657.5
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,839.46,637.01
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,797.81,611.03
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,743.53,576.11
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,688.34,539.55
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,617.98,490.64
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,548.52,440.18
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,455.92,368.86
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,367.54,296.29
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,249.36,194.5
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,128.35,22.49
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,45.84,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,18.35,6.92
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,36.3,25.68
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,47.41,36.15
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,58.13,45.93
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,64.7,51.66
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,71.91,57.7
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,63.42,50.03
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,76.56,61.13
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,83.05,66.34
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,89.49,71.44
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,81.94,61.68
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,73.56,54.56
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,83.39,62.23
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,92.83,69.49
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,173.64,132.96
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,253.55,194.31
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,212.01,161.82
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,166.97,126.68
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,141.45,106.75
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,115.03,85.96
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,137.99,103.76
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,161.36,121.69
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,161.56,121.79
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,161.73,121.92
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,157.46,118.39
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,153.07,114.81
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,127.99,95.35
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,102.59,75.54
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,107.6,79.39
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,112.64,83.24
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,97.68,71.65
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,82.69,60.01
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,88.08,64.38
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,93.54,68.82
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,74.06,53.57
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,54.91,38.46
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,76.22,55.64
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,98.65,73.71
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,127.21,97.02
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,158.7,122.75
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,137.72,106.48
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,116.74,90.0
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,97.05,74.37
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,77.07,58.16
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,57.27,41.76
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,36.89,24.63
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,22.03,11.84
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,7.9,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,4.09,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,3.07,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,6.14,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,10.53,3.52
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,14.94,7.47
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,19.79,11.74
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,24.66,15.94
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,43.69,32.44
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,62.79,48.79
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,69.03,53.95
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,75.28,59.08
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,68.19,50.37
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,61.11,44.44
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,66.92,48.93
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,72.74,53.39
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,94.2,70.49
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,115.24,87.13
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,134.36,101.93
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,153.85,116.94
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,151.27,114.78
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,148.56,112.56
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,168.42,127.85
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,188.69,143.33
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,211.67,161.08
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,235.08,179.11
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,268.62,204.49
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,303.01,230.27
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,380.14,289.02
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,455.0,345.21
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,456.24,345.59
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,457.15,345.99
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,455.01,344.97
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,452.47,343.73
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,506.5,385.62
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,545.38,416.16
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,567.57,434.59
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,605.44,464.15
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,479.59,370.3
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,354.63,274.97
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,277.9,216.57
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,187.03,145.38
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,165.14,128.5
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,143.28,111.31
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,370.7,300.6
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,560.47,448.54
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,474.74,380.2
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,392.71,312.64
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,274.48,212.31
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,152.36,51.55
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,55.6,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,8.19,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,23.03,11.68
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,38.49,27.39
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,49.15,37.28
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,59.43,46.53
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,63.83,50.37
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,65.95,52.05
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,68.6,54.07
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,71.11,55.92
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,67.99,52.81
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,72.41,56.14
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,119.87,66.5
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,175.97,100.31
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,231.13,142.04
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,296.81,195.99
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,355.48,246.3
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,414.56,296.53
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,472.19,344.54
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,529.92,391.24
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,584.8,435.29
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,638.42,477.17
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,689.23,514.93
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,738.2,550.28
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,782.57,582.67
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,824.44,611.05
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,862.3,636.44
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,897.22,659.77
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,926.54,679.34
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,952.41,696.69
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,972.78,710.49
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,989.42,722.0
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,1000.07,729.41
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,1006.87,734.51
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,1005.63,734.9
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,1000.59,733.04
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,989.1,727.9
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,973.98,720.53
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,951.51,706.96
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,935.23,697.67
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,898.95,675.15
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,860.12,650.76
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,809.88,618.04
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,758.15,583.56
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,689.92,539.18
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,627.76,496.86
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,530.89,424.45
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,438.81,351.43
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,313.3,245.08
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,187.53,77.15
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,70.5,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.37,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,24.39,13.62
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,41.6,30.76
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,59.17,46.97
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,77.23,63.3
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,93.17,77.26
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,108.63,90.41
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,122.81,102.51
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,129.11,107.62
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,132.42,109.89
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,125.27,103.15
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,173.94,123.25
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,224.02,158.9
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,200.98,149.52
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,161.63,126.67
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,101.23,77.53
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,36.35,24.35
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,73.76,54.87
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,110.43,84.35
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,126.52,97.19
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,142.85,110.22
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,144.03,111.1
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,145.26,112.05
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,317.73,249.44
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,500.16,390.17
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,376.21,293.9
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,242.41,188.46
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,241.01,187.62
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,239.51,186.57
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,170.78,132.23
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,101.78,76.96
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,236.36,185.34
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,375.12,294.45
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,470.52,370.67
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,552.0,435.53
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,473.01,375.05
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,375.32,299.13
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,470.75,378.73
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,563.44,454.75
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,515.64,418.96
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,467.14,382.47
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,406.64,335.88
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,364.18,302.62
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,432.68,362.49
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,491.31,412.24
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,410.5,344.33
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,333.27,277.18
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,226.53,182.25
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,103.41,47.22
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,37.23,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,11.82,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,21.34,11.94
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,31.78,22.77
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,38.19,28.97
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,44.38,34.7
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,47.44,37.38
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,55.27,44.18
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,57.15,45.54
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,58.97,46.79
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,60.26,47.44
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,62.56,48.97
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,129.31,71.13
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,188.6,109.3
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,248.02,156.74
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,308.39,208.66
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,368.4,261.81
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,428.5,314.57
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,486.81,364.17
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,544.38,411.62
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,599.54,456.71
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,653.31,499.5
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,703.9,537.85
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,752.45,573.65
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,796.46,606.07
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,837.86,634.44
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,875.27,658.96
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,909.62,681.24
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,938.99,701.11
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,964.9,718.71
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,984.49,732.18
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,1000.3,743.29
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,1010.42,750.81
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,1016.66,755.97
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,1013.13,754.86
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,1005.83,751.5
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,993.35,744.47
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,977.28,735.23
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,962.68,727.52
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,935.13,711.04
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,897.37,686.73
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,857.09,660.45
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,805.03,625.77
