Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,751.57,589.34
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,689.2,546.29
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,622.43,498.05
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,531.64,428.91
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,444.86,359.09
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,321.73,254.92
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,200.19,103.65
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,75.31,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,12.73,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,22.54,13.05
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,33.34,23.83
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,40.08,30.29
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,46.57,36.27
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,49.89,39.12
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,53.09,41.73
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,60.42,47.85
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,62.45,49.24
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,63.57,49.71
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,69.32,54.13
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,126.07,67.05
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,193.71,112.32
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,252.81,159.06
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,312.95,209.93
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,372.42,261.43
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,432.04,312.36
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,490.31,360.41
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,547.93,406.25
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,602.57,449.12
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,655.83,489.57
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,705.93,525.87
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,754.02,559.64
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,797.98,590.7
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,839.4,617.82
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,876.97,641.48
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,911.52,663.06
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,940.69,681.86
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,966.44,698.51
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,985.9,711.84
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,1001.61,722.99
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,1011.63,730.09
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,1017.79,734.97
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,1017.12,736.35
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,1012.61,735.52
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,1000.03,730.53
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,983.85,723.41
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,969.13,716.52
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,941.43,701.07
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,904.56,678.79
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,865.16,654.6
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,814.01,621.19
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,761.34,586.08
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,698.91,545.64
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,632.08,499.86
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,543.0,433.63
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,457.71,366.34
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,334.56,264.1
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,213.97,118.82
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,81.15,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,6.82,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,11.82,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,24.63,15.03
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,36.66,26.79
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,43.64,33.39
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,50.35,39.47
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,53.84,42.45
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,57.22,45.17
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,59.22,46.58
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,67.44,53.36
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,68.31,53.68
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,77.26,51.62
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,133.08,72.67
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,191.22,111.42
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,257.69,164.26
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,316.96,214.29
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,375.36,264.74
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,433.92,314.55
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,490.98,362.01
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,547.46,407.49
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,601.54,450.42
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,654.3,491.06
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,703.77,527.14
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,751.36,560.71
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,794.66,591.44
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,835.46,618.1
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,871.97,640.32
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,905.53,660.3
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,934.25,678.23
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,959.6,693.9
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,979.14,704.4
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,995.0,712.57
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,1004.33,717.49
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,1009.85,720.08
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,1008.59,719.16
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,1003.55,716.06
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,990.48,709.51
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,973.89,700.9
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,959.8,692.63
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,932.55,676.02
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,895.23,654.32
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,855.42,630.81
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,804.5,599.01
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,752.12,565.53
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,689.6,527.56
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,622.46,483.92
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,534.91,421.19
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,451.03,356.94
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,329.55,257.51
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,211.63,122.8
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,79.53,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,7.73,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,13.84,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,25.0,15.41
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,35.69,25.76
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,41.89,31.6
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,47.88,36.98
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,51.12,39.7
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,54.24,42.18
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,62.04,48.64
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,64.36,50.25
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,65.36,50.7
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,78.09,49.39
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,134.81,72.06
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,193.7,111.74
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,260.79,165.36
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,320.32,215.95
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,379.1,266.61
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,437.98,316.57
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,495.05,364.01
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,551.41,409.44
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,605.12,452.4
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,657.42,493.17
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,707.08,530.17
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,754.82,564.86
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,797.87,596.15
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,838.37,623.81
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,874.96,648.7
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,908.56,671.55
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,936.83,690.58
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,961.68,707.4
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,980.29,719.31
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,995.19,728.9
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,1003.91,736.91
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,1008.8,742.64
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,1007.04,742.7
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,1001.53,740.49
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,938.48,699.23
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,870.08,654.19
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,905.85,680.82
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,928.95,698.18
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,878.89,665.89
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,826.44,631.97
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,772.67,596.48
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,715.07,557.38
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,664.96,523.6
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,613.83,487.39
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,523.28,419.26
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,436.61,350.27
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,318.0,251.35
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,203.69,124.44
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,75.31,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,8.19,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,14.78,0.0
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,32.94,22.1
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,50.5,38.47
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,64.8,51.54
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,76.01,61.55
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,44.09,33.32
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,19.37,11.42
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,22.47,14.05
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,25.57,16.65
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,108.56,87.71
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,177.83,138.16
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,201.73,149.27
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,244.28,173.94
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,261.78,178.99
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,316.48,217.51
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,367.09,267.52
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,398.8,298.34
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,446.07,334.29
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,509.97,383.05
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,543.21,409.57
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,573.28,433.08
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,609.93,460.34
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,645.98,486.67
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,741.99,561.18
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,843.44,637.06
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,884.15,665.19
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,922.38,691.85
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,952.73,712.48
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,979.7,730.83
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,1003.71,745.69
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,1024.08,758.12
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,1034.51,766.7
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,1041.01,772.87
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,1034.06,768.64
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,1023.36,762.15
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,1009.65,752.98
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,1002.51,748.6
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,981.35,735.57
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,956.68,720.33
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,918.92,696.12
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,878.61,669.94
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,831.31,638.74
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,782.13,605.53
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,714.6,560.27
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,653.31,517.53
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,569.38,454.53
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,488.62,390.38
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,366.7,290.01
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,250.43,160.04
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,96.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,10.01,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,18.86,0.3
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,32.21,21.72
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,46.33,34.91
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,61.59,48.76
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,76.29,61.8
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,88.4,72.09
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,100.0,81.66
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,87.46,70.43
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,78.86,62.66
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,97.14,77.72
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,127.94,89.97
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,151.44,89.33
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,212.05,125.29
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,267.0,174.99
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,323.22,226.05
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,376.74,270.46
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,429.7,313.55
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,480.51,353.92
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,531.67,393.48
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,578.01,429.14
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,622.5,462.51
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,689.19,512.28
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,760.38,564.74
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,771.42,569.75
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,766.49,563.29
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,769.59,564.15
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,768.01,561.57
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,826.33,603.31
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,885.44,644.68
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,899.66,654.14
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,910.85,661.95
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,905.69,658.23
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,897.0,652.36
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,873.24,637.17
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,849.62,622.12
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,882.72,647.64
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,905.12,663.79
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,917.18,672.42
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,918.68,674.35
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,884.88,653.53
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,843.26,627.57
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,788.08,592.56
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,731.92,556.1
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,661.9,510.13
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,592.56,462.55
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,501.12,396.09
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,413.43,327.87
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,297.21,232.94
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,189.98,122.98
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,68.22,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,9.1,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,17.37,2.23
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,34.64,23.93
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,50.37,38.64
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,63.12,50.34
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,75.47,61.34
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,89.23,73.13
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,102.43,84.11
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,92.03,74.68
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,86.18,69.24
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,116.69,94.75
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,166.11,123.06
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,190.3,131.46
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,231.53,158.69
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,289.14,208.39
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,326.8,242.24
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,368.98,274.36
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,411.18,307.2
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,465.03,349.06
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,524.5,394.71
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,544.72,411.01
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,559.77,422.22
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,603.79,454.8
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,654.76,491.78
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,702.98,526.56
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,752.27,561.53
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,749.9,559.03
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,742.92,553.56
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,763.52,568.31
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,782.35,581.61
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,753.65,560.57
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,730.38,543.25
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,656.19,489.75
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,563.27,422.31
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,501.53,378.02
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,420.84,319.0
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,403.53,307.33
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,385.68,294.98
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,651.46,500.6
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,862.13,653.86
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,771.91,591.76
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,676.18,525.64
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,670.36,524.84
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,666.95,524.53
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,589.5,469.18
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,520.38,418.28
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,431.11,348.62
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,346.82,279.83
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,245.0,194.41
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,147.65,98.12
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,47.84,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,4.09,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,7.9,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,21.14,12.44
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,34.41,24.6
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,50.14,38.76
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,65.56,52.41
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,64.09,50.98
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,61.89,48.82
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,82.76,66.66
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,102.96,83.61
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,78.06,61.83
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,82.34,62.17
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,160.25,118.09
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,252.55,182.52
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,233.08,173.88
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,195.8,150.31
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,275.9,210.77
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,362.45,275.76
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,277.33,211.74
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,170.55,129.41
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,307.58,235.15
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,449.56,341.36
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,352.75,268.17
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,241.62,183.14
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,189.48,143.29
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,135.92,101.73
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,260.99,198.21
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,389.06,293.8
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,313.39,237.09
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,227.96,172.48
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,511.38,390.9
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,791.94,593.03
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,655.23,492.47
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,494.34,373.2
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,744.49,564.49
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,953.81,715.21
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,806.15,612.37
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,649.33,497.93
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,762.97,587.39
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,859.3,659.52
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,655.26,512.37
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,433.53,342.96
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,571.7,455.11
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,669.52,532.71
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,592.25,475.66
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,523.55,423.88
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,440.14,357.91
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,360.75,292.24
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,254.21,201.72
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,140.29,94.6
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,50.0,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,11.37,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,20.25,6.95
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,37.18,26.01
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,52.29,39.93
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,62.77,49.47
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,72.83,58.32
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,66.35,52.52
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,66.31,52.25
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,95.13,76.76
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,122.86,99.91
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,110.1,88.36
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,96.34,72.71
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,93.78,70.27
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,91.02,67.71
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,149.17,113.18
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,206.68,157.32
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,186.2,140.95
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,164.13,123.48
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,146.57,109.53
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,128.26,95.02
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,156.21,116.57
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,184.71,138.42
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,187.31,140.35
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,189.95,142.36
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,382.72,289.59
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,583.97,436.99
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,488.22,365.79
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,376.59,282.25
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,375.92,282.65
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,374.96,282.59
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,304.62,230.08
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,223.44,168.68
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,205.08,155.01
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,186.45,140.93
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,148.77,111.91
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,111.09,82.53
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,104.66,77.7
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,98.22,72.81
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,134.17,101.59
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,172.53,132.25
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,152.29,116.81
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,131.99,101.18
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,115.0,87.92
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,97.89,74.4
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,81.19,61.15
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,64.33,47.53
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,48.38,34.4
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,33.51,21.95
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,21.13,11.45
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,8.78,0.62
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,4.55,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,7.9,1.03
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,13.18,5.76
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,19.79,11.61
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,26.41,17.41
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,33.49,23.49
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,40.59,29.48
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,63.23,48.68
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,85.09,66.9
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,89.91,70.55
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,94.74,70.82
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,116.3,87.56
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,137.86,104.06
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,198.8,150.26
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,249.74,188.07
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,310.5,232.03
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,370.16,275.16
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,418.38,310.03
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,465.93,344.51
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,423.27,313.73
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,365.15,270.58
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,485.09,358.78
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,620.86,455.16
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,644.97,472.01
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,669.04,489.26
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,769.14,561.36
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,871.55,631.39
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,897.46,646.87
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,920.33,660.85
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,938.92,670.65
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,954.23,678.29
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,960.59,682.12
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,963.4,683.88
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,963.22,683.9
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,959.41,681.78
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,944.82,673.83
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,933.44,668.09
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,909.63,653.67
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,882.83,637.51
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,843.4,613.78
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,801.91,588.52
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,754.68,557.86
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,705.99,525.71
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,637.55,481.57
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,569.87,436.13
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,487.3,376.96
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,407.87,316.21
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,294.09,226.61
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,195.0,134.37
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,68.66,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,5.91,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,11.43,2.64
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,26.01,16.9
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,40.31,30.0
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,56.2,44.33
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,71.92,58.24
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,88.6,72.68
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,105.09,86.67
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,120.69,99.64
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,136.13,112.26
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,135.15,110.57
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,134.25,104.17
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,135.82,104.9
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,137.11,105.41
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,204.32,156.82
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,279.14,213.26
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,191.49,146.08
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,90.41,66.99
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,93.92,69.62
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,97.46,72.17
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,153.97,116.45
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,210.92,160.39
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,177.42,134.08
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,142.89,107.07
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,97.58,71.73
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,51.66,35.51
2016,4,12,12,45,0.0,57.5,3.5,24.5,57.5,51.21,35.1
2016,4,12,13,0,0.0,57.0,3.6,25.0,57.0,50.76,34.67
2016,4,12,13,15,6.5,156.5,3.7,25.0,162.5,145.7,109.25
2016,4,12,13,30,13.0,256.0,3.8,25.0,268.0,242.74,183.82
2016,4,12,13,45,27.0,316.0,3.9,25.0,340.0,323.55,245.16
2016,4,12,14,0,41.0,376.0,4.0,25.0,412.0,400.28,302.62
2016,4,12,14,15,34.0,348.5,4.0,25.0,377.5,370.39,280.5
2016,4,12,14,30,27.0,321.0,4.0,25.0,343.0,339.43,257.75
2016,4,12,14,45,29.5,313.0,4.0,25.0,336.5,337.33,256.85
2016,4,12,15,0,32.0,305.0,4.0,25.0,330.0,335.18,255.89
2016,4,12,15,15,18.0,245.5,3.95,24.5,259.5,246.38,188.92
2016,4,12,15,30,4.0,186.0,3.9,24.0,189.0,174.89,133.82
2016,4,12,15,45,3.0,179.0,3.9,24.0,181.0,168.05,128.91
2016,4,12,16,0,2.0,172.0,3.9,24.0,173.0,161.35,123.99
2016,4,12,16,15,1.0,145.5,3.8,23.5,146.0,134.9,103.57
2016,4,12,16,30,0.0,119.0,3.7,23.0,119.0,108.38,82.8
2016,4,12,16,45,0.0,104.5,3.65,23.0,104.5,94.79,72.12
2016,4,12,17,0,0.0,90.0,3.6,23.0,90.0,81.15,61.26
2016,4,12,17,15,0.0,75.5,3.55,22.5,75.5,67.45,50.31
2016,4,12,17,30,0.0,61.0,3.5,22.0,61.0,53.89,39.28
2016,4,12,17,45,0.0,47.0,3.45,21.5,47.0,41.47,28.98
2016,4,12,18,0,0.0,33.0,3.4,21.0,33.0,29.07,18.52
2016,4,12,18,15,0.0,21.5,3.75,20.5,21.5,18.92,9.82
2016,4,12,18,30,0.0,10.0,4.1,20.0,10.0,8.78,0.86
2016,4,12,18,45,0.0,5.0,4.45,19.5,5.0,4.55,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
