Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,9.0,3.05,15.0,9.0,8.19,0.0
2016,4,13,6,30,0.0,18.0,3.1,15.0,18.0,15.85,6.3
2016,4,13,6,45,0.0,39.5,3.15,15.5,39.5,34.19,23.95
2016,4,13,7,0,0.0,61.0,3.2,16.0,61.0,51.88,40.05
2016,4,13,7,15,9.0,84.0,3.15,16.0,86.5,70.49,56.84
2016,4,13,7,30,18.0,107.0,3.1,16.0,112.0,88.91,73.17
2016,4,13,7,45,9.0,77.5,3.1,16.5,80.0,67.94,54.53
2016,4,13,8,0,0.0,48.0,3.1,17.0,48.0,42.36,31.82
2016,4,13,8,15,0.0,77.0,2.95,17.5,77.0,68.12,54.14
2016,4,13,8,30,0.0,106.0,2.8,18.0,106.0,92.38,74.74
2016,4,13,8,45,0.0,88.5,2.7,18.5,88.5,78.4,62.3
2016,4,13,9,0,0.0,71.0,2.6,19.0,71.0,62.86,46.37
2016,4,13,9,15,0.0,86.5,2.55,19.0,86.5,76.68,57.53
2016,4,13,9,30,0.0,102.0,2.5,19.0,102.0,90.2,68.32
2016,4,13,9,45,0.0,97.5,2.5,19.5,97.5,86.44,64.94
2016,4,13,10,0,0.0,93.0,2.5,20.0,93.0,82.59,61.56
2016,4,13,10,15,0.0,99.0,2.55,20.0,99.0,87.78,65.61
2016,4,13,10,30,0.0,105.0,2.6,20.0,105.0,93.01,69.67
2016,4,13,10,45,0.0,100.0,2.65,20.5,100.0,88.7,65.97
2016,4,13,11,0,0.0,95.0,2.7,21.0,95.0,84.36,62.29
2016,4,13,11,15,3.5,141.5,2.7,21.0,145.0,126.94,96.02
2016,4,13,11,30,7.0,188.0,2.7,21.0,195.0,169.82,129.56
2016,4,13,11,45,11.0,236.0,2.7,21.5,246.5,214.86,164.06
2016,4,13,12,0,15.0,284.0,2.7,22.0,298.0,260.67,198.63
2016,4,13,12,15,16.5,303.0,2.7,22.0,318.5,280.22,213.31
2016,4,13,12,30,18.0,322.0,2.7,22.0,339.0,300.16,228.32
2016,4,13,12,45,96.5,400.0,2.7,22.5,490.0,441.8,334.9
2016,4,13,13,0,175.0,478.0,2.7,23.0,641.0,595.33,445.4
2016,4,13,13,15,114.5,446.5,2.65,23.0,552.5,525.55,393.75
2016,4,13,13,30,54.0,415.0,2.6,23.0,464.0,439.89,330.9
2016,4,13,13,45,43.5,387.5,2.6,23.5,427.0,409.05,308.29
2016,4,13,14,0,33.0,360.0,2.6,24.0,390.0,376.72,284.2
2016,4,13,14,15,19.0,268.0,2.45,24.0,285.0,263.36,199.78
2016,4,13,14,30,5.0,176.0,2.3,24.0,180.0,163.93,123.81
2016,4,13,14,45,54.5,270.0,2.2,24.0,312.0,316.82,242.75
2016,4,13,15,0,104.0,364.0,2.1,24.0,444.0,470.38,356.87
2016,4,13,15,15,199.5,336.5,2.0,23.5,478.5,556.61,422.59
2016,4,13,15,30,295.0,309.0,1.9,23.0,513.0,641.73,486.67
2016,4,13,15,45,536.0,210.0,1.85,23.0,547.0,782.72,592.22
2016,4,13,16,0,777.0,111.0,1.8,23.0,581.0,897.1,670.97
2016,4,13,16,15,752.5,106.5,1.8,22.5,528.5,858.61,647.25
2016,4,13,16,30,728.0,102.0,1.8,22.0,476.0,823.45,627.09
2016,4,13,16,45,696.0,96.5,1.8,22.0,420.5,773.33,594.83
2016,4,13,17,0,664.0,91.0,1.8,22.0,365.0,722.14,561.14
2016,4,13,17,15,617.5,84.0,1.7,21.5,308.5,656.17,515.92
2016,4,13,17,30,571.0,77.0,1.6,21.0,252.0,590.84,469.48
2016,4,13,17,45,499.5,67.5,1.5,20.5,197.5,504.31,404.66
2016,4,13,18,0,428.0,58.0,1.4,20.0,143.0,421.31,338.82
2016,4,13,18,15,320.5,44.0,1.4,19.5,96.0,313.04,249.26
2016,4,13,18,30,213.0,30.0,1.4,19.0,49.0,212.76,154.9
2016,4,13,18,45,106.5,15.0,1.4,18.5,24.5,77.07,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,13.19,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,22.69,12.06
2016,4,14,6,45,309.0,44.0,3.25,14.5,92.5,33.95,23.91
2016,4,14,7,0,422.0,59.0,3.5,15.0,140.0,46.34,35.38
2016,4,14,7,15,495.0,69.0,3.55,15.5,195.5,52.39,40.98
2016,4,14,7,30,568.0,79.0,3.6,16.0,251.0,58.19,46.12
2016,4,14,7,45,621.0,85.5,3.7,16.5,309.0,60.86,48.32
2016,4,14,8,0,674.0,92.0,3.8,17.0,367.0,63.44,50.33
2016,4,14,8,15,546.5,137.0,3.75,17.5,381.0,92.54,75.33
2016,4,14,8,30,419.0,182.0,3.7,18.0,395.0,118.1,96.81
2016,4,14,8,45,308.0,227.0,3.7,19.0,393.0,151.03,123.94
2016,4,14,9,0,197.0,272.0,3.7,20.0,391.0,200.26,151.18
2016,4,14,9,15,164.5,297.5,3.65,20.5,402.0,229.91,172.34
2016,4,14,9,30,132.0,323.0,3.6,21.0,413.0,256.17,193.15
2016,4,14,9,45,252.5,326.0,3.6,21.5,513.0,290.55,215.14
2016,4,14,10,0,373.0,329.0,3.6,22.0,613.0,348.91,257.32
2016,4,14,10,15,390.0,339.0,3.55,22.0,648.5,389.34,289.93
2016,4,14,10,30,407.0,349.0,3.5,22.0,684.0,431.5,323.66
2016,4,14,10,45,421.0,356.0,3.5,22.5,713.0,465.45,350.39
2016,4,14,11,0,435.0,363.0,3.5,23.0,742.0,507.64,382.6
2016,4,14,11,15,672.0,248.0,3.45,23.5,850.0,579.74,437.83
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,671.9,507.5
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,718.66,541.38
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,763.34,573.12
2016,4,14,12,15,908.5,139.5,3.35,25.0,987.5,804.51,602.05
2016,4,14,12,30,909.0,140.0,3.3,25.0,992.0,843.34,627.98
2016,4,14,12,45,906.5,141.0,3.3,25.0,987.5,877.63,650.97
2016,4,14,13,0,904.0,142.0,3.3,25.0,983.0,909.06,672.0
2016,4,14,13,15,900.5,141.0,3.25,25.0,969.5,934.8,688.9
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,957.26,703.67
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,974.04,713.73
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,987.28,721.59
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,994.49,728.13
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,998.06,732.5
2016,4,14,14,45,858.0,133.5,3.1,25.0,815.5,1006.11,738.97
2016,4,14,15,0,847.0,132.0,3.1,25.0,778.0,999.79,736.17
2016,4,14,15,15,833.0,128.5,3.05,25.0,734.5,984.74,727.5
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,966.25,716.74
2016,4,14,15,45,800.0,121.5,3.0,25.0,642.0,939.65,701.07
2016,4,14,16,0,781.0,118.0,3.0,25.0,593.0,910.08,683.43
2016,4,14,16,15,756.5,113.5,2.95,24.5,539.5,877.38,664.52
2016,4,14,16,30,732.0,109.0,2.9,24.0,486.0,836.96,640.03
2016,4,14,16,45,698.0,103.0,2.85,23.5,429.5,784.26,606.42
2016,4,14,17,0,664.0,97.0,2.8,23.0,373.0,730.53,571.25
2016,4,14,17,15,616.5,89.5,2.5,22.0,315.5,662.95,524.51
2016,4,14,17,30,569.0,82.0,2.2,21.0,258.0,595.98,476.47
2016,4,14,17,45,499.0,72.0,1.95,20.5,203.0,509.79,410.84
2016,4,14,18,0,429.0,62.0,1.7,20.0,148.0,426.83,344.12
2016,4,14,18,15,321.5,47.0,1.65,19.0,99.5,315.3,252.23
2016,4,14,18,30,214.0,32.0,1.6,18.0,51.0,216.86,160.27
2016,4,14,18,45,107.0,16.0,1.55,17.5,25.5,78.4,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,92.5,15.5,1.2,13.0,23.5,14.1,0.0
2016,4,15,6,30,185.0,31.0,1.4,14.0,47.0,24.21,13.71
2016,4,15,6,45,288.0,47.5,1.6,15.0,94.0,36.54,26.2
2016,4,15,7,0,391.0,64.0,1.8,16.0,141.0,48.45,37.14
2016,4,15,7,15,199.0,85.0,1.7,16.5,125.0,64.95,51.9
2016,4,15,7,30,7.0,106.0,1.6,17.0,109.0,88.42,72.41
2016,4,15,7,45,39.5,136.5,1.5,17.5,153.0,107.36,88.53
2016,4,15,8,0,72.0,167.0,1.4,18.0,197.0,128.51,106.17
2016,4,15,8,15,129.5,195.0,1.3,18.5,257.5,140.62,115.76
2016,4,15,8,30,187.0,223.0,1.2,19.0,318.0,157.81,129.46
2016,4,15,8,45,185.5,249.0,1.2,20.0,352.5,172.67,140.75
2016,4,15,9,0,184.0,275.0,1.2,21.0,387.0,202.26,151.21
2016,4,15,9,15,185.0,300.0,1.2,21.5,420.0,234.77,173.13
2016,4,15,9,30,186.0,325.0,1.2,22.0,453.0,267.84,197.3
2016,4,15,9,45,199.5,346.5,1.25,22.5,491.5,302.27,222.83
2016,4,15,10,0,213.0,368.0,1.3,23.0,530.0,338.57,250.0
2016,4,15,10,15,285.0,370.5,1.4,23.0,599.0,375.35,277.11
2016,4,15,10,30,357.0,373.0,1.5,23.0,668.0,429.49,317.63
2016,4,15,10,45,621.0,253.5,1.65,23.5,788.0,481.1,356.02
2016,4,15,11,0,885.0,134.0,1.8,24.0,908.0,567.71,421.34
2016,4,15,11,15,890.0,135.0,1.9,24.5,929.5,618.49,459.82
2016,4,15,11,30,895.0,136.0,2.0,25.0,951.0,668.03,496.52
2016,4,15,11,45,891.5,141.0,2.1,25.5,962.5,713.67,529.44
2016,4,15,12,0,888.0,146.0,2.2,26.0,974.0,757.07,560.01
2016,4,15,12,15,889.0,146.5,2.25,26.0,978.5,797.83,588.65
2016,4,15,12,30,890.0,147.0,2.3,26.0,983.0,836.35,614.38
2016,4,15,12,45,889.5,146.0,2.35,26.5,978.5,869.94,635.52
2016,4,15,13,0,889.0,145.0,2.4,27.0,974.0,900.8,654.78
2016,4,15,13,15,885.5,144.5,2.4,27.0,961.0,926.54,671.56
2016,4,15,13,30,882.0,144.0,2.4,27.0,948.0,949.09,686.35
2016,4,15,13,45,876.5,142.5,2.45,27.0,926.0,965.53,697.77
2016,4,15,14,0,871.0,141.0,2.5,27.0,904.0,978.47,707.13
2016,4,15,14,15,863.5,139.0,2.55,27.0,874.5,985.47,712.86
2016,4,15,14,30,856.0,137.0,2.6,27.0,845.0,999.74,723.48
2016,4,15,14,45,846.5,134.0,2.65,27.0,808.5,996.75,723.11
2016,4,15,15,0,837.0,131.0,2.7,27.0,772.0,990.14,720.7
2016,4,15,15,15,823.0,128.0,2.7,27.0,728.5,975.57,712.85
2016,4,15,15,30,809.0,125.0,2.7,27.0,685.0,957.62,702.97
2016,4,15,15,45,789.0,121.5,2.75,27.0,636.0,930.07,687.24
2016,4,15,16,0,769.0,118.0,2.8,27.0,587.0,899.61,669.57
2016,4,15,16,15,744.0,113.5,2.75,26.5,533.5,866.55,650.56
2016,4,15,16,30,719.0,109.0,2.7,26.0,480.0,825.84,626.06
2016,4,15,16,45,684.5,103.0,2.65,25.5,424.0,772.94,592.57
2016,4,15,17,0,650.0,97.0,2.6,25.0,368.0,719.08,557.57
2016,4,15,17,15,603.0,89.5,2.35,24.0,311.5,652.27,511.96
2016,4,15,17,30,556.0,82.0,2.1,23.0,255.0,586.11,465.09
2016,4,15,17,45,485.5,71.5,1.85,22.5,200.0,499.37,399.53
2016,4,15,18,0,415.0,61.0,1.6,22.0,145.0,416.1,333.07
2016,4,15,18,15,311.5,46.5,1.65,21.5,98.0,307.6,244.12
2016,4,15,18,30,208.0,32.0,1.7,21.0,51.0,212.61,156.76
2016,4,15,18,45,104.0,16.0,1.8,20.5,25.5,76.71,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.0,16.0,2.6,17.0,18.5,14.55,0.0
2016,4,16,6,30,62.0,32.0,2.7,17.0,37.0,26.56,15.69
2016,4,16,6,45,129.5,58.5,2.85,17.5,80.5,45.55,33.69
2016,4,16,7,0,197.0,85.0,3.0,18.0,124.0,64.67,50.95
2016,4,16,7,15,257.5,106.0,3.25,18.5,175.0,79.45,64.11
2016,4,16,7,30,318.0,127.0,3.5,19.0,226.0,93.71,76.47
2016,4,16,7,45,159.0,100.5,3.75,19.5,150.0,74.75,59.76
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,65.45,51.42
2016,4,16,8,15,0.0,71.5,4.3,20.5,71.5,63.23,49.21
2016,4,16,8,30,0.0,69.0,4.6,21.0,69.0,61.03,47.03
2016,4,16,8,45,0.0,97.0,4.9,22.0,97.0,85.53,67.48
2016,4,16,9,0,0.0,125.0,5.2,23.0,125.0,108.67,82.52
2016,4,16,9,15,0.5,142.5,5.3,23.5,142.5,123.4,93.81
2016,4,16,9,30,1.0,160.0,5.4,24.0,160.0,138.29,105.11
2016,4,16,9,45,2.5,167.5,5.55,24.5,169.0,145.48,110.25
2016,4,16,10,0,4.0,175.0,5.7,25.0,178.0,152.85,115.53
2016,4,16,10,15,2.0,159.5,5.75,25.0,161.5,140.01,105.33
2016,4,16,10,30,0.0,144.0,5.8,25.0,145.0,126.51,94.63
2016,4,16,10,45,0.0,125.0,5.85,25.5,125.5,110.39,81.7
2016,4,16,11,0,0.0,106.0,5.9,26.0,106.0,93.98,68.6
2016,4,16,11,15,3.0,142.0,5.9,26.0,145.0,127.14,94.45
2016,4,16,11,30,6.0,178.0,5.9,26.0,184.0,160.66,120.39
2016,4,16,11,45,7.5,189.0,5.9,26.5,196.5,171.91,128.76
2016,4,16,12,0,9.0,200.0,5.9,27.0,209.0,183.39,137.29
2016,4,16,12,15,4.5,146.0,5.9,27.0,150.5,133.17,98.55
2016,4,16,12,30,0.0,92.0,5.9,27.0,92.0,81.97,58.71
2016,4,16,12,45,3.5,135.0,5.95,27.0,138.5,123.28,90.96
2016,4,16,13,0,7.0,178.0,6.0,27.0,185.0,165.14,123.39
2016,4,16,13,15,17.0,269.5,6.0,27.0,285.5,257.59,194.28
2016,4,16,13,30,27.0,361.0,6.0,27.0,386.0,363.52,274.0
2016,4,16,13,45,89.0,402.5,6.0,27.0,481.5,466.64,352.41
2016,4,16,14,0,151.0,444.0,6.0,27.0,577.0,587.63,442.29
2016,4,16,14,15,75.5,293.0,5.95,26.5,360.0,354.45,270.29
2016,4,16,14,30,0.0,142.0,5.9,26.0,143.0,127.55,94.91
2016,4,16,14,45,0.0,144.0,5.85,26.0,145.0,129.53,96.79
2016,4,16,15,0,0.0,146.0,5.8,26.0,147.0,131.57,98.58
2016,4,16,15,15,0.0,136.0,5.7,25.5,136.5,122.4,91.78
2016,4,16,15,30,0.0,126.0,5.6,25.0,126.0,113.19,84.92
2016,4,16,15,45,7.0,168.5,5.55,25.0,172.5,161.41,123.64
2016,4,16,16,0,14.0,211.0,5.5,25.0,219.0,212.89,164.73
2016,4,16,16,15,7.0,148.0,5.35,24.5,152.0,142.92,109.88
2016,4,16,16,30,0.0,85.0,5.2,24.0,85.0,75.27,55.75
2016,4,16,16,45,3.0,113.5,5.1,24.0,115.0,106.47,81.46
2016,4,16,17,0,6.0,142.0,5.0,24.0,145.0,142.15,110.71
2016,4,16,17,15,3.0,120.5,4.8,23.5,122.0,118.85,92.19
2016,4,16,17,30,0.0,99.0,4.6,23.0,99.0,95.48,73.31
2016,4,16,17,45,0.0,77.0,4.45,23.0,77.0,73.64,55.32
2016,4,16,18,0,0.0,55.0,4.3,23.0,55.0,51.26,36.61
2016,4,16,18,15,0.0,36.5,4.3,22.5,36.5,32.5,20.8
2016,4,16,18,30,0.0,18.0,4.3,22.0,18.0,15.84,6.46
2016,4,16,18,45,0.0,9.0,4.3,21.5,9.0,7.91,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.0,20.0,9.0,7.91,0.0
2016,4,17,6,30,0.0,18.0,3.1,20.0,18.0,15.84,7.12
2016,4,17,6,45,0.5,43.5,3.25,20.5,43.5,37.62,26.57
2016,4,17,7,0,1.0,69.0,3.4,21.0,69.0,58.23,44.83
2016,4,17,7,15,23.5,94.0,3.55,21.0,101.5,75.9,60.43
2016,4,17,7,30,46.0,119.0,3.7,21.0,134.0,94.41,76.46
2016,4,17,7,45,23.0,126.0,3.85,21.5,133.5,100.79,81.63
2016,4,17,8,0,0.0,133.0,4.0,22.0,133.0,111.4,90.25
2016,4,17,8,15,13.0,164.0,4.15,22.0,171.0,135.17,110.01
2016,4,17,8,30,26.0,195.0,4.3,22.0,209.0,158.44,129.11
2016,4,17,8,45,106.0,236.5,4.45,22.5,300.5,165.19,133.99
2016,4,17,9,0,186.0,278.0,4.6,23.0,392.0,206.16,153.77
2016,4,17,9,15,95.5,234.5,4.6,23.5,293.5,185.65,138.73
2016,4,17,9,30,5.0,191.0,4.6,24.0,195.0,163.69,124.76
2016,4,17,9,45,14.5,240.0,4.7,24.5,251.5,205.83,156.75
2016,4,17,10,0,24.0,289.0,4.8,25.0,308.0,249.2,189.26
2016,4,17,10,15,56.0,343.0,4.85,25.0,389.5,294.4,222.85
2016,4,17,10,30,88.0,397.0,4.9,25.0,471.0,354.33,267.64
2016,4,17,10,45,59.0,376.0,4.95,25.5,426.5,335.38,253.2
2016,4,17,11,0,30.0,355.0,5.0,26.0,382.0,311.68,235.0
2016,4,17,11,15,23.5,328.5,5.0,26.0,350.0,292.15,220.29
2016,4,17,11,30,17.0,302.0,5.0,26.0,318.0,273.72,206.32
2016,4,17,11,45,18.0,314.5,5.0,26.0,331.5,287.28,216.51
2016,4,17,12,0,19.0,327.0,5.0,26.0,345.0,301.08,226.82
2016,4,17,12,15,15.0,273.5,4.95,25.5,287.5,253.51,191.32
2016,4,17,12,30,11.0,220.0,4.9,25.0,230.0,204.48,154.34
2016,4,17,12,45,7.5,188.5,4.85,25.0,195.5,174.4,131.23
2016,4,17,13,0,4.0,157.0,4.8,25.0,161.0,143.72,107.47
2016,4,17,13,15,3.0,151.5,4.8,25.0,154.5,138.21,103.24
2016,4,17,13,30,2.0,146.0,4.8,25.0,148.0,132.56,98.89
2016,4,17,13,45,1.0,107.0,4.8,25.0,108.0,96.49,70.76
2016,4,17,14,0,0.0,68.0,4.8,25.0,68.0,60.49,42.45
2016,4,17,14,15,0.0,97.5,4.7,24.5,97.5,86.92,63.53
2016,4,17,14,30,0.0,127.0,4.6,24.0,127.0,113.77,84.94
2016,4,17,14,45,0.0,125.5,4.6,24.0,125.5,112.43,84.01
2016,4,17,15,0,0.0,124.0,4.6,24.0,124.0,111.1,83.13
2016,4,17,15,15,0.0,71.5,4.5,23.5,71.5,63.42,45.48
2016,4,17,15,30,0.0,19.0,4.4,23.0,19.0,16.8,8.01
2016,4,17,15,45,0.0,54.0,4.35,23.0,54.0,47.8,33.25
2016,4,17,16,0,0.0,89.0,4.3,23.0,89.0,78.89,58.53
2016,4,17,16,15,0.0,59.0,4.2,22.5,59.0,52.18,37.12
2016,4,17,16,30,0.0,29.0,4.1,22.0,29.0,25.59,15.49
2016,4,17,16,45,0.0,24.5,4.0,22.0,24.5,21.59,12.27
2016,4,17,17,0,0.0,20.0,3.9,22.0,20.0,17.61,9.02
2016,4,17,17,15,0.0,16.5,3.75,21.5,16.5,14.52,6.5
2016,4,17,17,30,0.0,13.0,3.6,21.0,13.0,11.43,3.95
2016,4,17,17,45,0.0,10.0,3.45,21.0,10.0,8.78,1.72
2016,4,17,18,0,0.0,7.0,3.3,21.0,7.0,6.14,0.0
2016,4,17,18,15,0.0,4.5,3.25,21.0,4.5,3.94,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,6.5,1.1,19.0,6.5,5.7,0.0
2016,4,18,6,30,0.0,13.0,1.4,19.0,13.0,11.42,3.71
2016,4,18,6,45,0.0,27.0,1.7,19.5,27.0,23.78,14.87
2016,4,18,7,0,0.0,41.0,2.0,20.0,41.0,36.16,25.94
2016,4,18,7,15,0.0,56.5,2.25,20.0,56.5,49.87,38.08
2016,4,18,7,30,0.0,72.0,2.5,20.0,72.0,63.02,49.56
2016,4,18,7,45,0.0,50.5,2.8,20.5,50.5,44.57,33.33
2016,4,18,8,0,0.0,29.0,3.1,21.0,29.0,25.56,16.64
2016,4,18,8,15,0.0,20.5,3.25,21.0,20.5,18.06,10.06
2016,4,18,8,30,0.0,12.0,3.4,21.0,12.0,10.58,3.52
2016,4,18,8,45,89.5,146.0,3.55,21.5,201.0,110.45,88.69
2016,4,18,9,0,179.0,280.0,3.7,22.0,390.0,207.82,155.55
2016,4,18,9,15,122.0,294.5,3.7,22.0,372.5,226.41,170.11
2016,4,18,9,30,65.0,309.0,3.7,22.0,355.0,248.54,189.28
2016,4,18,9,45,69.0,331.5,3.7,22.5,383.0,273.51,207.87
2016,4,18,10,0,73.0,354.0,3.7,23.0,411.0,299.28,227.05
2016,4,18,10,15,40.0,275.5,3.5,23.0,307.0,239.83,182.4
2016,4,18,10,30,7.0,197.0,3.3,23.0,203.0,174.11,132.13
2016,4,18,10,45,11.5,244.5,3.1,23.5,255.0,216.86,164.72
2016,4,18,11,0,16.0,292.0,2.9,24.0,307.0,260.33,197.12
2016,4,18,11,15,79.0,379.5,2.9,24.0,452.5,365.0,275.66
2016,4,18,11,30,142.0,467.0,2.9,24.0,598.0,478.65,358.88
2016,4,18,11,45,76.5,348.5,2.95,24.0,419.5,353.4,266.74
2016,4,18,12,0,11.0,230.0,3.0,24.0,241.0,211.14,159.22
2016,4,18,12,15,98.0,359.0,3.05,23.5,452.0,394.91,299.88
2016,4,18,12,30,185.0,488.0,3.1,23.0,663.0,586.52,439.93
2016,4,18,12,45,248.0,473.0,3.2,23.0,706.5,644.48,482.08
2016,4,18,13,0,311.0,458.0,3.3,23.0,750.0,702.74,524.95
2016,4,18,13,15,255.5,463.0,3.3,23.0,700.5,676.37,505.28
2016,4,18,13,30,200.0,468.0,3.3,23.0,651.0,636.19,476.27
2016,4,18,13,45,104.0,334.5,3.35,23.0,429.5,426.15,324.24
2016,4,18,14,0,8.0,201.0,3.4,23.0,208.0,189.19,143.55
2016,4,18,14,15,79.0,307.5,3.3,23.0,373.5,372.67,286.37
2016,4,18,14,30,150.0,414.0,3.2,23.0,539.0,573.53,434.59
2016,4,18,14,45,92.5,364.5,3.15,23.0,440.5,454.32,346.24
2016,4,18,15,0,35.0,315.0,3.1,23.0,342.0,348.85,266.98
2016,4,18,15,15,55.0,315.0,2.95,22.5,354.5,372.97,287.28
2016,4,18,15,30,75.0,315.0,2.8,22.0,367.0,397.53,307.51
2016,4,18,15,45,37.5,176.0,2.65,22.0,202.0,209.73,163.43
2016,4,18,16,0,0.0,37.0,2.5,22.0,37.0,32.7,21.12
2016,4,18,16,15,0.0,24.0,2.3,22.0,24.0,21.18,11.81
2016,4,18,16,30,0.0,11.0,2.1,22.0,11.0,9.69,2.37
2016,4,18,16,45,30.5,90.5,1.9,22.0,103.5,114.77,90.05
2016,4,18,17,0,61.0,170.0,1.7,22.0,196.0,238.2,189.82
2016,4,18,17,15,50.0,146.5,1.55,21.5,165.5,203.58,162.32
2016,4,18,17,30,39.0,123.0,1.4,21.0,135.0,169.12,134.87
2016,4,18,17,45,26.5,98.5,1.3,21.0,106.0,132.12,104.42
2016,4,18,18,0,14.0,74.0,1.2,21.0,77.0,86.1,65.98
2016,4,18,18,15,7.0,50.5,1.15,20.5,52.0,56.01,40.47
2016,4,18,18,30,0.0,27.0,1.1,20.0,27.0,24.53,13.5
2016,4,18,18,45,0.0,13.5,1.1,20.0,13.5,11.89,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,15.15,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,29.6,18.85
2016,4,19,6,45,202.0,58.5,2.25,18.0,95.0,45.88,34.1
2016,4,19,7,0,282.0,80.0,2.4,18.0,140.0,59.78,46.81
2016,4,19,7,15,141.0,86.5,2.4,18.5,116.5,69.04,55.08
2016,4,19,7,30,0.0,93.0,2.4,19.0,93.0,79.3,63.93
2016,4,19,7,45,0.0,113.0,2.45,19.5,113.0,95.53,77.68
2016,4,19,8,0,0.0,133.0,2.5,20.0,133.0,111.59,91.0
2016,4,19,8,15,0.0,145.5,2.55,20.0,145.5,122.04,99.54
2016,4,19,8,30,0.0,158.0,2.6,20.0,158.0,132.37,107.88
2016,4,19,8,45,2.5,172.0,2.65,20.5,173.5,143.78,116.84
2016,4,19,9,0,5.0,186.0,2.7,21.0,189.0,156.42,120.95
2016,4,19,9,15,10.0,213.5,2.7,21.5,220.5,179.85,138.55
2016,4,19,9,30,15.0,241.0,2.7,22.0,252.0,204.12,156.61
2016,4,19,9,45,33.5,290.0,2.7,22.5,315.5,237.31,180.93
2016,4,19,10,0,52.0,339.0,2.7,23.0,379.0,283.1,214.78
2016,4,19,10,15,74.0,371.0,2.65,23.0,431.5,321.43,243.13
2016,4,19,10,30,96.0,403.0,2.6,23.0,484.0,362.94,273.84
2016,4,19,10,45,70.5,395.0,2.6,23.5,455.5,355.68,268.13
2016,4,19,11,0,45.0,387.0,2.6,24.0,427.0,344.78,259.58
2016,4,19,11,15,29.0,324.5,2.55,24.0,350.5,292.4,220.58
2016,4,19,11,30,13.0,262.0,2.5,24.0,274.0,237.39,179.13
2016,4,19,11,45,19.0,312.5,2.45,24.5,330.5,286.42,215.71
2016,4,19,12,0,25.0,363.0,2.4,25.0,387.0,336.11,251.86
2016,4,19,12,15,26.0,368.0,2.35,25.0,393.0,346.1,258.97
2016,4,19,12,30,27.0,373.0,2.3,25.0,399.0,356.26,266.37
2016,4,19,12,45,111.0,428.0,2.3,25.0,533.0,486.5,362.68
2016,4,19,13,0,195.0,483.0,2.3,25.0,667.0,620.05,457.73
2016,4,19,13,15,463.0,357.5,2.25,25.0,785.5,770.38,567.37
2016,4,19,13,30,731.0,232.0,2.2,25.0,904.0,917.95,670.86
2016,4,19,13,45,539.0,321.5,2.2,25.0,811.0,845.04,617.66
2016,4,19,14,0,347.0,411.0,2.2,25.0,718.0,755.71,553.91
2016,4,19,14,15,288.5,410.5,2.15,25.0,660.0,711.0,523.4
2016,4,19,14,30,230.0,410.0,2.1,25.0,602.0,647.94,479.71
2016,4,19,14,45,125.0,344.0,2.1,25.0,447.5,481.22,361.33
2016,4,19,15,0,20.0,278.0,2.1,25.0,293.0,278.92,210.98
2016,4,19,15,15,15.5,250.0,2.05,24.5,261.5,248.29,189.22
2016,4,19,15,30,11.0,222.0,2.0,24.0,230.0,217.37,166.3
2016,4,19,15,45,127.0,248.5,1.95,24.0,327.5,394.27,305.31
2016,4,19,16,0,243.0,275.0,1.9,24.0,425.0,540.79,415.82
2016,4,19,16,15,216.0,252.0,1.75,24.0,376.5,489.63,377.86
2016,4,19,16,30,189.0,229.0,1.6,24.0,328.0,438.28,340.57
2016,4,19,16,45,331.5,187.0,1.5,24.0,337.0,533.27,415.79
2016,4,19,17,0,474.0,145.0,1.4,24.0,346.0,619.01,481.19
2016,4,19,17,15,426.5,131.5,1.25,23.5,292.5,550.88,431.52
2016,4,19,17,30,379.0,118.0,1.1,23.0,239.0,484.27,382.7
2016,4,19,17,45,318.0,100.5,1.0,22.5,188.0,404.2,321.86
2016,4,19,18,0,257.0,83.0,0.9,22.0,137.0,314.2,251.03
2016,4,19,18,15,181.0,60.5,0.9,21.5,92.5,225.13,178.0
2016,4,19,18,30,105.0,38.0,0.9,21.0,48.0,140.79,104.79
2016,4,19,18,45,52.5,19.0,0.9,21.0,24.0,68.09,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.5,0.6,18.0,1.5,1.31,0.0
2016,4,20,6,30,0.0,3.0,0.6,18.0,3.0,2.63,0.0
2016,4,20,6,45,0.0,6.5,0.65,18.5,6.5,5.7,0.0
2016,4,20,7,0,0.0,10.0,0.7,19.0,10.0,8.78,2.09
2016,4,20,7,15,0.0,14.0,0.8,19.0,14.0,12.3,5.25
2016,4,20,7,30,0.0,18.0,0.9,19.0,18.0,15.83,8.38
2016,4,20,7,45,0.0,56.0,1.05,19.5,56.0,49.45,37.79
2016,4,20,8,0,0.0,94.0,1.2,20.0,94.0,81.98,65.62
2016,4,20,8,15,0.0,97.0,1.3,20.5,97.0,84.92,67.7
2016,4,20,8,30,0.0,100.0,1.4,21.0,100.0,87.76,69.7
2016,4,20,8,45,0.0,125.0,1.5,21.5,125.0,108.16,86.48
2016,4,20,9,0,0.0,150.0,1.6,22.0,150.0,128.67,98.47
2016,4,20,9,15,218.5,211.5,1.65,22.0,365.0,177.91,127.49
2016,4,20,9,30,437.0,273.0,1.7,22.0,580.0,268.54,188.65
2016,4,20,9,45,582.0,228.0,1.75,22.5,663.5,303.71,212.38
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,353.26,249.91
2016,4,20,10,15,526.5,286.0,1.8,23.0,704.5,402.58,294.7
2016,4,20,10,30,326.0,389.0,1.8,23.0,662.0,433.79,322.12
2016,4,20,10,45,316.0,407.0,1.8,23.5,679.5,466.87,346.88
2016,4,20,11,0,306.0,425.0,1.8,24.0,697.0,499.08,370.27
2016,4,20,11,15,547.5,309.0,1.8,24.0,808.5,569.1,423.33
2016,4,20,11,30,789.0,193.0,1.8,24.0,920.0,659.03,490.52
2016,4,20,11,45,823.0,173.0,1.8,24.5,940.0,706.31,523.89
2016,4,20,12,0,857.0,153.0,1.8,25.0,960.0,750.39,554.78
2016,4,20,12,15,858.0,153.5,1.75,25.0,964.5,789.58,581.22
2016,4,20,12,30,859.0,154.0,1.7,25.0,969.0,826.66,604.95
2016,4,20,12,45,854.5,155.5,1.7,25.0,963.5,857.75,625.06
2016,4,20,13,0,850.0,157.0,1.7,25.0,958.0,886.07,643.36
2016,4,20,13,15,846.5,156.5,1.65,25.0,945.0,919.96,664.66
2016,4,20,13,30,843.0,156.0,1.6,25.0,932.0,942.2,678.31
2016,4,20,13,45,833.0,157.5,1.6,25.0,909.5,957.07,688.08
2016,4,20,14,0,823.0,159.0,1.6,25.0,887.0,968.44,695.82
2016,4,20,14,15,814.5,157.0,1.6,24.5,858.0,974.15,701.52
2016,4,20,14,30,806.0,155.0,1.6,24.0,829.0,976.31,705.21
2016,4,20,14,45,801.5,148.5,1.6,24.0,794.0,974.14,704.97
2016,4,20,15,0,797.0,142.0,1.6,24.0,759.0,968.42,702.68
2016,4,20,15,15,782.5,139.0,1.55,24.0,716.5,953.19,693.79
2016,4,20,15,30,768.0,136.0,1.5,24.0,674.0,934.72,683.04
2016,4,20,15,45,747.5,132.5,1.45,24.0,626.0,912.96,670.26
2016,4,20,16,0,727.0,129.0,1.4,24.0,578.0,882.69,651.99
2016,4,20,16,15,701.5,123.5,1.35,23.5,526.0,842.83,628.57
2016,4,20,16,30,676.0,118.0,1.3,23.0,474.0,801.02,603.57
2016,4,20,16,45,644.5,111.0,1.3,23.0,419.5,750.31,571.39
2016,4,20,17,0,613.0,104.0,1.3,23.0,365.0,698.61,537.78
2016,4,20,17,15,566.5,96.0,1.2,22.5,310.0,632.35,492.76
2016,4,20,17,30,520.0,88.0,1.1,22.0,255.0,566.78,446.68
2016,4,20,17,45,453.5,77.5,1.0,22.0,202.0,478.37,380.58
2016,4,20,18,0,387.0,67.0,0.9,22.0,149.0,401.33,319.51
2016,4,20,18,15,292.0,51.5,0.9,21.5,102.5,302.03,239.05
2016,4,20,18,30,197.0,36.0,0.9,21.0,56.0,211.05,159.57
2016,4,20,18,45,98.5,18.0,0.9,20.5,28.0,104.26,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,6.0,0.75,18.0,6.0,5.26,0.0
2016,4,21,6,30,0.0,12.0,1.0,18.0,12.0,10.54,3.21
2016,4,21,6,45,0.0,22.0,1.25,18.5,22.0,19.35,11.2
2016,4,21,7,0,0.0,32.0,1.5,19.0,32.0,28.18,19.13
2016,4,21,7,15,0.0,43.5,1.55,19.5,43.5,38.36,28.13
2016,4,21,7,30,0.0,55.0,1.6,20.0,55.0,48.56,36.98
2016,4,21,7,45,0.0,31.0,1.65,20.5,31.0,27.31,18.29
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,24.5,1.65,21.0,24.5,21.6,13.15
2016,4,21,8,30,0.0,42.0,1.6,21.0,42.0,37.09,26.45
2016,4,21,8,45,0.0,40.5,1.55,21.5,40.5,35.78,23.85
2016,4,21,9,0,0.0,39.0,1.5,22.0,39.0,34.48,22.64
2016,4,21,9,15,0.0,57.0,1.45,22.5,57.0,50.47,35.48
2016,4,21,9,30,0.0,75.0,1.4,23.0,75.0,66.51,48.16
2016,4,21,9,45,0.0,84.0,1.35,23.5,84.0,74.56,54.33
2016,4,21,10,0,0.0,93.0,1.3,24.0,93.0,82.59,60.43
2016,4,21,10,15,9.0,192.0,1.2,24.0,200.0,169.8,128.1
2016,4,21,10,30,18.0,291.0,1.1,24.0,307.0,255.76,192.58
2016,4,21,10,45,69.0,367.5,1.05,24.5,429.0,335.08,249.87
2016,4,21,11,0,120.0,444.0,1.0,25.0,551.0,421.93,311.19
2016,4,21,11,15,212.0,446.5,1.0,25.0,640.5,490.81,360.07
2016,4,21,11,30,304.0,449.0,1.0,25.0,730.0,563.93,411.61
2016,4,21,11,45,582.5,300.0,1.0,25.0,847.0,649.72,475.07
2016,4,21,12,0,861.0,151.0,1.0,25.0,964.0,753.45,549.82
2016,4,21,12,15,862.5,151.0,1.05,25.0,968.5,792.66,575.76
2016,4,21,12,30,864.0,151.0,1.1,25.0,973.0,829.78,600.03
2016,4,21,12,45,864.5,150.0,1.15,25.5,969.0,862.94,620.49
2016,4,21,13,0,865.0,149.0,1.2,26.0,965.0,893.54,639.24
2016,4,21,13,15,862.0,148.5,1.25,25.5,952.5,918.7,657.1
2016,4,21,13,30,859.0,148.0,1.3,25.0,940.0,940.79,673.2
2016,4,21,13,45,851.5,148.0,1.4,25.0,918.0,955.93,684.52
2016,4,21,14,0,844.0,148.0,1.5,25.0,896.0,978.52,700.75
2016,4,21,14,15,836.0,146.0,1.55,25.0,866.5,984.74,705.97
2016,4,21,14,30,828.0,144.0,1.6,25.0,837.0,987.37,709.28
2016,4,21,14,45,815.0,142.5,1.65,25.0,800.0,982.06,707.76
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,973.27,704.23
2016,4,21,15,15,787.5,137.5,1.7,25.0,720.0,957.41,695.68
2016,4,21,15,30,773.0,134.0,1.7,25.0,677.0,938.3,685.19
2016,4,21,15,45,754.5,129.5,1.75,25.0,629.0,911.08,670.09
2016,4,21,16,0,736.0,125.0,1.8,25.0,581.0,887.21,657.19
2016,4,21,16,15,711.0,120.0,1.75,24.5,529.0,848.21,634.2
2016,4,21,16,30,686.0,115.0,1.7,24.0,477.0,807.24,609.68
2016,4,21,16,45,651.5,109.0,1.65,24.0,422.0,754.77,575.59
2016,4,21,17,0,617.0,103.0,1.6,24.0,367.0,701.45,540.26
2016,4,21,17,15,571.0,95.0,1.5,23.5,311.5,635.47,495.43
2016,4,21,17,30,525.0,87.0,1.4,23.0,256.0,570.17,449.51
2016,4,21,17,45,458.5,76.5,1.3,22.5,203.0,487.13,388.09
2016,4,21,18,0,392.0,66.0,1.2,22.0,150.0,403.71,322.78
2016,4,21,18,15,297.5,51.0,1.15,21.5,103.5,305.03,242.32
2016,4,21,18,30,203.0,36.0,1.1,21.0,57.0,214.62,163.3
2016,4,21,18,45,101.5,18.0,1.1,21.0,28.5,106.56,6.45
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,156.0,17.5,2.3,14.5,34.5,13.95,0.42
2016,4,22,6,30,312.0,35.0,2.5,15.0,69.0,28.23,18.39
2016,4,22,6,45,412.5,46.5,2.7,15.5,120.0,36.47,26.39
2016,4,22,7,0,513.0,58.0,2.9,16.0,171.0,44.38,33.71
2016,4,22,7,15,576.0,66.0,2.8,16.5,228.0,48.92,37.83
2016,4,22,7,30,639.0,74.0,2.7,17.0,285.0,53.29,41.6
2016,4,22,7,45,682.0,80.0,2.6,18.0,343.0,55.83,43.55
2016,4,22,8,0,725.0,86.0,2.5,19.0,401.0,58.24,45.31
2016,4,22,8,15,755.0,91.0,2.5,20.0,458.0,65.92,51.55
2016,4,22,8,30,785.0,96.0,2.5,21.0,515.0,67.53,52.51
2016,4,22,8,45,807.0,100.0,2.55,22.0,568.5,80.57,51.07
2016,4,22,9,0,829.0,104.0,2.6,23.0,622.0,134.85,72.91
2016,4,22,9,15,846.0,107.0,2.6,23.0,671.5,190.42,110.22
2016,4,22,9,30,863.0,110.0,2.6,23.0,721.0,256.08,162.45
2016,4,22,9,45,875.0,113.0,2.65,23.5,764.5,313.3,210.85
2016,4,22,10,0,887.0,116.0,2.7,24.0,808.0,371.26,260.4
2016,4,22,10,15,896.0,118.0,2.75,24.0,845.0,427.9,308.98
2016,4,22,10,30,905.0,120.0,2.8,24.0,882.0,484.48,356.49
2016,4,22,10,45,911.5,121.5,2.85,24.5,911.0,539.22,400.62
2016,4,22,11,0,918.0,123.0,2.9,25.0,940.0,593.18,442.77
2016,4,22,11,15,922.5,124.0,2.95,25.0,961.5,644.62,482.73
2016,4,22,11,30,927.0,125.0,3.0,25.0,983.0,694.69,520.69
2016,4,22,11,45,930.0,125.5,3.05,25.5,996.0,741.78,554.61
2016,4,22,12,0,933.0,126.0,3.1,26.0,1009.0,786.99,586.3
2016,4,22,12,15,933.5,126.0,3.1,26.0,1013.0,827.84,613.64
2016,4,22,12,30,934.0,126.0,3.1,26.0,1017.0,866.28,639.19
2016,4,22,12,45,933.0,125.5,3.15,26.0,1012.0,900.45,662.1
2016,4,22,13,0,932.0,125.0,3.2,26.0,1007.0,931.73,683.11
2016,4,22,13,15,929.0,124.5,3.2,26.0,993.0,958.17,700.59
2016,4,22,13,30,926.0,124.0,3.2,26.0,979.0,981.3,715.98
2016,4,22,13,45,920.5,123.0,3.2,26.0,957.0,998.17,727.39
2016,4,22,14,0,915.0,122.0,3.2,26.0,935.0,1011.43,736.61
2016,4,22,14,15,908.0,120.5,3.15,26.0,905.0,1019.08,741.96
2016,4,22,14,30,901.0,119.0,3.1,26.0,875.0,1023.04,745.11
2016,4,22,14,45,891.0,117.0,3.1,26.0,837.0,1019.85,744.23
2016,4,22,15,0,881.0,115.0,3.1,26.0,799.0,1013.03,741.23
2016,4,22,15,15,868.0,112.0,3.0,25.5,755.5,998.6,734.05
2016,4,22,15,30,855.0,109.0,2.9,25.0,712.0,991.3,731.73
2016,4,22,15,45,838.0,106.0,2.85,25.0,662.5,966.28,716.77
2016,4,22,16,0,821.0,103.0,2.8,25.0,613.0,938.23,699.97
2016,4,22,16,15,798.0,99.0,2.6,24.5,559.0,900.49,676.73
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,860.42,651.73
2016,4,22,16,45,745.0,90.0,2.2,24.0,448.5,810.75,618.53
2016,4,22,17,0,715.0,85.0,2.0,24.0,392.0,764.97,587.59
2016,4,22,17,15,671.5,79.0,1.8,23.5,334.5,700.77,543.89
2016,4,22,17,30,628.0,73.0,1.6,23.0,277.0,637.02,499.16
2016,4,22,17,45,564.5,64.5,1.45,22.5,221.0,555.32,439.49
2016,4,22,18,0,501.0,56.0,1.3,22.0,165.0,476.65,379.18
2016,4,22,18,15,397.5,44.5,1.25,21.0,115.0,370.07,294.16
2016,4,22,18,30,294.0,33.0,1.2,20.0,65.0,271.95,209.03
2016,4,22,18,45,147.0,16.5,1.15,19.5,32.5,136.11,24.05
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
