Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,18.0,0.8,15.5,36.0,14.3,1.87
2016,4,23,6,30,308.0,36.0,0.9,16.0,72.0,28.99,19.09
2016,4,23,6,45,410.0,47.5,1.0,17.0,123.0,37.19,26.92
2016,4,23,7,0,512.0,59.0,1.1,18.0,174.0,45.07,34.09
2016,4,23,7,15,576.0,67.0,1.0,18.5,231.0,49.59,38.13
2016,4,23,7,30,640.0,75.0,0.9,19.0,288.0,53.93,41.83
2016,4,23,7,45,682.5,81.5,0.8,19.5,346.5,56.81,44.13
2016,4,23,8,0,725.0,88.0,0.7,20.0,405.0,59.52,46.22
2016,4,23,8,15,755.0,92.5,0.8,20.5,461.5,66.92,52.28
2016,4,23,8,30,785.0,97.0,0.9,21.0,518.0,68.11,52.97
2016,4,23,8,45,806.0,101.5,1.0,22.0,571.5,84.23,52.17
2016,4,23,9,0,827.0,106.0,1.1,23.0,625.0,138.72,75.26
2016,4,23,9,15,843.0,109.0,1.15,23.5,674.0,194.01,112.39
2016,4,23,9,30,859.0,112.0,1.2,24.0,723.0,251.09,157.37
2016,4,23,9,45,870.0,115.5,1.3,24.5,765.5,316.25,211.18
2016,4,23,10,0,881.0,119.0,1.4,25.0,808.0,373.93,259.67
2016,4,23,10,15,889.5,121.0,1.4,25.0,844.5,430.01,306.68
2016,4,23,10,30,898.0,123.0,1.4,25.0,881.0,485.99,352.42
2016,4,23,10,45,903.5,125.5,1.4,25.0,910.0,540.57,395.79
2016,4,23,11,0,909.0,128.0,1.4,25.0,939.0,594.31,437.17
2016,4,23,11,15,746.5,236.5,1.4,25.0,913.0,630.18,462.95
2016,4,23,11,30,584.0,345.0,1.4,25.0,887.0,658.31,481.35
2016,4,23,11,45,568.5,360.5,1.4,25.5,894.0,695.0,505.89
2016,4,23,12,0,553.0,376.0,1.4,26.0,901.0,729.71,528.33
2016,4,23,12,15,581.5,362.0,1.4,26.0,915.5,771.43,556.97
2016,4,23,12,30,610.0,348.0,1.4,26.0,930.0,813.25,585.25
2016,4,23,12,45,764.0,240.5,1.4,26.0,966.0,875.28,629.83
2016,4,23,13,0,918.0,133.0,1.4,26.0,1002.0,928.27,663.8
2016,4,23,13,15,915.0,132.5,1.45,26.0,988.5,954.43,680.68
2016,4,23,13,30,912.0,132.0,1.5,26.0,975.0,977.33,695.89
2016,4,23,13,45,905.0,132.0,1.55,26.0,952.5,993.57,707.07
2016,4,23,14,0,898.0,132.0,1.6,26.0,930.0,1006.25,716.24
2016,4,23,14,15,891.0,130.0,1.7,26.0,900.5,1013.33,722.81
2016,4,23,14,30,884.0,128.0,1.8,26.0,871.0,1016.76,727.29
2016,4,23,14,45,874.0,126.0,1.9,26.0,834.0,1013.61,727.79
2016,4,23,15,0,864.0,124.0,2.0,26.0,797.0,1006.89,726.2
2016,4,23,15,15,851.0,121.5,2.05,25.5,753.5,1004.19,728.14
2016,4,23,15,30,838.0,119.0,2.1,25.0,710.0,987.12,720.93
2016,4,23,15,45,821.5,115.0,2.2,25.0,661.0,961.62,707.54
2016,4,23,16,0,805.0,111.0,2.3,25.0,612.0,933.1,692.08
2016,4,23,16,15,781.5,107.0,2.2,24.5,558.5,895.14,669.58
2016,4,23,16,30,758.0,103.0,2.1,24.0,505.0,854.87,645.33
2016,4,23,16,45,727.0,97.5,2.05,24.0,448.5,809.75,616.58
2016,4,23,17,0,696.0,92.0,2.0,24.0,392.0,758.1,582.71
2016,4,23,17,15,652.0,85.0,1.8,23.0,334.5,692.68,539.16
2016,4,23,17,30,608.0,78.0,1.6,22.0,277.0,627.73,494.36
2016,4,23,17,45,540.0,70.0,1.45,21.5,221.0,543.73,432.64
2016,4,23,18,0,472.0,62.0,1.3,21.0,165.0,462.88,370.3
2016,4,23,18,15,371.5,49.0,1.3,20.5,115.5,357.5,285.15
2016,4,23,18,30,271.0,36.0,1.3,20.0,66.0,258.4,199.44
2016,4,23,18,45,135.5,18.0,1.3,19.5,33.0,128.15,33.52
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,23.0,1.05,16.0,30.5,18.73,5.47
2016,4,24,6,30,130.0,46.0,1.3,16.0,61.0,36.35,25.43
2016,4,24,6,45,197.0,68.5,1.6,16.5,106.0,53.06,40.83
2016,4,24,7,0,264.0,91.0,1.9,17.0,151.0,69.25,55.42
2016,4,24,7,15,322.5,108.0,1.95,17.5,202.0,81.21,65.97
2016,4,24,7,30,381.0,125.0,2.0,18.0,253.0,88.7,72.32
2016,4,24,7,45,424.5,139.0,2.15,18.5,306.0,96.35,78.6
2016,4,24,8,0,468.0,153.0,2.3,19.0,359.0,103.55,84.36
2016,4,24,8,15,249.5,180.5,2.4,19.0,292.0,124.84,102.19
2016,4,24,8,30,31.0,208.0,2.5,19.0,225.0,157.61,129.45
2016,4,24,8,45,40.0,236.0,2.7,19.5,260.0,177.83,138.54
2016,4,24,9,0,49.0,264.0,2.9,20.0,295.0,203.26,156.71
2016,4,24,9,15,25.0,213.0,3.05,20.5,229.0,173.52,133.28
2016,4,24,9,30,1.0,162.0,3.2,21.0,163.0,140.24,107.48
2016,4,24,9,45,10.0,220.0,3.35,21.5,228.0,189.95,145.91
2016,4,24,10,0,19.0,278.0,3.5,22.0,293.0,240.41,184.24
2016,4,24,10,15,13.0,235.5,3.55,22.0,246.0,207.09,158.33
2016,4,24,10,30,7.0,193.0,3.6,22.0,199.0,171.04,130.29
2016,4,24,10,45,12.5,251.5,3.65,22.0,262.5,223.58,170.95
2016,4,24,11,0,18.0,310.0,3.7,22.0,326.0,276.85,211.52
2016,4,24,11,15,180.0,375.5,3.65,22.0,542.5,419.12,320.0
2016,4,24,11,30,342.0,441.0,3.6,22.0,759.0,584.27,442.12
2016,4,24,11,45,310.0,457.5,3.6,22.5,748.5,599.95,451.88
2016,4,24,12,0,278.0,474.0,3.6,23.0,738.0,612.92,460.06
2016,4,24,12,15,158.0,442.5,3.55,23.0,593.0,514.58,387.72
2016,4,24,12,30,38.0,411.0,3.5,23.0,448.0,399.56,301.36
2016,4,24,12,45,24.0,312.5,3.45,23.0,336.0,304.15,230.72
2016,4,24,13,0,10.0,214.0,3.4,23.0,224.0,200.36,151.87
2016,4,24,13,15,25.5,308.5,3.35,23.0,332.5,308.93,235.16
2016,4,24,13,30,41.0,403.0,3.3,23.0,441.0,417.62,316.02
2016,4,24,13,45,145.5,422.5,3.3,23.0,553.0,553.57,418.14
2016,4,24,14,0,250.0,442.0,3.3,23.0,665.0,696.27,521.76
2016,4,24,14,15,129.0,323.5,3.25,23.0,439.0,452.82,345.15
2016,4,24,14,30,8.0,205.0,3.2,23.0,213.0,194.14,147.58
2016,4,24,14,45,11.5,233.5,3.2,23.0,243.5,225.49,172.69
2016,4,24,15,0,15.0,262.0,3.2,23.0,274.0,257.99,198.05
2016,4,24,15,15,185.0,282.5,3.2,23.0,414.0,483.89,374.96
2016,4,24,15,30,355.0,303.0,3.2,23.0,554.0,697.45,533.68
2016,4,24,15,45,497.0,235.0,3.2,23.0,560.0,779.53,596.02
2016,4,24,16,0,639.0,167.0,3.2,23.0,566.0,844.65,645.41
2016,4,24,16,15,613.0,159.5,3.15,23.0,515.5,803.32,617.67
2016,4,24,16,30,587.0,152.0,3.1,23.0,465.0,760.15,589.14
2016,4,24,16,45,555.0,142.5,3.1,23.0,412.5,700.86,548.71
2016,4,24,17,0,523.0,133.0,3.1,23.0,360.0,648.98,512.91
2016,4,24,17,15,476.5,122.0,2.9,22.5,306.0,582.85,465.32
2016,4,24,17,30,430.0,111.0,2.7,22.0,252.0,518.12,417.0
2016,4,24,17,45,371.5,96.0,2.5,22.0,201.0,440.76,356.32
2016,4,24,18,0,313.0,81.0,2.3,22.0,150.0,366.84,296.16
2016,4,24,18,15,230.0,61.5,2.15,21.5,104.5,273.71,218.93
2016,4,24,18,30,147.0,42.0,2.0,21.0,59.0,173.23,133.15
2016,4,24,18,45,73.5,21.0,1.95,20.5,29.5,85.4,26.7
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,22.0,2.15,20.0,35.0,17.17,5.27
2016,4,25,6,30,210.0,44.0,2.3,20.0,70.0,33.96,23.03
2016,4,25,6,45,300.5,59.5,2.45,20.5,118.0,45.14,33.37
2016,4,25,7,0,391.0,75.0,2.6,21.0,166.0,55.91,43.03
2016,4,25,7,15,195.5,69.0,2.7,21.5,114.5,53.56,41.06
2016,4,25,7,30,0.0,63.0,2.8,22.0,63.0,55.66,42.77
2016,4,25,7,45,1.5,104.0,2.95,23.0,105.0,89.21,71.18
2016,4,25,8,0,3.0,145.0,3.1,24.0,147.0,120.8,97.24
2016,4,25,8,15,76.5,192.5,3.2,24.5,234.0,147.2,118.63
2016,4,25,8,30,150.0,240.0,3.3,25.0,321.0,167.23,134.42
2016,4,25,8,45,83.0,231.0,3.4,25.5,277.0,176.74,133.77
2016,4,25,9,0,16.0,222.0,3.5,26.0,233.0,184.6,140.01
2016,4,25,9,15,49.0,274.5,3.55,26.0,309.5,218.35,164.1
2016,4,25,9,30,82.0,327.0,3.6,26.0,386.0,266.88,199.49
2016,4,25,9,45,98.5,353.5,3.65,26.5,428.5,299.06,222.83
2016,4,25,10,0,115.0,380.0,3.7,27.0,471.0,323.62,240.61
2016,4,25,10,15,120.0,394.0,3.7,27.0,492.5,348.18,259.19
2016,4,25,10,30,125.0,408.0,3.7,27.0,514.0,373.41,278.16
2016,4,25,10,45,122.5,428.5,3.7,27.5,535.5,400.35,297.61
2016,4,25,11,0,120.0,449.0,3.7,28.0,557.0,427.49,316.87
2016,4,25,11,15,468.0,311.5,3.7,28.0,745.5,530.7,395.44
2016,4,25,11,30,816.0,174.0,3.7,28.0,934.0,669.52,499.08
2016,4,25,11,45,840.0,160.5,3.7,28.5,951.5,716.12,532.13
2016,4,25,12,0,864.0,147.0,3.7,29.0,969.0,758.98,562.47
2016,4,25,12,15,517.0,321.5,3.65,29.0,814.0,689.72,508.38
2016,4,25,12,30,170.0,496.0,3.6,29.0,659.0,584.67,427.58
2016,4,25,12,45,195.5,491.0,3.6,29.0,678.0,615.99,450.83
2016,4,25,13,0,221.0,486.0,3.6,29.0,697.0,648.05,473.87
2016,4,25,13,15,252.0,472.5,3.55,29.0,709.5,685.74,500.68
2016,4,25,13,30,283.0,459.0,3.5,29.0,722.0,717.06,523.1
2016,4,25,13,45,279.5,448.0,3.5,29.5,703.0,717.77,522.98
2016,4,25,14,0,276.0,437.0,3.5,30.0,684.0,716.64,521.87
2016,4,25,14,15,192.5,425.0,3.45,30.0,594.5,619.75,454.07
2016,4,25,14,30,109.0,413.0,3.4,30.0,505.0,517.03,380.93
2016,4,25,14,45,445.0,281.5,3.35,30.0,632.5,766.92,565.98
2016,4,25,15,0,781.0,150.0,3.3,30.0,760.0,965.66,702.28
2016,4,25,15,15,766.5,146.5,3.25,29.5,718.0,949.71,692.76
2016,4,25,15,30,752.0,143.0,3.2,29.0,676.0,930.58,682.95
2016,4,25,15,45,567.0,196.5,3.2,29.0,583.0,804.76,600.06
2016,4,25,16,0,382.0,250.0,3.2,29.0,490.0,665.0,501.05
2016,4,25,16,15,518.0,188.5,3.1,28.5,483.0,739.35,560.08
2016,4,25,16,30,654.0,127.0,3.0,28.0,476.0,794.44,601.51
2016,4,25,16,45,618.5,120.5,2.9,28.0,422.0,740.99,565.29
2016,4,25,17,0,583.0,114.0,2.8,28.0,368.0,686.77,528.64
2016,4,25,17,15,537.0,105.0,2.75,27.5,313.5,620.3,483.34
2016,4,25,17,30,491.0,96.0,2.7,27.0,259.0,548.41,432.36
2016,4,25,17,45,425.0,84.5,2.7,26.5,206.5,467.15,371.7
2016,4,25,18,0,359.0,73.0,2.7,26.0,154.0,389.92,310.93
2016,4,25,18,15,270.0,57.0,2.95,25.5,107.5,294.95,233.59
2016,4,25,18,30,181.0,41.0,3.2,25.0,61.0,207.66,158.59
2016,4,25,18,45,90.5,20.5,3.45,25.0,30.5,106.88,40.5
2016,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,86.0,24.0,3.35,21.0,34.5,19.57,7.53
2016,4,26,6,30,172.0,48.0,3.4,21.0,69.0,37.96,26.35
2016,4,26,6,45,246.5,67.5,3.5,21.5,116.0,51.0,38.27
2016,4,26,7,0,321.0,87.0,3.6,22.0,163.0,64.49,50.25
2016,4,26,7,15,160.5,99.0,3.75,22.0,137.0,74.3,58.88
2016,4,26,7,30,0.0,111.0,3.9,22.0,111.0,93.18,75.06
2016,4,26,7,45,21.5,143.0,4.05,22.5,152.5,117.85,95.7
2016,4,26,8,0,43.0,175.0,4.2,23.0,194.0,134.58,109.26
2016,4,26,8,15,80.0,207.5,4.3,23.5,249.0,156.11,126.62
2016,4,26,8,30,117.0,240.0,4.4,24.0,304.0,166.94,134.86
2016,4,26,8,45,88.5,256.5,4.5,24.5,307.5,192.23,146.4
2016,4,26,9,0,60.0,273.0,4.6,25.0,311.0,210.57,159.24
2016,4,26,9,15,151.5,303.5,4.65,25.0,410.0,241.85,178.79
2016,4,26,9,30,243.0,334.0,4.7,25.0,509.0,295.25,216.21
2016,4,26,9,45,275.0,349.5,4.8,25.5,558.0,323.92,237.71
2016,4,26,10,0,307.0,365.0,4.9,26.0,607.0,367.06,270.72
2016,4,26,10,15,261.5,393.0,4.95,26.5,606.5,392.83,291.91
2016,4,26,10,30,216.0,421.0,5.0,27.0,606.0,422.85,315.15
2016,4,26,10,45,227.0,426.5,5.05,27.5,626.0,450.77,335.95
2016,4,26,11,0,238.0,432.0,5.1,28.0,646.0,472.52,352.08
2016,4,26,11,15,506.5,318.5,5.1,28.0,787.0,560.04,419.3
2016,4,26,11,30,775.0,205.0,5.1,28.0,928.0,669.8,502.66
2016,4,26,11,45,564.0,326.5,5.2,28.0,856.5,668.05,499.17
2016,4,26,12,0,353.0,448.0,5.3,28.0,785.0,647.42,481.3
2016,4,26,12,15,324.5,461.5,5.3,28.0,772.5,660.36,490.43
2016,4,26,12,30,296.0,475.0,5.3,28.0,760.0,670.89,497.53
2016,4,26,12,45,214.0,481.5,5.35,28.5,687.5,623.45,461.78
2016,4,26,13,0,132.0,488.0,5.4,29.0,615.0,572.48,423.19
2016,4,26,13,15,125.0,479.5,5.35,29.0,598.0,569.9,421.61
2016,4,26,13,30,118.0,471.0,5.3,29.0,581.0,566.01,418.96
2016,4,26,13,45,157.0,462.0,5.3,29.0,604.5,604.04,447.7
2016,4,26,14,0,196.0,453.0,5.3,29.0,628.0,642.59,476.6
2016,4,26,14,15,144.5,430.5,5.3,29.0,557.5,578.64,430.44
2016,4,26,14,30,93.0,408.0,5.3,29.0,487.0,495.94,370.51
2016,4,26,14,45,54.5,336.5,5.3,29.0,382.5,386.99,290.86
2016,4,26,15,0,16.0,265.0,5.3,29.0,278.0,261.92,197.01
2016,4,26,15,15,117.5,299.5,5.2,28.5,384.0,435.66,331.81
2016,4,26,15,30,219.0,334.0,5.1,28.0,490.0,580.03,441.26
2016,4,26,15,45,125.0,289.5,5.0,28.0,377.0,439.96,336.42
2016,4,26,16,0,31.0,245.0,4.9,28.0,264.0,282.21,215.71
2016,4,26,16,15,65.5,239.5,4.7,27.5,275.5,313.19,242.13
2016,4,26,16,30,100.0,234.0,4.5,27.0,287.0,343.68,267.81
2016,4,26,16,45,155.5,207.0,4.35,26.5,279.5,381.86,300.24
2016,4,26,17,0,211.0,180.0,4.2,26.0,272.0,398.45,316.26
2016,4,26,17,15,161.0,165.5,4.1,25.5,230.0,337.8,269.25
2016,4,26,17,30,111.0,151.0,4.0,25.0,188.0,280.8,224.11
2016,4,26,17,45,116.0,126.5,3.95,25.0,158.5,255.66,204.53
2016,4,26,18,0,121.0,102.0,3.9,25.0,129.0,229.51,183.08
2016,4,26,18,15,79.5,70.5,3.85,24.5,86.0,156.33,122.31
2016,4,26,18,30,38.0,39.0,3.8,24.0,43.0,82.15,59.93
2016,4,26,18,45,19.0,19.5,3.8,23.5,21.5,32.35,10.13
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,0.0,6.0,0.6,20.0,6.0,5.46,0.0
2016,4,27,6,15,93.5,27.5,0.7,20.0,39.5,22.24,10.14
2016,4,27,6,30,187.0,49.0,0.8,20.0,73.0,38.75,27.27
2016,4,27,6,45,285.0,65.5,0.9,20.0,123.0,49.52,37.32
2016,4,27,7,0,383.0,82.0,1.0,20.0,173.0,60.93,47.6
2016,4,27,7,15,448.5,94.0,1.0,20.5,228.5,68.47,54.17
2016,4,27,7,30,514.0,106.0,1.0,21.0,284.0,75.7,60.22
2016,4,27,7,45,574.5,111.5,1.05,21.5,343.5,78.39,62.23
2016,4,27,8,0,635.0,117.0,1.1,22.0,403.0,79.34,62.68
2016,4,27,8,15,669.5,123.5,1.05,22.5,459.0,80.77,63.52
2016,4,27,8,30,704.0,130.0,1.0,23.0,515.0,82.05,64.21
2016,4,27,8,45,741.5,130.5,1.0,23.5,571.5,103.94,63.26
2016,4,27,9,0,779.0,131.0,1.0,24.0,628.0,154.24,87.02
2016,4,27,9,15,797.5,135.0,1.05,24.5,677.0,215.68,130.38
2016,4,27,9,30,816.0,139.0,1.1,25.0,726.0,271.34,174.26
2016,4,27,9,45,839.0,137.5,1.2,26.0,772.0,326.07,218.95
2016,4,27,10,0,862.0,136.0,1.3,27.0,818.0,382.94,265.41
2016,4,27,10,15,872.0,138.5,1.4,27.0,855.0,439.69,312.38
2016,4,27,10,30,882.0,141.0,1.5,27.0,892.0,500.6,361.17
2016,4,27,10,45,893.5,140.5,1.6,27.5,923.0,554.97,403.38
2016,4,27,11,0,905.0,140.0,1.7,28.0,954.0,609.08,444.15
2016,4,27,11,15,910.0,141.0,1.75,28.0,975.5,659.96,482.13
2016,4,27,11,30,915.0,142.0,1.8,28.0,997.0,709.55,518.26
2016,4,27,11,45,925.5,138.0,1.9,28.5,1012.5,757.53,551.87
2016,4,27,12,0,936.0,134.0,2.0,29.0,1028.0,804.18,583.55
2016,4,27,12,15,937.0,134.0,2.05,29.0,1032.0,845.27,610.32
2016,4,27,12,30,938.0,134.0,2.1,29.0,1036.0,884.01,635.48
2016,4,27,12,45,938.5,133.0,2.15,29.5,1031.5,918.96,656.8
2016,4,27,13,0,939.0,132.0,2.2,30.0,1027.0,951.11,676.25
2016,4,27,13,15,936.5,131.0,2.2,29.5,1013.5,977.56,694.33
2016,4,27,13,30,934.0,130.0,2.2,29.0,1000.0,1000.7,710.47
2016,4,27,13,45,931.0,128.0,2.2,29.0,978.5,1018.95,722.26
2016,4,27,14,0,928.0,126.0,2.2,29.0,957.0,1033.62,731.95
2016,4,27,14,15,921.0,124.5,2.15,29.0,926.5,1041.23,736.84
2016,4,27,14,30,914.0,123.0,2.1,29.0,896.0,1045.13,739.62
2016,4,27,14,45,906.5,120.0,2.1,29.0,859.0,1043.24,739.62
2016,4,27,15,0,899.0,117.0,2.1,29.0,822.0,1037.67,737.54
2016,4,27,15,15,886.0,114.5,1.95,29.0,777.5,1023.56,728.47
2016,4,27,15,30,873.0,112.0,1.8,29.0,733.0,1006.04,717.43
2016,4,27,15,45,856.0,109.0,1.65,29.0,683.0,991.39,708.3
2016,4,27,16,0,839.0,106.0,1.5,29.0,633.0,962.95,690.49
2016,4,27,16,15,816.5,102.0,1.45,29.0,579.0,925.21,668.3
2016,4,27,16,30,794.0,98.0,1.4,29.0,525.0,885.07,644.46
2016,4,27,16,45,763.5,93.0,1.35,29.0,467.5,834.33,613.34
2016,4,27,17,0,733.0,88.0,1.3,29.0,410.0,787.65,584.42
2016,4,27,17,15,690.0,82.0,1.15,28.5,351.5,723.12,542.54
2016,4,27,17,30,647.0,76.0,1.0,28.0,293.0,658.95,499.62
2016,4,27,17,45,582.0,68.5,0.9,27.5,235.5,576.39,442.19
2016,4,27,18,0,517.0,61.0,0.8,27.0,178.0,496.75,384.01
2016,4,27,18,15,415.5,49.5,0.8,26.5,126.5,390.27,302.23
2016,4,27,18,30,314.0,38.0,0.8,26.0,75.0,291.58,220.91
2016,4,27,18,45,157.0,19.0,0.8,25.5,37.5,150.49,73.04
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,16.0,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,32.0,8.0,1.0,16.0,9.0,7.28,0.0
2016,4,28,6,15,149.5,26.5,1.25,16.5,45.0,20.7,9.76
2016,4,28,6,30,267.0,45.0,1.5,17.0,81.0,34.71,24.22
2016,4,28,6,45,359.0,59.0,1.8,18.0,131.0,44.76,33.52
2016,4,28,7,0,451.0,73.0,2.1,19.0,181.0,56.09,43.6
2016,4,28,7,15,511.5,83.0,2.3,19.5,236.5,61.65,48.47
2016,4,28,7,30,572.0,93.0,2.5,20.0,292.0,66.94,52.92
2016,4,28,7,45,472.0,128.0,2.7,21.0,311.5,88.56,71.14
2016,4,28,8,0,372.0,163.0,2.9,22.0,331.0,108.87,87.85
2016,4,28,8,15,546.5,141.0,3.1,22.5,423.0,93.15,74.04
2016,4,28,8,30,721.0,119.0,3.3,23.0,515.0,74.57,57.95
2016,4,28,8,45,743.5,124.0,3.5,24.0,567.0,101.93,60.56
2016,4,28,9,0,766.0,129.0,3.7,25.0,619.0,161.57,93.06
2016,4,28,9,15,783.0,132.5,3.75,25.0,666.5,213.7,130.26
2016,4,28,9,30,800.0,136.0,3.8,25.0,714.0,267.8,174.21
2016,4,28,9,45,583.5,242.5,3.9,25.5,677.0,329.58,232.52
2016,4,28,10,0,367.0,349.0,4.0,26.0,640.0,378.1,276.98
2016,4,28,10,15,603.5,249.5,4.0,26.0,753.5,415.34,304.1
2016,4,28,10,30,840.0,150.0,4.0,26.0,867.0,486.95,359.35
2016,4,28,10,45,842.5,154.5,4.05,26.5,894.0,539.53,401.31
2016,4,28,11,0,845.0,159.0,4.1,27.0,921.0,591.22,441.37
2016,4,28,11,15,849.0,160.5,4.1,27.0,941.0,640.34,479.26
2016,4,28,11,30,853.0,162.0,4.1,27.0,961.0,688.3,515.4
2016,4,28,11,45,849.0,167.0,4.1,27.5,970.5,732.32,546.77
2016,4,28,12,0,845.0,172.0,4.1,28.0,980.0,774.27,575.89
2016,4,28,12,15,844.0,172.0,4.1,28.0,982.5,812.07,602.61
2016,4,28,12,30,843.0,172.0,4.1,28.0,985.0,847.63,626.56
2016,4,28,12,45,827.0,181.0,4.1,28.5,975.0,876.2,644.43
2016,4,28,13,0,811.0,190.0,4.1,29.0,965.0,901.5,660.07
2016,4,28,13,15,805.5,189.0,4.05,29.0,950.0,923.71,674.73
2016,4,28,13,30,800.0,188.0,4.0,29.0,935.0,942.75,687.35
2016,4,28,13,45,767.5,203.0,3.95,29.0,906.0,948.14,691.06
2016,4,28,14,0,735.0,218.0,3.9,29.0,877.0,958.45,698.23
2016,4,28,14,15,470.5,319.5,3.85,29.0,736.5,813.55,596.8
2016,4,28,14,30,206.0,421.0,3.8,29.0,596.0,637.96,470.07
2016,4,28,14,45,109.0,330.0,3.8,29.0,422.5,451.18,337.28
2016,4,28,15,0,12.0,239.0,3.8,29.0,249.0,232.36,173.77
2016,4,28,15,15,37.5,277.0,3.75,28.5,305.0,313.62,237.0
2016,4,28,15,30,63.0,315.0,3.7,28.0,361.0,385.07,291.74
2016,4,28,15,45,50.5,284.5,3.65,28.0,319.5,342.42,260.21
2016,4,28,16,0,38.0,254.0,3.6,28.0,278.0,299.25,228.26
2016,4,28,16,15,19.0,147.5,3.5,27.5,159.5,163.67,124.8
2016,4,28,16,30,0.0,41.0,3.4,27.0,41.0,36.21,23.6
2016,4,28,16,45,48.5,112.5,3.35,27.0,134.0,154.79,120.67
2016,4,28,17,0,97.0,184.0,3.3,27.0,227.0,286.35,225.26
2016,4,28,17,15,72.0,162.5,3.25,26.5,192.0,241.64,190.3
2016,4,28,17,30,47.0,141.0,3.2,26.0,157.0,198.26,156.07
2016,4,28,17,45,92.5,121.0,3.2,26.0,145.0,227.86,181.06
2016,4,28,18,0,138.0,101.0,3.2,26.0,133.0,239.41,190.56
2016,4,28,18,15,95.0,70.5,3.25,25.5,89.5,166.0,129.94
2016,4,28,18,30,52.0,40.0,3.3,25.0,46.0,92.16,68.11
2016,4,28,18,45,26.0,20.0,3.35,24.5,23.0,44.91,19.85
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.64,0.0
2016,4,29,6,15,46.5,26.0,3.0,22.0,32.0,21.92,10.74
2016,4,29,6,30,87.0,48.0,3.2,22.0,60.0,39.13,27.42
2016,4,29,6,45,131.0,75.5,3.4,22.5,103.0,59.52,45.49
2016,4,29,7,0,175.0,103.0,3.6,23.0,146.0,77.0,60.81
2016,4,29,7,15,87.5,88.0,3.9,23.5,109.5,70.31,55.09
2016,4,29,7,30,0.0,73.0,4.2,24.0,73.0,64.25,49.74
2016,4,29,7,45,0.0,103.0,4.5,24.5,103.0,88.64,70.24
2016,4,29,8,0,0.0,133.0,4.8,25.0,133.0,112.32,89.78
2016,4,29,8,15,4.5,158.0,4.95,25.0,160.5,131.88,105.77
2016,4,29,8,30,9.0,183.0,5.1,25.0,188.0,151.13,121.34
2016,4,29,8,45,8.0,189.5,5.25,25.5,194.0,158.02,120.58
2016,4,29,9,0,7.0,196.0,5.4,26.0,200.0,165.24,125.53
2016,4,29,9,15,10.0,215.0,5.45,26.0,222.0,182.29,138.3
2016,4,29,9,30,13.0,234.0,5.5,26.0,244.0,199.83,151.45
2016,4,29,9,45,13.5,246.0,5.55,26.5,257.0,211.75,160.04
2016,4,29,10,0,14.0,258.0,5.6,27.0,270.0,223.74,168.67
2016,4,29,10,15,57.5,337.5,5.6,27.0,387.0,294.84,221.81
2016,4,29,10,30,101.0,417.0,5.6,27.0,504.0,379.59,284.77
2016,4,29,10,45,105.5,430.5,5.7,27.5,524.0,402.8,301.54
2016,4,29,11,0,110.0,444.0,5.8,28.0,544.0,426.59,318.72
2016,4,29,11,15,63.0,360.5,5.85,28.0,418.5,343.24,257.2
2016,4,29,11,30,16.0,277.0,5.9,28.0,293.0,252.72,189.07
2016,4,29,11,45,15.5,280.0,5.95,28.0,295.5,256.79,192.22
2016,4,29,12,0,15.0,283.0,6.0,28.0,298.0,260.81,195.22
2016,4,29,12,15,28.0,353.0,5.95,28.0,380.5,335.55,251.3
2016,4,29,12,30,41.0,423.0,5.9,28.0,463.0,413.28,308.68
2016,4,29,12,45,29.0,364.5,5.9,28.5,392.5,356.09,265.8
2016,4,29,13,0,17.0,306.0,5.9,29.0,322.0,289.83,216.13
2016,4,29,13,15,42.5,375.5,5.85,28.5,415.5,387.87,290.2
2016,4,29,13,30,68.0,445.0,5.8,28.0,509.0,483.91,361.55
2016,4,29,13,45,73.5,438.5,5.75,28.0,506.0,489.38,365.78
2016,4,29,14,0,79.0,432.0,5.7,28.0,503.0,494.66,370.19
2016,4,29,14,15,131.0,428.0,5.55,28.0,541.0,563.15,421.65
2016,4,29,14,30,183.0,424.0,5.4,28.0,579.0,618.45,463.05
2016,4,29,14,45,161.5,404.0,5.3,28.0,536.5,583.21,437.7
2016,4,29,15,0,140.0,384.0,5.2,28.0,494.0,546.58,411.53
2016,4,29,15,15,218.5,353.0,5.05,28.0,514.0,596.44,451.12
2016,4,29,15,30,297.0,322.0,4.9,28.0,534.0,662.58,501.39
2016,4,29,15,45,185.5,300.0,4.75,28.0,429.5,511.73,390.3
2016,4,29,16,0,74.0,278.0,4.6,28.0,325.0,362.4,277.33
2016,4,29,16,15,154.0,255.5,4.4,27.5,342.0,434.83,336.22
2016,4,29,16,30,234.0,233.0,4.2,27.0,359.0,485.06,377.8
2016,4,29,16,45,243.0,205.5,4.05,27.0,324.0,477.26,373.18
2016,4,29,17,0,252.0,178.0,3.9,27.0,289.0,449.15,353.67
2016,4,29,17,15,169.5,172.5,3.85,26.5,242.5,354.22,280.6
2016,4,29,17,30,87.0,167.0,3.8,26.0,196.0,269.84,213.62
2016,4,29,17,45,63.0,132.0,3.8,26.0,151.0,208.0,164.41
2016,4,29,18,0,39.0,97.0,3.8,26.0,106.0,145.7,113.64
2016,4,29,18,15,19.5,64.0,3.8,25.5,68.5,89.08,66.91
2016,4,29,18,30,0.0,31.0,3.8,25.0,31.0,27.62,16.24
2016,4,29,18,45,0.0,15.5,3.85,24.5,15.5,13.64,2.42
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,30,5,45,3.5,3.5,2.45,17.0,3.5,0.0,0.0
2016,4,30,6,0,7.0,7.0,2.8,17.0,7.0,6.37,0.0
2016,4,30,6,15,69.0,31.5,2.9,17.0,40.5,26.04,14.6
2016,4,30,6,30,131.0,56.0,3.0,17.0,74.0,43.7,32.02
2016,4,30,6,45,218.0,76.0,3.2,17.5,122.5,58.51,45.61
2016,4,30,7,0,305.0,96.0,3.4,18.0,171.0,72.93,58.52
2016,4,30,7,15,366.0,111.5,3.5,18.5,224.5,80.43,65.07
2016,4,30,7,30,427.0,127.0,3.6,19.0,278.0,89.64,72.85
2016,4,30,7,45,483.0,135.5,3.75,19.5,334.0,93.55,75.86
2016,4,30,8,0,539.0,144.0,3.9,20.0,390.0,97.25,78.61
2016,4,30,8,15,573.5,153.0,3.9,20.5,444.5,100.88,81.24
2016,4,30,8,30,608.0,162.0,3.9,21.0,499.0,103.29,82.81
2016,4,30,8,45,491.5,212.0,3.95,22.0,501.0,154.39,107.33
2016,4,30,9,0,375.0,262.0,4.0,23.0,503.0,216.95,152.49
2016,4,30,9,15,544.0,221.5,3.85,23.5,601.0,235.3,157.89
2016,4,30,9,30,713.0,181.0,3.7,24.0,699.0,277.75,186.03
2016,4,30,9,45,739.0,179.0,3.6,24.5,743.5,328.15,228.05
2016,4,30,10,0,765.0,177.0,3.5,25.0,788.0,381.16,272.31
2016,4,30,10,15,776.5,180.0,3.4,25.0,823.5,439.74,320.87
2016,4,30,10,30,788.0,183.0,3.3,25.0,859.0,492.65,364.18
2016,4,30,10,45,806.0,179.0,3.2,25.5,890.0,543.74,404.31
2016,4,30,11,0,824.0,175.0,3.1,26.0,921.0,595.51,443.67
2016,4,30,11,15,630.5,288.5,3.0,26.0,867.0,611.82,455.2
2016,4,30,11,30,437.0,402.0,2.9,26.0,813.0,615.75,456.09
2016,4,30,11,45,655.0,279.5,2.85,26.5,904.0,693.66,514.32
2016,4,30,12,0,873.0,157.0,2.8,27.0,995.0,780.44,577.59
2016,4,30,12,15,874.0,157.5,2.75,27.0,999.0,819.57,603.29
2016,4,30,12,30,875.0,158.0,2.7,27.0,1003.0,856.62,627.36
2016,4,30,12,45,876.5,155.5,2.65,27.5,998.5,889.33,647.11
2016,4,30,13,0,878.0,153.0,2.6,28.0,994.0,919.48,665.03
2016,4,30,13,15,875.0,152.5,2.6,28.0,980.5,944.56,681.31
2016,4,30,13,30,872.0,152.0,2.6,28.0,967.0,966.54,695.68
2016,4,30,13,45,869.0,149.0,2.65,28.0,946.0,982.95,707.02
2016,4,30,14,0,866.0,146.0,2.7,28.0,925.0,995.94,716.35
2016,4,30,14,15,859.0,144.5,2.7,28.0,896.0,1003.02,721.62
2016,4,30,14,30,852.0,143.0,2.7,28.0,867.0,1018.26,732.32
2016,4,30,14,45,845.0,139.0,2.7,28.0,831.5,1015.84,731.82
2016,4,30,15,0,838.0,135.0,2.7,28.0,796.0,1009.85,729.37
2016,4,30,15,15,825.0,132.0,2.6,28.0,753.0,995.49,720.78
2016,4,30,15,30,812.0,129.0,2.5,28.0,710.0,977.81,710.25
2016,4,30,15,45,798.0,124.0,2.45,28.0,663.0,953.7,696.15
2016,4,30,16,0,784.0,119.0,2.4,28.0,616.0,926.6,680.18
2016,4,30,16,15,761.5,114.5,2.3,27.5,563.0,889.14,658.2
2016,4,30,16,30,739.0,110.0,2.2,27.0,510.0,855.42,638.57
2016,4,30,16,45,712.0,103.5,2.1,27.0,455.5,807.56,607.78
2016,4,30,17,0,685.0,97.0,2.0,27.0,401.0,758.38,575.66
2016,4,30,17,15,642.5,90.0,1.8,26.0,344.5,694.33,533.72
2016,4,30,17,30,600.0,83.0,1.6,25.0,288.0,630.66,490.6
2016,4,30,17,45,543.5,73.5,1.4,24.5,233.0,553.71,434.88
2016,4,30,18,0,487.0,64.0,1.2,24.0,178.0,479.18,378.48
2016,4,30,18,15,392.0,52.5,1.15,23.0,128.0,378.17,299.17
2016,4,30,18,30,297.0,41.0,1.1,22.0,78.0,282.8,219.77
2016,4,30,18,45,148.5,20.5,1.1,21.5,39.0,144.92,85.84
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.5,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,49.0,12.0,3.8,17.0,14.0,10.91,0.0
2016,5,1,6,15,167.0,29.5,3.9,17.5,50.5,22.99,12.49
2016,5,1,6,30,285.0,47.0,4.0,18.0,87.0,36.16,25.47
2016,5,1,6,45,367.5,60.0,4.1,18.5,136.0,45.38,34.04
2016,5,1,7,0,450.0,73.0,4.2,19.0,185.0,55.57,43.17
2016,5,1,7,15,225.0,71.5,4.3,19.5,127.5,50.83,39.03
2016,5,1,7,30,0.0,70.0,4.4,20.0,70.0,61.88,48.51
2016,5,1,7,45,0.0,83.0,4.55,20.5,83.0,72.95,57.83
2016,5,1,8,0,0.0,96.0,4.7,21.0,96.0,83.92,66.91
2016,5,1,8,15,0.0,114.5,4.75,21.0,114.5,99.14,79.63
2016,5,1,8,30,0.0,133.0,4.8,21.0,133.0,114.15,92.05
2016,5,1,8,45,0.0,94.0,4.85,21.5,94.0,83.24,62.43
2016,5,1,9,0,0.0,55.0,4.9,22.0,55.0,48.68,34.11
2016,5,1,9,15,3.0,126.0,4.9,22.0,128.5,110.77,83.93
2016,5,1,9,30,6.0,197.0,4.9,22.0,202.0,169.66,130.31
2016,5,1,9,45,10.0,227.5,4.9,22.5,235.5,196.46,150.61
2016,5,1,10,0,14.0,258.0,4.9,23.0,269.0,223.93,171.29
2016,5,1,10,15,15.0,272.0,4.9,23.0,284.5,237.81,181.76
2016,5,1,10,30,16.0,286.0,4.9,23.0,300.0,251.91,192.38
2016,5,1,10,45,93.0,372.5,4.95,23.5,457.0,353.73,269.25
2016,5,1,11,0,170.0,459.0,5.0,24.0,614.0,464.95,351.71
2016,5,1,11,15,110.5,443.0,5.0,24.0,545.0,432.68,327.43
2016,5,1,11,30,51.0,427.0,5.0,24.0,476.0,396.85,300.2
2016,5,1,11,45,66.5,449.0,5.0,24.0,513.5,433.2,327.47
2016,5,1,12,0,82.0,471.0,5.0,24.0,551.0,471.59,355.93
2016,5,1,12,15,88.0,467.5,5.0,24.0,553.0,482.4,364.04
2016,5,1,12,30,94.0,464.0,5.0,24.0,555.0,493.27,372.3
2016,5,1,12,45,108.0,466.5,5.05,24.0,571.0,516.36,389.81
2016,5,1,13,0,122.0,469.0,5.1,24.0,587.0,547.31,412.95
2016,5,1,13,15,114.5,469.0,5.1,24.0,578.5,551.43,415.9
2016,5,1,13,30,107.0,469.0,5.1,24.0,570.0,543.87,410.58
2016,5,1,13,45,60.5,369.5,5.2,24.0,426.5,408.86,311.03
2016,5,1,14,0,14.0,270.0,5.3,24.0,283.0,259.49,197.61
2016,5,1,14,15,14.0,261.0,5.25,24.0,273.5,252.14,192.48
2016,5,1,14,30,14.0,252.0,5.2,24.0,264.0,244.67,187.04
2016,5,1,14,45,180.5,302.0,5.2,24.0,445.0,493.04,381.44
2016,5,1,15,0,347.0,352.0,5.2,24.0,626.0,736.68,562.74
2016,5,1,15,15,341.5,333.0,5.15,24.0,591.0,715.56,547.65
2016,5,1,15,30,336.0,314.0,5.1,24.0,556.0,692.55,532.45
2016,5,1,15,45,466.0,253.0,5.05,24.0,563.0,771.53,594.69
2016,5,1,16,0,596.0,192.0,5.0,24.0,570.0,833.35,643.72
2016,5,1,16,15,568.5,183.0,4.85,23.5,519.5,783.23,609.77
2016,5,1,16,30,541.0,174.0,4.7,23.0,469.0,738.58,579.72
2016,5,1,16,45,506.0,163.5,4.6,23.0,416.0,684.32,541.06
2016,5,1,17,0,471.0,153.0,4.5,23.0,363.0,629.88,501.61
2016,5,1,17,15,426.0,140.0,4.25,22.5,310.0,564.08,453.09
2016,5,1,17,30,381.0,127.0,4.0,22.0,257.0,499.62,404.4
2016,5,1,17,45,322.0,110.0,3.8,22.0,206.0,405.73,330.56
2016,5,1,18,0,263.0,93.0,3.6,22.0,155.0,332.25,270.34
2016,5,1,18,15,193.5,70.5,3.55,21.5,109.5,246.85,199.12
2016,5,1,18,30,124.0,48.0,3.5,21.0,64.0,165.9,129.55
2016,5,1,18,45,62.0,26.0,3.5,20.5,34.0,89.84,53.7
2016,5,1,19,0,0.0,4.0,3.5,20.0,4.0,3.64,0.0
2016,5,1,19,15,0.0,2.0,3.55,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,23.5,6.0,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,47.0,12.0,5.0,14.0,13.0,10.91,0.0
2016,5,2,6,15,147.0,30.5,5.05,14.0,48.5,23.71,13.54
2016,5,2,6,30,247.0,49.0,5.1,14.0,84.0,37.56,27.18
2016,5,2,6,45,322.5,64.0,5.15,14.0,131.5,48.18,37.18
2016,5,2,7,0,398.0,79.0,5.2,14.0,179.0,58.4,46.59
2016,5,2,7,15,454.5,90.0,5.3,14.0,231.5,65.22,52.75
2016,5,2,7,30,511.0,101.0,5.4,14.0,284.0,72.34,58.99
2016,5,2,7,45,255.5,80.0,5.5,14.5,171.5,54.16,42.6
2016,5,2,8,0,0.0,59.0,5.6,15.0,59.0,52.13,40.57
2016,5,2,8,15,0.0,67.0,5.55,15.0,67.0,59.25,46.66
2016,5,2,8,30,0.0,75.0,5.5,15.0,75.0,66.39,52.72
2016,5,2,8,45,6.0,144.5,5.5,15.5,148.5,124.32,97.79
2016,5,2,9,0,12.0,214.0,5.5,16.0,222.0,179.48,141.87
2016,5,2,9,15,6.0,168.0,5.45,16.0,172.0,145.38,113.98
2016,5,2,9,30,0.0,122.0,5.4,16.0,122.0,107.2,82.87
2016,5,2,9,45,2.0,146.0,5.35,16.0,147.5,128.12,99.66
2016,5,2,10,0,4.0,170.0,5.3,16.0,173.0,149.29,116.54
2016,5,2,10,15,6.0,187.0,5.2,16.0,192.5,164.97,128.92
2016,5,2,10,30,8.0,204.0,5.1,16.0,212.0,180.99,141.55
2016,5,2,10,45,8.5,208.0,5.0,16.5,216.5,185.66,144.83
2016,5,2,11,0,9.0,212.0,4.9,17.0,221.0,190.38,148.17
2016,5,2,11,15,73.0,345.5,4.9,17.0,414.5,337.72,264.15
2016,5,2,11,30,137.0,479.0,4.9,17.0,608.0,490.77,381.01
2016,5,2,11,45,178.0,485.0,4.95,17.0,655.0,538.22,417.13
2016,5,2,12,0,219.0,491.0,5.0,17.0,702.0,589.17,456.07
2016,5,2,12,15,129.5,456.5,5.1,17.0,581.5,506.93,393.42
2016,5,2,12,30,40.0,422.0,5.2,17.0,461.0,411.87,319.81
2016,5,2,12,45,43.5,426.5,5.35,17.5,469.0,425.15,329.94
2016,5,2,13,0,47.0,431.0,5.5,18.0,477.0,438.65,339.96
2016,5,2,13,15,33.0,376.5,5.55,18.0,408.5,380.37,295.56
2016,5,2,13,30,19.0,322.0,5.6,18.0,340.0,309.9,241.32
2016,5,2,13,45,16.5,299.0,5.65,18.0,314.5,287.76,224.44
2016,5,2,14,0,14.0,276.0,5.7,18.0,289.0,265.13,207.02
2016,5,2,14,15,16.0,286.5,5.6,18.0,301.0,278.34,217.68
2016,5,2,14,30,18.0,297.0,5.5,18.0,313.0,291.92,228.62
2016,5,2,14,45,15.0,271.5,5.4,18.5,284.5,265.69,207.91
2016,5,2,15,0,12.0,246.0,5.3,19.0,256.0,239.13,186.96
2016,5,2,15,15,6.0,165.0,5.15,19.0,170.0,155.72,120.93
2016,5,2,15,30,0.0,84.0,5.0,19.0,84.0,74.53,55.43
2016,5,2,15,45,0.0,72.5,4.85,19.0,72.5,64.26,47.23
2016,5,2,16,0,0.0,61.0,4.7,19.0,61.0,54.0,38.97
2016,5,2,16,15,60.5,150.5,4.55,18.5,183.5,206.53,166.32
2016,5,2,16,30,121.0,240.0,4.4,18.0,306.0,387.71,312.63
2016,5,2,16,45,113.0,213.5,4.25,18.0,270.0,350.67,283.68
2016,5,2,17,0,105.0,187.0,4.1,18.0,234.0,313.09,254.61
2016,5,2,17,15,94.5,163.0,3.85,17.5,201.0,260.54,213.35
2016,5,2,17,30,84.0,139.0,3.6,17.0,168.0,224.52,184.57
2016,5,2,17,45,244.0,106.5,3.35,17.0,169.0,339.21,282.43
2016,5,2,18,0,404.0,74.0,3.1,17.0,170.0,425.66,352.89
2016,5,2,18,15,318.0,59.5,2.75,16.5,122.5,332.26,273.34
2016,5,2,18,30,232.0,45.0,2.4,16.0,75.0,246.09,197.65
2016,5,2,18,45,116.0,26.5,2.1,15.5,41.5,138.43,90.06
2016,5,2,19,0,0.0,8.0,1.8,15.0,8.0,7.28,0.0
2016,5,2,19,15,0.0,4.0,1.75,15.0,4.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
