Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,6.82,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,11.81,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,24.57,14.66
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,36.97,26.97
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,45.51,35.01
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,52.18,41.08
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,56.34,44.76
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,60.33,48.13
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,61.43,48.75
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,62.51,49.31
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,70.17,55.77
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,71.17,56.41
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,110.79,63.14
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,164.44,93.93
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,219.63,135.9
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,284.47,190.05
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,340.69,239.12
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,397.72,288.81
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,453.54,336.72
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,509.22,383.2
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,563.18,426.97
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,616.36,468.76
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,666.65,508.15
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,715.53,545.52
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,761.67,578.99
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,806.0,609.5
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,846.03,636.84
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,883.73,662.44
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,917.22,683.74
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,947.89,703.02
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,973.25,719.79
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,995.31,734.41
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,1012.52,746.24
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,1026.19,755.87
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,1033.3,761.01
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,1036.76,763.93
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,1033.58,763.04
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,1026.81,759.99
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,1013.0,752.11
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,995.86,742.18
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,982.1,735.02
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,954.53,718.58
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,917.78,696.33
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,878.69,672.29
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,829.89,641.38
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,784.74,612.49
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,723.45,569.47
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,662.36,525.46
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,583.9,467.08
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,508.03,408.29
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,408.96,329.68
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,316.66,251.53
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,193.16,129.85
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,43.26,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,6.82,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,11.79,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,24.54,14.69
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,36.93,26.77
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,45.8,35.01
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,52.84,41.34
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,57.37,45.21
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,61.68,48.72
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,63.79,50.19
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,65.76,51.49
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,66.79,52.06
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,75.26,58.96
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,116.54,66.26
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,169.49,96.45
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,224.05,137.25
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,280.37,183.68
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,336.5,231.57
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,399.66,284.57
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,454.91,331.39
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,510.16,377.13
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,563.55,419.54
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,616.24,460.1
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,666.12,498.28
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,714.67,534.55
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,761.46,567.93
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,806.75,598.76
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,846.56,625.33
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,884.07,650.23
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,918.26,671.48
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,949.72,690.8
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,975.04,707.43
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,997.08,722.02
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,1014.28,733.57
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,1027.93,742.99
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,1035.55,748.67
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,1039.53,752.22
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,1036.87,751.69
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,1030.64,749.05
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,1016.87,742.44
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,1010.7,740.96
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,986.18,726.42
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,958.62,710.05
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,922.49,687.85
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,883.98,663.89
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,835.49,631.9
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,790.93,602.28
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,729.14,561.76
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,667.53,520.07
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,590.28,464.16
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,515.39,407.62
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,413.78,328.8
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,319.02,250.31
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,192.49,130.63
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,42.51,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,7.73,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,13.87,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,24.18,14.36
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,34.07,23.97
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,40.37,29.83
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,46.44,35.23
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,49.76,38.1
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,52.94,40.72
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,61.01,47.48
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,63.71,49.51
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,64.67,49.93
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,65.55,50.26
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,111.66,60.07
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,166.82,92.13
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,222.1,133.39
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,286.83,185.84
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,342.89,233.1
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,399.12,280.17
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,454.06,325.86
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,508.76,370.15
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,561.23,410.73
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,612.55,449.07
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,661.62,485.82
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,709.27,520.67
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,720.97,525.04
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,717.67,518.16
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,753.95,543.79
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,789.87,568.66
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,795.61,572.94
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,798.09,575.23
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,816.13,588.19
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,832.1,599.7
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,846.92,610.76
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,859.49,620.45
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,830.65,601.31
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,785.46,571.71
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,807.66,589.14
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,813.74,595.74
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,797.33,586.05
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,778.35,574.85
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,826.44,612.73
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,875.91,647.87
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,717.6,540.38
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,556.32,424.59
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,510.75,394.33
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,464.51,362.19
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,419.83,330.01
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,375.03,296.88
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,327.34,260.6
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,279.71,223.05
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,221.38,175.68
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,164.66,127.81
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,96.99,64.07
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,7.73,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.4,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,24.98,15.19
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,35.7,25.54
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,42.34,31.72
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,48.72,37.4
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,52.3,40.5
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,55.73,43.33
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,58.12,45.07
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,66.6,51.98
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,67.81,52.69
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,68.91,53.31
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,115.64,62.84
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,170.02,94.7
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,234.0,143.06
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,290.49,189.47
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,346.98,237.24
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,404.16,285.18
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,460.38,332.01
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,516.46,377.4
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,570.14,418.87
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,622.96,458.19
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,673.19,494.98
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,721.92,529.52
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,768.54,560.95
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,813.59,589.03
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,853.97,614.2
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,891.95,637.56
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,926.02,658.84
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,957.26,678.29
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,983.19,694.42
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,1005.78,708.56
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,1022.99,718.04
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,1036.58,725.45
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,1044.05,731.45
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,1047.81,735.42
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,1043.51,734.64
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,1035.64,731.88
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,1022.59,728.16
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,1006.18,722.36
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,981.13,709.61
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,963.53,701.64
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,928.06,681.71
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,890.18,660.12
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,841.01,629.76
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,790.48,597.91
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,734.89,562.41
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,674.58,522.28
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,596.97,468.11
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,521.86,413.09
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,425.74,339.02
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,335.92,264.62
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,218.18,153.56
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,66.98,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,8.19,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,14.13,0.0
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,27.57,17.37
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,40.59,29.68
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,50.03,38.38
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,59.12,46.51
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,65.68,52.19
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,70.33,56.03
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,97.79,79.41
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,130.09,106.45
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,139.7,113.93
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,148.79,120.93
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,164.24,113.19
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,201.05,132.86
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,254.85,179.25
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,303.49,222.29
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,330.8,237.05
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,393.14,282.64
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,446.13,326.92
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,499.28,370.16
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,550.62,410.84
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,601.09,449.6
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,649.04,486.41
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,695.86,521.56
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,739.05,552.81
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,784.18,584.22
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,821.81,609.68
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,857.28,633.57
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,888.71,653.36
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,917.49,671.27
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,941.13,687.1
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,961.62,700.93
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,779.36,574.65
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,531.61,391.86
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,638.11,472.05
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,747.53,551.2
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,604.28,449.0
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,457.21,341.57
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,636.7,478.2
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,795.11,594.59
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,853.69,639.1
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,898.53,671.29
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,860.18,647.37
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,819.87,622.36
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,770.7,590.93
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,720.49,558.12
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,657.44,515.66
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,594.8,471.93
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,513.99,412.44
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,443.46,357.63
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,352.29,283.8
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,267.98,212.3
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,157.32,110.88
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,12.73,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,5.91,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,11.44,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,30.85,20.0
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,49.21,36.84
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,66.61,52.45
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,84.7,68.32
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,98.39,80.03
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,111.71,91.14
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,80.17,63.71
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,46.81,34.77
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,37.09,26.24
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,27.37,17.78
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,29.6,18.49
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,31.84,20.18
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,45.61,31.22
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,59.42,42.19
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,56.79,39.98
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,54.16,37.79
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,137.82,103.74
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,219.53,166.83
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,255.93,193.94
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,293.11,221.36
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,270.87,204.4
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,247.53,186.69
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,159.41,119.31
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,68.62,48.59
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,102.73,75.38
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,137.11,102.12
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,102.17,74.9
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,66.94,47.31
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,140.29,104.82
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,214.96,162.35
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,304.33,230.19
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,390.48,294.23
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,320.56,242.61
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,237.88,180.72
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,341.71,260.71
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,438.48,333.16
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,286.62,219.74
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,129.11,97.59
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,146.33,111.76
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,164.35,126.34
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,122.2,93.47
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,80.69,60.45
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,124.4,96.64
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,172.82,136.54
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,147.33,116.35
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,122.0,95.93
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,99.61,77.5
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,77.03,58.57
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,55.86,40.72
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,33.81,21.99
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,18.5,8.2
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,4.55,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,9.1,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,16.92,0.0
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,33.33,21.99
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,49.84,37.25
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,64.74,50.63
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,79.15,63.29
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,93.74,75.77
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,112.53,91.56
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,113.8,92.17
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,112.3,90.4
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,115.07,92.2
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,118.16,94.27
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,187.0,131.88
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,232.2,167.6
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,269.81,196.09
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,307.67,225.71
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,346.81,254.02
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,386.53,284.1
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,426.6,316.07
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,467.67,348.19
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,485.17,361.81
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,490.74,364.96
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,576.27,431.03
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,691.0,517.99
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,685.6,510.29
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,662.92,489.68
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,676.54,498.79
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,687.78,505.87
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,706.39,519.63
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,724.14,532.75
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,852.01,627.89
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,962.44,704.17
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,978.77,712.71
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,991.76,719.64
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,997.41,723.72
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,1011.47,733.49
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,1007.29,731.42
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,999.66,727.36
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,984.65,719.92
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,966.43,710.5
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,939.78,694.36
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,910.4,676.42
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,878.52,657.62
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,838.65,633.12
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,788.77,600.09
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,737.91,565.92
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,675.6,523.48
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,613.62,480.1
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,537.51,424.69
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,458.89,364.77
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,366.91,291.55
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,281.75,220.5
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,178.69,127.87
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,42.86,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,8.64,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,16.2,0.79
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,34.38,22.76
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,52.51,39.25
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,65.05,50.49
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,74.5,58.76
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,89.34,71.34
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,110.81,89.22
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,123.96,99.78
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,133.39,107.05
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,112.27,88.9
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,98.77,77.23
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,140.1,84.14
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,185.9,111.52
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,235.47,148.8
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,287.09,190.61
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,337.85,232.78
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,395.78,280.02
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,447.06,322.36
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,498.65,363.99
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,548.01,402.23
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,596.93,439.02
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,643.62,474.15
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,689.31,507.8
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,730.47,536.43
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,769.63,563.03
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,806.83,588.88
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,842.17,612.3
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,870.85,631.39
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,896.74,648.7
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,751.09,545.73
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,555.09,403.06
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,770.66,561.9
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,963.96,695.89
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,968.3,698.37
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,969.36,700.3
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,958.45,694.86
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,944.38,687.51
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,888.65,651.68
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,826.2,609.88
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,721.72,537.22
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,602.53,452.43
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,588.0,445.91
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,570.79,436.89
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,523.08,403.85
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,475.94,370.58
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,488.18,383.74
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,510.75,403.74
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,419.92,334.91
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,348.94,279.07
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,266.34,211.8
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,188.48,146.52
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,113.21,79.83
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,20.39,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,4.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,6.37,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,12.32,0.09
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,31.05,20.25
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,48.78,36.27
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,67.79,53.08
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,83.6,66.83
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,99.03,79.91
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,114.01,92.3
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,110.2,88.6
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,103.14,82.17
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,106.76,84.73
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,113.62,89.95
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,158.35,100.98
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,205.71,131.39
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,251.94,166.11
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,300.55,205.24
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,351.06,247.18
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,401.38,288.51
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,449.29,327.0
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,498.05,365.17
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,544.64,400.69
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,590.19,434.34
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,610.03,448.3
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,615.03,450.8
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,604.11,440.97
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,582.68,423.25
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,627.6,455.36
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,676.96,489.87
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,604.38,438.07
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,519.45,377.15
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,498.99,363.12
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,476.87,347.57
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,532.02,387.88
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,602.72,437.99
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,574.1,417.93
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,527.68,386.01
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,618.13,452.72
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,709.23,517.89
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,715.81,524.28
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,719.76,529.57
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,521.6,389.41
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,326.09,244.44
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,544.36,413.38
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,734.41,553.89
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,563.15,431.32
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,401.99,311.93
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,352.84,276.32
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,305.22,240.4
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,339.78,269.93
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,351.81,280.84
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,269.94,214.52
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,192.42,149.88
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,111.87,79.44
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,10.56,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.46,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,9.55,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,17.18,3.23
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,33.44,22.22
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,49.25,36.55
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,64.01,49.63
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,81.18,64.47
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,86.74,69.08
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,91.96,73.21
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,119.41,95.89
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,146.06,117.44
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,152.05,121.89
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,163.83,131.08
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,187.33,138.15
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,206.94,156.16
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,176.64,132.62
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,141.78,105.72
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,142.56,105.91
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,143.3,106.05
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,94.48,68.34
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,43.55,28.65
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,275.31,205.26
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,507.36,370.67
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,572.15,416.01
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,640.82,464.74
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,656.52,474.27
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,671.17,483.05
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,638.66,459.55
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,596.73,429.25
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,630.99,453.95
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,666.1,478.63
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,696.39,499.85
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,719.94,516.71
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,603.13,436.63
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,477.06,347.9
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,598.99,438.19
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,724.48,527.4
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,530.66,391.54
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,332.34,246.89
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,422.75,316.33
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,532.84,397.0
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,617.18,460.12
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,677.98,506.41
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,712.04,532.95
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,723.42,544.5
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,568.74,434.81
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,439.95,339.93
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,371.19,289.98
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,321.59,252.7
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,270.22,213.28
2016,5,12,18,0,109.0,106.0,1.2,26.0,134.0,219.76,173.42
2016,5,12,18,15,78.0,80.5,1.2,25.5,98.0,164.18,128.34
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,97.97,73.84
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,52.72,34.88
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,7.91,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,4.09,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
