Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.5,19.5,9.0,7.73,0.0
2016,5,13,6,0,19.0,17.0,2.6,20.0,18.0,14.72,2.62
2016,5,13,6,15,64.0,44.0,2.6,20.0,54.0,35.75,24.35
2016,5,13,6,30,109.0,71.0,2.6,20.0,90.0,55.76,42.47
2016,5,13,6,45,164.5,97.0,2.6,20.5,137.0,74.61,59.21
2016,5,13,7,0,220.0,123.0,2.6,21.0,184.0,90.49,73.03
2016,5,13,7,15,116.5,128.5,2.6,21.5,161.5,97.65,79.01
2016,5,13,7,30,13.0,134.0,2.6,22.0,139.0,110.98,90.03
2016,5,13,7,45,208.0,164.0,2.6,22.5,264.0,115.52,93.37
2016,5,13,8,0,403.0,194.0,2.6,23.0,389.0,134.56,108.8
2016,5,13,8,15,435.0,207.0,2.55,23.5,439.5,132.78,106.66
2016,5,13,8,30,467.0,220.0,2.5,24.0,490.0,142.76,114.31
2016,5,13,8,45,496.5,228.5,2.5,25.0,539.0,181.34,121.55
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,223.58,147.9
2016,5,13,9,15,546.5,245.0,2.4,26.0,632.5,267.34,180.6
2016,5,13,9,30,567.0,253.0,2.3,26.0,677.0,313.53,217.29
2016,5,13,9,45,588.5,256.0,2.2,26.5,717.5,358.87,253.59
2016,5,13,10,0,610.0,259.0,2.1,27.0,758.0,403.96,289.54
2016,5,13,10,15,622.0,264.0,2.0,27.5,791.0,450.35,325.86
2016,5,13,10,30,634.0,269.0,1.9,28.0,824.0,497.71,361.82
2016,5,13,10,45,647.5,269.5,1.8,28.5,852.0,543.23,395.39
2016,5,13,11,0,661.0,270.0,1.7,29.0,880.0,589.44,428.33
2016,5,13,11,15,667.0,272.5,1.65,29.0,899.0,633.05,459.54
2016,5,13,11,30,673.0,275.0,1.6,29.0,918.0,676.27,489.69
2016,5,13,11,45,554.0,349.0,1.55,29.0,882.5,692.28,498.53
2016,5,13,12,0,435.0,423.0,1.5,29.0,847.0,694.54,497.71
2016,5,13,12,15,469.5,390.5,1.45,29.0,850.0,721.97,516.99
2016,5,13,12,30,504.0,358.0,1.4,29.0,853.0,749.31,535.83
2016,5,13,12,45,607.0,306.5,1.35,29.5,898.5,815.33,579.66
2016,5,13,13,0,710.0,255.0,1.3,30.0,944.0,888.09,626.22
2016,5,13,13,15,469.0,366.5,1.25,30.0,820.0,797.58,562.27
2016,5,13,13,30,228.0,478.0,1.2,30.0,696.0,678.16,479.48
2016,5,13,13,45,140.0,444.5,1.2,30.0,578.0,572.28,409.06
2016,5,13,14,0,52.0,411.0,1.2,30.0,460.0,447.15,322.64
2016,5,13,14,15,272.0,373.5,1.2,29.5,610.5,662.11,477.47
2016,5,13,14,30,492.0,336.0,1.2,29.0,761.0,867.18,615.09
2016,5,13,14,45,469.0,325.0,1.2,29.0,717.0,841.52,597.25
2016,5,13,15,0,446.0,314.0,1.2,29.0,673.0,813.26,580.36
2016,5,13,15,15,428.0,307.0,1.2,29.0,636.5,791.96,567.87
2016,5,13,15,30,410.0,300.0,1.2,29.0,600.0,768.68,553.99
2016,5,13,15,45,473.5,252.5,1.2,29.0,577.5,780.66,565.81
2016,5,13,16,0,537.0,205.0,1.2,29.0,555.0,786.88,573.67
2016,5,13,16,15,540.0,185.0,1.15,28.5,512.5,760.98,559.28
2016,5,13,16,30,543.0,165.0,1.1,28.0,470.0,732.34,543.03
2016,5,13,16,45,411.0,174.5,1.05,28.0,391.5,612.46,460.26
2016,5,13,17,0,279.0,184.0,1.0,28.0,313.0,480.49,366.42
2016,5,13,17,15,235.0,170.5,0.9,27.5,270.0,422.25,325.49
2016,5,13,17,30,191.0,157.0,0.8,27.0,227.0,350.8,273.1
2016,5,13,17,45,163.5,133.0,0.75,26.5,185.5,297.11,233.12
2016,5,13,18,0,136.0,109.0,0.7,26.0,144.0,244.55,192.44
2016,5,13,18,15,134.5,85.0,0.75,25.5,112.5,211.76,166.47
2016,5,13,18,30,133.0,61.0,0.8,25.0,81.0,189.76,147.09
2016,5,13,18,45,77.0,36.5,0.85,25.0,47.0,105.36,75.48
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,27.48,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,11.06,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,11.5,11.0,1.6,20.5,11.5,10.01,0.0
2016,5,14,6,0,23.0,22.0,1.7,21.0,23.0,18.61,5.44
2016,5,14,6,15,87.0,44.0,1.7,21.5,57.5,35.86,24.35
2016,5,14,6,30,151.0,66.0,1.7,22.0,92.0,51.15,38.22
2016,5,14,6,45,223.0,80.0,1.7,22.5,134.5,61.53,47.53
2016,5,14,7,0,295.0,94.0,1.7,23.0,177.0,68.12,53.3
2016,5,14,7,15,301.5,116.5,1.6,23.5,217.5,86.69,69.02
2016,5,14,7,30,308.0,139.0,1.5,24.0,258.0,101.08,80.85
2016,5,14,7,45,193.5,170.5,1.45,24.5,249.0,126.26,101.45
2016,5,14,8,0,79.0,202.0,1.4,25.0,240.0,152.38,122.36
2016,5,14,8,15,105.0,230.0,1.25,25.5,287.0,170.68,136.43
2016,5,14,8,30,131.0,258.0,1.1,26.0,334.0,179.76,135.35
2016,5,14,8,45,157.5,283.0,1.0,26.5,382.5,209.99,153.33
2016,5,14,9,0,184.0,308.0,0.9,27.0,431.0,243.7,175.33
2016,5,14,9,15,118.5,316.0,0.8,27.0,397.5,252.93,184.26
2016,5,14,9,30,53.0,324.0,0.7,27.0,364.0,264.65,195.11
2016,5,14,9,45,47.5,335.0,0.6,27.0,372.5,278.21,204.84
2016,5,14,10,0,42.0,346.0,0.5,27.0,381.0,291.07,213.86
2016,5,14,10,15,49.0,370.5,0.5,27.0,412.5,318.29,233.21
2016,5,14,10,30,56.0,395.0,0.5,27.0,444.0,346.76,253.23
2016,5,14,10,45,33.5,310.5,0.55,27.0,340.0,277.36,203.65
2016,5,14,11,0,11.0,226.0,0.6,27.0,236.0,203.71,150.11
2016,5,14,11,15,10.5,222.0,0.7,27.0,232.0,201.2,148.64
2016,5,14,11,30,10.0,218.0,0.8,27.0,228.0,198.55,146.73
2016,5,14,11,45,10.5,219.0,0.95,27.0,229.5,200.84,148.58
2016,5,14,12,0,11.0,220.0,1.1,27.0,231.0,203.15,150.43
2016,5,14,12,15,16.5,289.5,1.15,26.5,306.0,269.89,200.24
2016,5,14,12,30,22.0,359.0,1.2,26.0,381.0,337.95,250.0
2016,5,14,12,45,12.5,255.5,1.25,26.0,268.5,239.3,177.64
2016,5,14,13,0,3.0,152.0,1.3,26.0,156.0,138.68,102.21
2016,5,14,13,15,3.0,150.5,1.35,26.0,154.0,137.59,101.68
2016,5,14,13,30,3.0,149.0,1.4,26.0,152.0,136.44,100.9
2016,5,14,13,45,3.5,152.5,1.45,26.0,156.0,140.29,103.97
2016,5,14,14,0,4.0,156.0,1.5,26.0,160.0,144.16,107.07
2016,5,14,14,15,2.0,94.5,1.45,25.5,96.5,86.31,62.55
2016,5,14,14,30,0.0,33.0,1.4,25.0,33.0,29.31,17.75
2016,5,14,14,45,0.0,45.5,1.35,25.0,45.5,40.4,26.66
2016,5,14,15,0,0.0,58.0,1.3,25.0,58.0,51.48,35.53
2016,5,14,15,15,0.0,62.0,1.25,24.5,62.0,55.01,38.49
2016,5,14,15,30,0.0,66.0,1.2,24.0,66.0,58.53,41.49
2016,5,14,15,45,0.0,82.0,1.15,24.0,82.0,72.73,52.95
2016,5,14,16,0,0.0,98.0,1.1,24.0,98.0,87.1,64.55
2016,5,14,16,15,0.0,124.5,1.1,23.5,124.5,112.39,85.03
2016,5,14,16,30,0.0,151.0,1.1,23.0,151.0,139.47,106.96
2016,5,14,16,45,244.5,147.0,1.1,23.0,261.0,405.28,321.17
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,636.08,493.51
2016,5,14,17,15,415.0,144.0,1.05,22.5,320.0,561.55,438.04
2016,5,14,17,30,341.0,145.0,1.0,22.0,269.0,474.72,375.05
2016,5,14,17,45,300.5,125.0,0.95,22.0,221.0,409.32,326.16
2016,5,14,18,0,260.0,105.0,0.9,22.0,173.0,345.99,276.85
2016,5,14,18,15,199.5,83.0,1.0,21.5,127.5,267.63,214.33
2016,5,14,18,30,139.0,61.0,1.1,21.0,82.0,193.32,152.6
2016,5,14,18,45,69.5,38.5,1.2,21.0,49.0,104.25,76.25
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,14.26,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.28,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.0,2.65,16.0,10.0,9.1,0.0
2016,5,15,6,0,0.0,20.0,2.8,16.0,20.0,17.61,5.58
2016,5,15,6,15,33.0,43.5,2.8,16.0,49.0,36.32,25.4
2016,5,15,6,30,66.0,67.0,2.8,16.0,78.0,53.16,40.97
2016,5,15,6,45,113.0,86.5,2.85,16.5,114.5,67.89,54.33
2016,5,15,7,0,160.0,106.0,2.9,17.0,151.0,82.31,67.08
2016,5,15,7,15,171.5,130.0,2.9,17.0,188.0,99.0,81.63
2016,5,15,7,30,183.0,154.0,2.9,17.0,225.0,115.14,95.43
2016,5,15,7,45,133.0,178.5,2.95,17.5,234.5,130.53,108.15
2016,5,15,8,0,83.0,203.0,3.0,18.0,244.0,153.05,126.71
2016,5,15,8,15,85.5,228.0,2.95,18.5,274.0,169.44,139.76
2016,5,15,8,30,88.0,253.0,2.9,19.0,304.0,187.44,146.29
2016,5,15,8,45,54.5,248.0,2.9,19.5,280.5,192.62,148.55
2016,5,15,9,0,21.0,243.0,2.9,20.0,257.0,203.29,157.27
2016,5,15,9,15,32.0,278.0,2.8,20.5,301.5,222.75,171.23
2016,5,15,9,30,43.0,313.0,2.7,21.0,346.0,255.03,195.15
2016,5,15,9,45,60.5,346.5,2.6,21.5,395.0,290.19,220.91
2016,5,15,10,0,78.0,380.0,2.5,22.0,444.0,327.97,248.51
2016,5,15,10,15,78.0,397.0,2.4,22.0,463.5,349.45,264.47
2016,5,15,10,30,78.0,414.0,2.3,22.0,483.0,371.14,280.47
2016,5,15,10,45,61.0,409.0,2.2,22.5,464.0,367.69,277.2
2016,5,15,11,0,44.0,404.0,2.1,23.0,445.0,361.89,272.13
2016,5,15,11,15,34.0,382.5,2.05,23.0,414.5,345.07,259.57
2016,5,15,11,30,24.0,361.0,2.0,23.0,384.0,330.07,248.31
2016,5,15,11,45,41.0,407.5,1.95,23.5,447.5,382.09,286.14
2016,5,15,12,0,58.0,454.0,1.9,24.0,511.0,440.79,327.78
2016,5,15,12,15,53.0,447.5,1.9,24.0,499.5,438.86,326.03
2016,5,15,12,30,48.0,441.0,1.9,24.0,488.0,436.16,324.07
2016,5,15,12,45,40.0,420.5,1.9,24.0,459.5,417.3,310.51
2016,5,15,13,0,32.0,400.0,1.9,24.0,431.0,396.95,295.9
2016,5,15,13,15,31.0,391.0,1.95,24.0,420.5,392.55,293.1
2016,5,15,13,30,30.0,382.0,2.0,24.0,410.0,387.63,289.87
2016,5,15,13,45,22.0,326.5,2.05,24.0,347.0,318.84,239.72
2016,5,15,14,0,14.0,271.0,2.1,24.0,284.0,260.46,196.57
2016,5,15,14,15,21.5,306.5,2.1,23.5,326.0,302.79,229.41
2016,5,15,14,30,29.0,342.0,2.1,23.0,368.0,362.72,274.75
2016,5,15,14,45,25.0,317.0,2.1,23.0,338.5,336.24,255.23
2016,5,15,15,0,21.0,292.0,2.1,23.0,309.0,293.18,223.49
2016,5,15,15,15,15.0,253.5,2.0,23.0,265.5,250.53,191.52
2016,5,15,15,30,9.0,215.0,1.9,23.0,222.0,207.65,158.93
2016,5,15,15,45,11.5,218.5,1.85,23.0,226.5,214.88,165.14
2016,5,15,16,0,14.0,222.0,1.8,23.0,231.0,222.59,171.63
2016,5,15,16,15,7.0,152.5,1.75,22.5,157.0,146.57,112.68
2016,5,15,16,30,0.0,83.0,1.7,22.0,83.0,73.51,54.48
2016,5,15,16,45,0.0,105.0,1.65,22.0,105.0,94.41,71.75
2016,5,15,17,0,0.0,127.0,1.6,22.0,127.0,117.77,90.9
2016,5,15,17,15,0.0,110.0,1.55,21.5,110.0,101.69,78.3
2016,5,15,17,30,0.0,93.0,1.5,21.0,93.0,85.52,65.46
2016,5,15,17,45,0.0,76.5,1.45,21.0,76.5,69.76,52.58
2016,5,15,18,0,0.0,60.0,1.4,21.0,60.0,53.84,39.36
2016,5,15,18,15,0.0,45.0,1.35,20.5,45.0,39.72,27.49
2016,5,15,18,30,0.0,30.0,1.3,20.0,30.0,26.43,16.17
2016,5,15,18,45,0.0,18.0,1.3,20.0,18.0,15.84,6.83
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,2.15,19.0,7.0,6.37,0.0
2016,5,16,6,0,0.0,14.0,2.0,19.0,14.0,12.31,2.43
2016,5,16,6,15,0.0,31.0,1.95,19.0,31.0,27.3,17.51
2016,5,16,6,30,0.0,48.0,1.9,19.0,48.0,41.67,30.58
2016,5,16,6,45,0.0,69.0,1.9,19.0,69.0,58.94,46.02
2016,5,16,7,0,0.0,90.0,1.9,19.0,90.0,76.01,61.06
2016,5,16,7,15,96.5,122.0,1.85,19.0,159.5,93.56,76.24
2016,5,16,7,30,193.0,154.0,1.8,19.0,229.0,115.25,94.68
2016,5,16,7,45,100.5,158.5,1.8,19.5,198.0,118.31,96.74
2016,5,16,8,0,8.0,163.0,1.8,20.0,167.0,134.99,110.29
2016,5,16,8,15,7.0,172.0,1.6,20.0,175.5,142.81,116.36
2016,5,16,8,30,6.0,181.0,1.4,20.0,184.0,150.83,117.07
2016,5,16,8,45,21.5,225.5,1.2,20.5,239.5,186.86,144.01
2016,5,16,9,0,37.0,270.0,1.0,21.0,295.0,212.09,161.71
2016,5,16,9,15,18.5,179.5,0.85,21.5,192.0,150.91,114.19
2016,5,16,9,30,0.0,89.0,0.7,22.0,89.0,79.03,58.02
2016,5,16,9,45,2.5,133.0,0.55,22.5,135.0,117.52,88.17
2016,5,16,10,0,5.0,177.0,0.4,23.0,181.0,155.75,117.14
2016,5,16,10,15,17.0,262.0,0.4,23.5,277.0,231.53,173.66
2016,5,16,10,30,29.0,347.0,0.4,24.0,373.0,298.52,221.79
2016,5,16,10,45,30.5,362.0,0.45,24.5,390.0,316.01,233.57
2016,5,16,11,0,32.0,377.0,0.5,25.0,407.0,333.97,245.96
2016,5,16,11,15,23.0,326.5,0.55,25.0,348.5,292.91,216.38
2016,5,16,11,30,14.0,276.0,0.6,25.0,290.0,251.15,186.17
2016,5,16,11,45,18.5,318.5,0.7,25.5,336.5,292.7,216.57
2016,5,16,12,0,23.0,361.0,0.8,26.0,383.0,335.21,246.79
2016,5,16,12,15,211.5,398.0,1.0,26.0,605.5,523.81,384.48
2016,5,16,12,30,400.0,435.0,1.2,26.0,828.0,728.5,525.59
2016,5,16,12,45,335.5,460.0,1.45,26.5,789.0,717.71,516.48
2016,5,16,13,0,271.0,485.0,1.7,27.0,750.0,702.7,506.2
2016,5,16,13,15,188.5,480.5,2.05,27.0,663.5,631.53,459.07
2016,5,16,13,30,106.0,476.0,2.4,27.0,577.0,550.51,403.33
2016,5,16,13,45,201.0,459.0,2.75,27.0,645.0,645.41,474.15
2016,5,16,14,0,296.0,442.0,3.1,27.0,713.0,744.93,546.22
2016,5,16,14,15,239.5,437.0,3.35,27.0,651.5,680.61,501.99
2016,5,16,14,30,183.0,432.0,3.6,27.0,590.0,627.39,465.24
2016,5,16,14,45,229.0,405.5,3.85,27.0,595.5,652.9,486.63
2016,5,16,15,0,275.0,379.0,4.1,27.0,601.0,694.7,518.85
2016,5,16,15,15,143.0,302.5,4.15,26.5,417.5,464.38,353.05
2016,5,16,15,30,11.0,226.0,4.2,26.0,234.0,220.52,167.46
2016,5,16,15,45,5.5,187.0,4.3,26.0,191.0,177.49,134.88
2016,5,16,16,0,0.0,148.0,4.4,26.0,148.0,134.62,101.56
2016,5,16,16,15,35.5,194.0,4.3,25.5,214.5,229.75,178.22
2016,5,16,16,30,71.0,240.0,4.2,25.0,281.0,320.62,250.51
2016,5,16,16,45,64.0,214.5,4.15,25.0,248.5,287.23,225.14
2016,5,16,17,0,57.0,189.0,4.1,25.0,216.0,253.56,199.54
2016,5,16,17,15,51.5,165.5,3.9,24.5,187.5,223.59,176.8
2016,5,16,17,30,46.0,142.0,3.7,24.0,159.0,193.43,153.44
2016,5,16,17,45,257.5,108.0,3.5,23.5,178.0,350.95,285.44
2016,5,16,18,0,469.0,74.0,3.3,23.0,197.0,482.76,391.21
2016,5,16,18,15,391.0,62.5,2.9,22.5,148.5,389.26,314.62
2016,5,16,18,30,313.0,51.0,2.5,22.0,100.0,308.1,245.98
2016,5,16,18,45,206.5,34.5,2.2,21.5,62.0,208.16,158.43
2016,5,16,19,0,100.0,18.0,1.9,21.0,24.0,102.43,12.57
2016,5,16,19,15,50.0,9.0,1.8,20.5,12.0,34.97,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.78,0.32
2016,5,17,6,15,0.0,23.0,2.2,18.5,23.0,20.25,11.59
2016,5,17,6,30,0.0,36.0,2.3,19.0,36.0,31.74,21.99
2016,5,17,6,45,0.0,51.0,2.45,19.5,51.0,44.99,33.79
2016,5,17,7,0,0.0,66.0,2.6,20.0,66.0,57.75,44.97
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,60.85,47.55
2016,5,17,7,30,0.0,72.0,2.7,21.0,72.0,63.67,49.76
2016,5,17,7,45,0.0,56.5,2.75,21.5,56.5,49.9,37.63
2016,5,17,8,0,0.0,41.0,2.8,22.0,41.0,36.19,25.62
2016,5,17,8,15,0.0,75.0,2.8,22.0,75.0,66.38,51.32
2016,5,17,8,30,0.0,109.0,2.8,22.0,109.0,95.46,72.27
2016,5,17,8,45,0.0,104.5,2.8,22.5,104.5,92.08,69.13
2016,5,17,9,0,0.0,100.0,2.8,23.0,100.0,88.47,65.89
2016,5,17,9,15,2.5,142.0,2.7,23.5,144.0,124.14,93.75
2016,5,17,9,30,5.0,184.0,2.6,24.0,188.0,159.68,120.99
2016,5,17,9,45,17.5,253.5,2.55,24.5,268.0,220.19,166.69
2016,5,17,10,0,30.0,323.0,2.5,25.0,348.0,270.67,203.92
2016,5,17,10,15,52.5,368.5,2.4,25.0,414.5,318.68,239.14
2016,5,17,10,30,75.0,414.0,2.3,25.0,481.0,370.02,276.52
2016,5,17,10,45,59.0,408.0,2.25,25.0,461.5,366.1,273.42
2016,5,17,11,0,43.0,402.0,2.2,25.0,442.0,359.91,268.71
2016,5,17,11,15,72.0,439.5,2.15,25.0,508.0,414.29,308.37
2016,5,17,11,30,101.0,477.0,2.1,25.0,574.0,472.46,350.01
2016,5,17,11,45,59.0,395.5,2.05,25.5,452.5,384.94,285.93
2016,5,17,12,0,17.0,314.0,2.0,26.0,331.0,289.87,215.64
2016,5,17,12,15,107.0,409.5,2.05,26.0,515.0,450.62,334.75
2016,5,17,12,30,197.0,505.0,2.1,26.0,699.0,619.6,453.71
2016,5,17,12,45,226.0,497.0,2.15,26.5,718.5,652.53,475.4
2016,5,17,13,0,255.0,489.0,2.2,27.0,738.0,692.14,502.35
2016,5,17,13,15,522.5,336.0,2.25,27.0,837.0,819.06,595.62
2016,5,17,13,30,790.0,183.0,2.3,27.0,936.0,939.04,678.6
2016,5,17,13,45,782.0,183.0,2.4,27.0,914.5,952.43,687.55
2016,5,17,14,0,774.0,183.0,2.5,27.0,893.0,962.56,695.54
2016,5,17,14,15,540.0,296.0,2.5,27.0,784.0,863.78,628.57
2016,5,17,14,30,306.0,409.0,2.5,27.0,675.0,742.48,542.21
2016,5,17,14,45,531.5,285.0,2.55,27.0,724.0,863.27,632.5
2016,5,17,15,0,757.0,161.0,2.6,27.0,773.0,963.02,701.65
2016,5,17,15,15,393.5,225.0,2.6,26.5,542.5,668.38,500.95
2016,5,17,15,30,30.0,289.0,2.6,26.0,312.0,321.28,242.53
2016,5,17,15,45,15.0,175.0,2.6,26.0,186.5,175.16,132.96
2016,5,17,16,0,0.0,61.0,2.6,26.0,61.0,54.02,37.69
2016,5,17,16,15,161.0,145.0,2.5,25.5,236.5,327.03,257.71
2016,5,17,16,30,322.0,229.0,2.4,25.0,412.0,581.0,449.63
2016,5,17,16,45,369.5,195.0,2.35,25.0,385.0,580.28,450.49
2016,5,17,17,0,417.0,161.0,2.3,25.0,358.0,593.97,463.03
2016,5,17,17,15,388.5,145.5,2.15,24.5,310.5,540.76,425.2
2016,5,17,17,30,360.0,130.0,2.0,24.0,263.0,487.86,387.0
2016,5,17,17,45,323.0,112.5,1.95,24.0,217.0,426.3,340.47
2016,5,17,18,0,286.0,95.0,1.9,24.0,171.0,350.52,281.63
2016,5,17,18,15,232.5,76.5,1.9,23.5,128.5,280.3,225.03
2016,5,17,18,30,179.0,58.0,1.9,23.0,86.0,213.86,169.37
2016,5,17,18,45,104.0,38.0,1.95,23.0,53.0,134.92,100.9
2016,5,17,19,0,29.0,18.0,2.0,23.0,20.0,42.52,5.52
2016,5,17,19,15,14.5,9.0,2.05,22.5,10.0,15.97,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,6.0,3.8,16.0,6.0,5.46,0.0
2016,5,18,6,0,0.0,12.0,3.8,16.0,12.0,10.54,1.75
2016,5,18,6,15,0.0,28.0,3.8,16.0,28.0,24.68,15.56
2016,5,18,6,30,0.0,44.0,3.8,16.0,44.0,38.6,28.3
2016,5,18,6,45,0.0,62.5,3.85,16.5,62.5,54.08,42.23
2016,5,18,7,0,0.0,81.0,3.9,17.0,81.0,69.39,55.78
2016,5,18,7,15,0.0,101.5,3.95,17.0,101.5,86.06,70.36
2016,5,18,7,30,0.0,122.0,4.0,17.0,122.0,102.54,84.54
2016,5,18,7,45,27.5,162.0,4.1,17.5,175.5,126.23,104.53
2016,5,18,8,0,55.0,202.0,4.2,18.0,229.0,152.4,126.28
2016,5,18,8,15,60.5,224.5,4.1,18.5,257.5,167.38,138.18
2016,5,18,8,30,66.0,247.0,4.0,19.0,286.0,184.39,144.07
2016,5,18,8,45,85.5,276.5,3.95,19.5,331.5,212.9,163.65
2016,5,18,9,0,105.0,306.0,3.9,20.0,377.0,244.17,185.93
2016,5,18,9,15,124.0,332.0,3.8,20.5,421.5,264.96,200.57
2016,5,18,9,30,143.0,358.0,3.7,21.0,466.0,299.42,226.3
2016,5,18,9,45,143.0,379.0,3.65,21.5,492.5,327.43,247.74
2016,5,18,10,0,143.0,400.0,3.6,22.0,519.0,355.77,269.21
2016,5,18,10,15,242.5,401.5,3.5,22.0,611.5,403.14,304.27
2016,5,18,10,30,342.0,403.0,3.4,22.0,704.0,470.97,355.06
2016,5,18,10,45,407.5,392.5,3.35,22.5,762.5,515.26,388.17
2016,5,18,11,0,473.0,382.0,3.3,23.0,821.0,573.06,430.85
2016,5,18,11,15,430.0,403.0,3.25,23.0,808.0,592.75,445.43
2016,5,18,11,30,387.0,424.0,3.2,23.0,795.0,612.92,459.83
2016,5,18,11,45,298.5,461.5,3.15,23.5,750.0,605.09,452.17
2016,5,18,12,0,210.0,499.0,3.1,24.0,705.0,592.69,440.83
2016,5,18,12,15,276.0,481.5,3.05,24.0,753.0,646.55,480.45
2016,5,18,12,30,342.0,464.0,3.0,24.0,801.0,706.05,523.2
2016,5,18,12,45,350.5,456.5,3.0,24.5,800.5,727.69,537.39
2016,5,18,13,0,359.0,449.0,3.0,25.0,800.0,748.31,551.02
2016,5,18,13,15,231.0,461.5,3.0,25.0,686.0,652.75,482.54
2016,5,18,13,30,103.0,474.0,3.0,25.0,572.0,545.7,404.7
2016,5,18,13,45,105.0,464.0,3.05,25.0,562.5,545.36,405.69
2016,5,18,14,0,107.0,454.0,3.1,25.0,553.0,544.42,405.76
2016,5,18,14,15,197.0,434.0,3.15,25.0,608.5,635.23,473.54
2016,5,18,14,30,287.0,414.0,3.2,25.0,664.0,728.63,541.47
2016,5,18,14,45,177.0,391.0,3.25,25.0,543.0,584.76,438.57
2016,5,18,15,0,67.0,368.0,3.3,25.0,422.0,436.81,329.92
2016,5,18,15,15,63.0,345.5,3.35,24.5,395.0,412.79,314.21
2016,5,18,15,30,59.0,323.0,3.4,24.0,368.0,388.16,297.34
2016,5,18,15,45,173.5,304.5,3.5,24.0,422.0,504.14,388.69
2016,5,18,16,0,288.0,286.0,3.6,24.0,476.0,617.17,475.45
2016,5,18,16,15,193.0,267.0,3.65,23.5,390.0,484.67,377.47
2016,5,18,16,30,98.0,248.0,3.7,23.0,304.0,355.68,279.28
2016,5,18,16,45,51.5,201.0,3.75,23.0,230.5,258.69,203.84
2016,5,18,17,0,5.0,154.0,3.8,23.0,157.0,150.96,117.41
2016,5,18,17,15,2.5,134.5,3.8,22.5,136.0,130.22,101.36
2016,5,18,17,30,0.0,115.0,3.8,22.0,115.0,109.49,84.88
2016,5,18,17,45,176.0,105.5,3.8,21.5,152.5,282.21,231.22
2016,5,18,18,0,352.0,96.0,3.8,21.0,190.0,417.94,342.23
2016,5,18,18,15,282.0,79.0,3.75,20.5,143.0,334.3,272.84
2016,5,18,18,30,212.0,62.0,3.7,20.0,96.0,242.79,195.88
2016,5,18,18,45,131.5,40.5,3.65,20.0,59.0,156.74,120.17
2016,5,18,19,0,51.0,19.0,3.6,20.0,22.0,65.45,16.72
2016,5,18,19,15,25.5,9.5,3.6,19.5,11.0,22.35,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,1.7,16.5,1.0,0.91,0.0
2016,5,19,6,0,0.0,2.0,1.7,17.0,2.0,1.75,0.0
2016,5,19,6,15,0.0,5.0,1.8,17.0,5.0,4.38,0.0
2016,5,19,6,30,0.0,8.0,1.9,17.0,8.0,7.02,0.52
2016,5,19,6,45,0.0,11.5,2.05,17.0,11.5,10.1,3.32
2016,5,19,7,0,0.0,15.0,2.2,17.0,15.0,13.18,6.1
2016,5,19,7,15,0.0,12.5,2.15,17.0,12.5,10.99,4.14
2016,5,19,7,30,0.0,10.0,2.1,17.0,10.0,8.79,2.16
2016,5,19,7,45,0.0,19.0,2.05,17.5,19.0,16.73,9.15
2016,5,19,8,0,0.0,28.0,2.0,18.0,28.0,24.69,16.05
2016,5,19,8,15,0.0,27.5,2.2,18.0,27.5,24.27,15.59
2016,5,19,8,30,0.0,27.0,2.4,18.0,27.0,23.84,14.27
2016,5,19,8,45,0.0,40.5,2.65,18.5,40.5,35.81,24.09
2016,5,19,9,0,0.0,54.0,2.9,19.0,54.0,47.81,33.8
2016,5,19,9,15,0.0,69.5,3.05,19.0,69.5,61.62,44.97
2016,5,19,9,30,0.0,85.0,3.2,19.0,85.0,75.47,56.09
2016,5,19,9,45,0.0,85.0,3.35,19.0,85.0,75.51,55.99
2016,5,19,10,0,0.0,85.0,3.5,19.0,85.0,75.56,55.91
2016,5,19,10,15,0.0,97.0,3.35,19.0,97.0,86.06,64.26
2016,5,19,10,30,0.0,109.0,3.2,19.0,109.0,96.51,72.53
2016,5,19,10,45,0.0,111.5,3.1,19.5,111.5,98.75,74.06
2016,5,19,11,0,0.0,114.0,3.0,20.0,114.0,101.0,75.61
2016,5,19,11,15,4.0,149.5,2.8,20.0,153.5,134.6,102.18
2016,5,19,11,30,8.0,185.0,2.6,20.0,193.0,168.65,128.83
2016,5,19,11,45,55.5,337.5,2.4,20.5,392.0,333.6,255.38
2016,5,19,12,0,103.0,490.0,2.2,21.0,591.0,505.49,380.23
2016,5,19,12,15,93.5,487.0,2.35,21.0,579.0,505.51,379.58
2016,5,19,12,30,84.0,484.0,2.5,21.0,567.0,504.44,379.13
2016,5,19,12,45,115.5,492.0,2.65,21.5,605.5,552.7,414.36
2016,5,19,13,0,147.0,500.0,2.8,22.0,644.0,599.77,448.2
2016,5,19,13,15,239.5,476.5,2.65,22.5,707.5,674.77,502.14
2016,5,19,13,30,332.0,453.0,2.5,23.0,771.0,762.46,563.03
2016,5,19,13,45,282.5,455.0,2.35,23.5,721.5,731.82,538.85
2016,5,19,14,0,233.0,457.0,2.2,24.0,672.0,684.9,504.62
2016,5,19,14,15,323.0,410.5,2.05,24.0,697.5,751.02,552.61
2016,5,19,14,30,413.0,364.0,1.9,24.0,723.0,816.49,598.25
2016,5,19,14,45,257.5,375.0,1.75,24.0,596.0,665.75,491.99
2016,5,19,15,0,102.0,386.0,1.6,24.0,469.0,491.78,367.15
2016,5,19,15,15,271.0,335.0,1.55,24.0,539.0,647.6,483.86
2016,5,19,15,30,440.0,284.0,1.5,24.0,609.0,782.06,579.39
2016,5,19,15,45,560.5,220.5,1.45,24.0,607.5,831.95,616.07
2016,5,19,16,0,681.0,157.0,1.4,24.0,606.0,882.86,651.19
2016,5,19,16,15,369.5,197.0,1.3,24.0,438.0,610.91,462.76
2016,5,19,16,30,58.0,237.0,1.2,24.0,270.0,304.18,233.41
2016,5,19,16,45,29.0,189.0,1.15,24.0,205.5,223.23,172.88
2016,5,19,17,0,0.0,141.0,1.1,24.0,141.0,132.32,101.3
2016,5,19,17,15,0.0,122.5,1.05,23.5,122.5,114.79,88.06
2016,5,19,17,30,0.0,104.0,1.0,23.0,104.0,97.13,74.26
2016,5,19,17,45,196.0,96.5,1.0,22.5,149.5,285.68,231.48
2016,5,19,18,0,392.0,89.0,1.0,22.0,195.0,439.23,352.02
2016,5,19,18,15,320.5,74.0,1.0,21.5,147.5,355.21,284.29
2016,5,19,18,30,249.0,59.0,1.0,21.0,100.0,276.71,219.8
2016,5,19,18,45,158.5,39.5,1.05,20.5,62.0,185.66,141.95
2016,5,19,19,0,68.0,20.0,1.1,20.0,24.0,77.53,25.7
2016,5,19,19,15,34.0,10.0,1.3,19.5,12.0,27.4,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,59.0,13.5,1.5,15.5,18.5,12.28,0.0
2016,5,20,6,0,118.0,27.0,1.7,16.0,37.0,21.07,9.76
2016,5,20,6,15,210.5,45.0,1.75,16.5,77.5,34.63,24.13
2016,5,20,6,30,303.0,63.0,1.8,17.0,118.0,47.73,36.19
2016,5,20,6,45,169.0,84.0,1.85,17.5,117.0,64.09,50.85
2016,5,20,7,0,35.0,105.0,1.9,18.0,116.0,84.26,68.5
2016,5,20,7,15,293.0,106.0,1.95,18.5,219.5,74.54,59.86
2016,5,20,7,30,551.0,107.0,2.0,19.0,323.0,75.15,60.12
2016,5,20,7,45,413.0,152.5,2.05,19.5,328.0,102.73,83.5
2016,5,20,8,0,275.0,198.0,2.1,20.0,333.0,135.63,110.88
2016,5,20,8,15,275.5,224.5,2.15,20.5,373.5,149.84,122.11
2016,5,20,8,30,276.0,251.0,2.2,21.0,414.0,171.29,128.88
2016,5,20,8,45,257.5,278.0,2.25,21.5,440.0,206.92,150.74
2016,5,20,9,0,239.0,305.0,2.3,22.0,466.0,252.19,184.26
2016,5,20,9,15,272.5,321.5,2.35,22.5,517.0,277.58,201.96
2016,5,20,9,30,306.0,338.0,2.4,23.0,568.0,318.06,232.34
2016,5,20,9,45,545.5,248.0,2.45,23.5,686.0,345.1,248.34
2016,5,20,10,0,785.0,158.0,2.5,24.0,804.0,404.07,291.87
2016,5,20,10,15,794.5,160.5,2.5,24.0,837.5,455.16,334.41
2016,5,20,10,30,804.0,163.0,2.5,24.0,871.0,506.5,376.13
2016,5,20,10,45,811.0,164.5,2.5,24.5,897.5,555.8,414.47
2016,5,20,11,0,818.0,166.0,2.5,25.0,924.0,604.69,451.3
2016,5,20,11,15,822.5,167.5,2.45,25.0,943.5,651.39,486.21
2016,5,20,11,30,827.0,169.0,2.4,25.0,963.0,697.08,519.48
2016,5,20,11,45,842.0,161.0,2.4,25.5,977.5,741.24,550.38
2016,5,20,12,0,857.0,153.0,2.4,26.0,992.0,779.89,576.58
2016,5,20,12,15,857.0,153.0,2.35,26.0,995.0,815.89,600.0
2016,5,20,12,30,857.0,153.0,2.3,26.0,998.0,849.96,621.96
2016,5,20,12,45,854.5,154.0,2.3,26.5,992.5,880.64,640.69
2016,5,20,13,0,852.0,155.0,2.3,27.0,987.0,908.89,657.73
2016,5,20,13,15,848.5,154.0,2.25,27.0,973.5,931.76,672.09
2016,5,20,13,30,845.0,153.0,2.2,27.0,960.0,951.62,684.55
2016,5,20,13,45,838.5,152.5,2.15,27.0,939.0,965.92,693.52
2016,5,20,14,0,832.0,152.0,2.1,27.0,918.0,988.73,708.0
2016,5,20,14,15,824.5,150.0,2.1,27.0,889.5,994.29,712.09
2016,5,20,14,30,817.0,148.0,2.1,27.0,861.0,996.44,714.35
2016,5,20,14,45,809.0,144.5,2.1,27.0,826.5,993.1,713.31
2016,5,20,15,0,801.0,141.0,2.1,27.0,792.0,986.41,710.35
2016,5,20,15,15,788.0,138.0,2.1,27.0,751.0,971.96,702.59
2016,5,20,15,30,775.0,135.0,2.1,27.0,710.0,954.42,693.01
2016,5,20,15,45,757.0,132.0,2.15,27.0,663.5,928.94,678.87
2016,5,20,16,0,739.0,129.0,2.2,27.0,617.0,900.79,662.98
2016,5,20,16,15,717.0,124.5,2.2,26.5,567.0,870.82,646.6
2016,5,20,16,30,695.0,120.0,2.2,26.0,517.0,832.92,624.65
2016,5,20,16,45,665.0,115.0,2.2,26.0,464.5,785.29,594.47
2016,5,20,17,0,635.0,110.0,2.2,26.0,412.0,736.63,563.06
2016,5,20,17,15,597.0,102.5,2.05,25.5,358.5,677.25,523.38
2016,5,20,17,30,559.0,95.0,1.9,25.0,305.0,618.06,482.76
2016,5,20,17,45,505.5,86.5,1.75,25.0,252.5,545.8,430.18
2016,5,20,18,0,452.0,78.0,1.6,25.0,200.0,469.99,372.85
2016,5,20,18,15,379.0,66.0,1.5,24.0,152.0,386.09,307.69
2016,5,20,18,30,306.0,54.0,1.4,23.0,104.0,307.87,243.87
2016,5,20,18,45,204.5,37.5,1.3,22.5,65.5,211.09,161.44
2016,5,20,19,0,103.0,21.0,1.2,22.0,27.0,111.91,44.96
2016,5,20,19,15,51.5,10.5,1.2,21.5,13.5,37.31,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,1.8,20.5,14.0,10.91,0.0
2016,5,21,6,0,42.0,24.0,2.0,21.0,28.0,20.36,9.18
2016,5,21,6,15,96.0,50.0,2.0,21.0,66.0,40.36,28.48
2016,5,21,6,30,150.0,76.0,2.0,21.0,104.0,58.17,44.54
2016,5,21,6,45,75.0,80.0,2.05,21.5,94.0,63.66,49.63
2016,5,21,7,0,0.0,84.0,2.1,22.0,84.0,71.75,56.66
2016,5,21,7,15,0.0,101.0,2.05,22.5,101.0,85.78,68.52
2016,5,21,7,30,0.0,118.0,2.0,23.0,118.0,99.7,80.02
2016,5,21,7,45,31.5,159.5,2.0,23.5,175.5,124.81,100.68
2016,5,21,8,0,63.0,201.0,2.0,24.0,233.0,152.02,122.66
2016,5,21,8,15,57.5,221.5,2.0,24.0,253.0,165.76,133.45
2016,5,21,8,30,52.0,242.0,2.0,24.0,273.0,181.76,138.75
2016,5,21,8,45,50.5,266.5,2.0,24.5,298.5,204.63,154.63
2016,5,21,9,0,49.0,291.0,2.0,25.0,324.0,227.71,171.24
2016,5,21,9,15,76.5,322.0,1.95,25.0,378.0,260.91,194.88
2016,5,21,9,30,104.0,353.0,1.9,25.0,432.0,297.81,221.49
2016,5,21,9,45,135.0,377.5,1.9,25.5,485.5,324.66,240.38
2016,5,21,10,0,166.0,402.0,1.9,26.0,539.0,366.18,270.3
2016,5,21,10,15,90.5,340.5,1.9,26.0,416.0,314.65,234.02
2016,5,21,10,30,15.0,279.0,1.9,26.0,293.0,246.79,184.38
2016,5,21,10,45,12.0,241.5,1.9,26.5,253.0,216.08,161.14
2016,5,21,11,0,9.0,204.0,1.9,27.0,213.0,183.93,136.61
2016,5,21,11,15,11.5,241.0,1.9,27.0,253.0,218.17,162.36
2016,5,21,11,30,14.0,278.0,1.9,27.0,293.0,252.94,188.09
2016,5,21,11,45,94.5,390.5,1.9,27.5,484.0,405.03,299.65
2016,5,21,12,0,175.0,503.0,1.9,28.0,675.0,569.72,414.48
2016,5,21,12,15,117.5,482.0,1.9,28.0,598.0,521.3,379.12
2016,5,21,12,30,60.0,461.0,1.9,28.0,521.0,464.01,338.3
2016,5,21,12,45,35.5,342.5,1.95,28.0,378.0,342.32,252.22
2016,5,21,13,0,11.0,224.0,2.0,28.0,235.0,210.71,155.76
2016,5,21,13,15,15.5,279.5,2.0,28.0,295.0,266.22,197.48
2016,5,21,13,30,20.0,335.0,2.0,28.0,355.0,323.02,239.05
2016,5,21,13,45,139.0,393.5,2.05,28.0,522.5,520.86,383.98
2016,5,21,14,0,258.0,452.0,2.1,28.0,690.0,717.6,520.31
2016,5,21,14,15,137.5,371.0,2.15,28.0,497.5,511.18,376.27
2016,5,21,14,30,17.0,290.0,2.2,28.0,305.0,283.86,210.77
2016,5,21,14,45,52.5,336.0,2.25,28.0,379.0,383.52,286.16
2016,5,21,15,0,88.0,382.0,2.3,28.0,453.0,473.04,351.64
2016,5,21,15,15,203.0,355.0,2.35,28.0,508.5,582.7,433.46
2016,5,21,15,30,318.0,328.0,2.4,28.0,564.0,690.99,512.32
2016,5,21,15,45,419.0,281.0,2.45,28.0,571.5,758.03,561.85
2016,5,21,16,0,520.0,234.0,2.5,28.0,579.0,804.08,597.49
2016,5,21,16,15,495.0,223.5,2.5,27.5,531.0,762.97,571.69
2016,5,21,16,30,470.0,213.0,2.5,27.0,483.0,720.63,545.27
2016,5,21,16,45,445.0,198.5,2.55,27.0,433.5,672.78,513.74
2016,5,21,17,0,420.0,184.0,2.6,27.0,384.0,624.31,481.09
2016,5,21,17,15,381.5,168.5,2.5,26.5,333.5,546.35,426.48
2016,5,21,17,30,343.0,153.0,2.4,26.0,283.0,487.03,383.85
2016,5,21,17,45,292.5,134.5,2.35,26.0,232.5,415.75,329.88
2016,5,21,18,0,242.0,116.0,2.3,26.0,182.0,347.51,276.54
2016,5,21,18,15,188.0,92.0,2.25,25.5,136.5,271.77,216.07
2016,5,21,18,30,134.0,68.0,2.2,25.0,91.0,199.24,156.24
2016,5,21,18,45,81.5,42.5,2.15,24.5,55.0,115.5,86.2
2016,5,21,19,0,29.0,17.0,2.1,24.0,19.0,40.22,14.33
2016,5,21,19,15,14.5,8.5,2.2,23.5,9.5,15.56,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.5,14.5,1.6,21.5,18.5,13.19,0.0
2016,5,22,6,0,93.0,29.0,1.8,22.0,37.0,23.4,11.56
2016,5,22,6,15,180.0,48.0,1.95,22.0,76.5,38.04,26.44
2016,5,22,6,30,267.0,67.0,2.1,22.0,116.0,50.6,37.9
2016,5,22,6,45,335.0,81.0,2.25,22.5,164.5,60.01,46.31
2016,5,22,7,0,403.0,95.0,2.4,23.0,213.0,69.04,54.11
2016,5,22,7,15,453.5,106.0,2.4,23.5,264.5,75.46,59.44
2016,5,22,7,30,504.0,117.0,2.4,24.0,316.0,81.56,64.35
2016,5,22,7,45,252.0,130.0,2.4,24.5,229.5,93.97,74.46
2016,5,22,8,0,0.0,143.0,2.4,25.0,143.0,120.61,96.26
2016,5,22,8,15,3.5,164.0,2.35,25.0,166.5,137.16,109.55
2016,5,22,8,30,7.0,185.0,2.3,25.0,190.0,154.11,117.48
2016,5,22,8,45,11.5,208.5,2.3,25.5,216.5,174.25,132.18
2016,5,22,9,0,16.0,232.0,2.3,26.0,243.0,195.1,147.29
2016,5,22,9,15,82.5,296.0,2.3,26.0,358.0,245.61,182.7
2016,5,22,9,30,149.0,360.0,2.3,26.0,473.0,303.19,223.64
2016,5,22,9,45,82.5,317.0,2.35,26.5,380.5,277.71,206.47
2016,5,22,10,0,16.0,274.0,2.4,27.0,288.0,238.58,178.32
2016,5,22,10,15,70.5,354.5,2.4,27.0,417.0,316.57,235.71
2016,5,22,10,30,125.0,435.0,2.4,27.0,546.0,400.72,296.63
2016,5,22,10,45,132.0,451.0,2.45,27.5,571.0,429.17,316.52
2016,5,22,11,0,139.0,467.0,2.5,28.0,596.0,458.63,337.14
2016,5,22,11,15,73.5,325.0,2.55,28.0,393.5,323.39,239.84
2016,5,22,11,30,8.0,183.0,2.6,28.0,191.0,166.93,123.12
2016,5,22,11,45,12.5,246.5,2.65,28.0,259.0,226.26,168.06
2016,5,22,12,0,17.0,310.0,2.7,28.0,327.0,286.44,212.56
2016,5,22,12,15,26.0,362.0,2.75,28.0,388.0,342.68,253.7
2016,5,22,12,30,35.0,414.0,2.8,28.0,449.0,401.28,296.04
2016,5,22,12,45,222.5,421.0,2.9,28.5,639.0,585.21,430.59
2016,5,22,13,0,410.0,428.0,3.0,29.0,829.0,774.67,562.38
2016,5,22,13,15,236.0,437.5,3.05,29.0,667.5,642.8,468.54
2016,5,22,13,30,62.0,447.0,3.1,29.0,506.0,480.56,351.81
2016,5,22,13,45,269.5,413.5,3.2,29.0,663.0,678.22,497.2
2016,5,22,14,0,477.0,380.0,3.3,29.0,820.0,871.8,632.22
2016,5,22,14,15,565.5,313.5,3.3,29.0,819.5,907.2,658.08
2016,5,22,14,30,654.0,247.0,3.3,29.0,819.0,943.46,685.6
2016,5,22,14,45,651.5,236.5,3.35,29.0,787.0,939.16,684.11
2016,5,22,15,0,649.0,226.0,3.4,29.0,755.0,931.75,680.79
2016,5,22,15,15,634.0,220.5,3.4,28.5,715.0,913.9,671.7
2016,5,22,15,30,619.0,215.0,3.4,28.0,675.0,893.26,660.85
2016,5,22,15,45,498.5,241.0,3.4,28.0,596.5,793.43,592.22
2016,5,22,16,0,378.0,267.0,3.4,28.0,518.0,683.32,515.1
2016,5,22,16,15,356.5,248.5,3.3,27.5,470.0,639.32,486.58
2016,5,22,16,30,335.0,230.0,3.2,27.0,422.0,594.44,456.54
2016,5,22,16,45,409.0,195.0,3.15,27.0,406.5,635.5,489.75
2016,5,22,17,0,483.0,160.0,3.1,27.0,391.0,652.64,505.49
2016,5,22,17,15,443.5,148.0,3.0,26.5,340.0,592.17,462.94
2016,5,22,17,30,404.0,136.0,2.9,26.0,289.0,532.6,420.28
2016,5,22,17,45,353.5,121.0,2.8,26.0,239.0,461.85,366.87
2016,5,22,18,0,303.0,106.0,2.7,26.0,189.0,379.23,302.92
2016,5,22,18,15,240.0,86.5,2.65,25.5,143.0,300.49,240.01
2016,5,22,18,30,177.0,67.0,2.6,25.0,97.0,226.37,178.63
2016,5,22,18,45,110.5,44.0,2.6,25.0,60.0,148.26,112.02
2016,5,22,19,0,44.0,21.0,2.6,25.0,23.0,56.55,24.49
2016,5,22,19,15,22.0,10.5,2.65,24.5,11.5,21.45,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
