Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.5,2.05,21.5,19.5,13.19,0.0
2016,5,23,6,0,121.0,29.0,2.3,22.0,39.0,23.46,11.78
2016,5,23,6,15,211.5,46.5,2.4,22.0,79.5,35.74,24.52
2016,5,23,6,30,302.0,64.0,2.5,22.0,120.0,48.4,36.02
2016,5,23,6,45,151.0,51.0,2.65,22.5,79.0,40.42,29.43
2016,5,23,7,0,0.0,38.0,2.8,23.0,38.0,33.49,23.46
2016,5,23,7,15,0.0,47.0,2.85,23.5,47.0,41.46,30.27
2016,5,23,7,30,0.0,56.0,2.9,24.0,56.0,49.45,36.97
2016,5,23,7,45,0.0,32.5,3.0,24.5,32.5,28.65,18.97
2016,5,23,8,0,0.0,9.0,3.1,25.0,9.0,7.93,1.13
2016,5,23,8,15,0.0,10.0,3.1,25.0,10.0,8.81,1.86
2016,5,23,8,30,0.0,11.0,3.1,25.0,11.0,9.7,2.25
2016,5,23,8,45,2.5,100.0,3.15,25.5,102.0,88.58,65.47
2016,5,23,9,0,5.0,189.0,3.2,26.0,193.0,161.12,121.86
2016,5,23,9,15,7.0,201.0,3.2,26.0,207.0,172.42,130.1
2016,5,23,9,30,9.0,213.0,3.2,26.0,221.0,183.99,138.65
2016,5,23,9,45,52.5,302.5,3.25,26.5,346.5,258.19,193.45
2016,5,23,10,0,96.0,392.0,3.3,27.0,472.0,344.05,256.11
2016,5,23,10,15,102.0,404.0,3.3,27.0,491.5,365.62,271.93
2016,5,23,10,30,108.0,416.0,3.3,27.0,511.0,379.31,282.16
2016,5,23,10,45,54.0,259.0,3.35,27.5,306.5,247.58,184.78
2016,5,23,11,0,0.0,102.0,3.4,28.0,102.0,90.51,64.95
2016,5,23,11,15,0.0,104.0,3.45,28.0,104.0,92.32,66.42
2016,5,23,11,30,0.0,106.0,3.5,28.0,106.0,94.16,67.79
2016,5,23,11,45,8.0,201.0,3.55,28.5,209.0,183.42,135.89
2016,5,23,12,0,16.0,296.0,3.6,29.0,312.0,273.49,202.79
2016,5,23,12,15,17.0,312.0,3.6,29.0,329.0,290.2,214.89
2016,5,23,12,30,18.0,328.0,3.6,29.0,346.0,307.18,227.35
2016,5,23,12,45,26.5,369.5,3.65,29.0,396.0,359.12,265.48
2016,5,23,13,0,35.0,411.0,3.7,29.0,446.0,409.76,302.22
2016,5,23,13,15,38.0,413.5,3.7,29.0,451.0,420.17,309.79
2016,5,23,13,30,41.0,416.0,3.7,29.0,456.0,430.63,317.58
2016,5,23,13,45,76.5,437.0,3.75,29.0,509.0,490.83,362.04
2016,5,23,14,0,112.0,458.0,3.8,29.0,562.0,553.11,407.34
2016,5,23,14,15,56.0,283.5,3.8,29.0,335.5,327.04,244.29
2016,5,23,14,30,0.0,109.0,3.8,29.0,109.0,97.44,70.17
2016,5,23,14,45,0.0,118.5,3.85,29.0,118.5,106.07,77.16
2016,5,23,15,0,0.0,128.0,3.9,29.0,128.0,114.81,84.05
2016,5,23,15,15,63.0,240.0,3.9,29.0,287.0,299.03,226.92
2016,5,23,15,30,126.0,352.0,3.9,29.0,446.0,506.24,380.4
2016,5,23,15,45,397.0,256.0,3.95,29.0,524.5,708.87,533.48
2016,5,23,16,0,668.0,160.0,4.0,29.0,603.0,874.1,653.28
2016,5,23,16,15,501.5,195.0,4.0,28.5,513.0,736.6,558.6
2016,5,23,16,30,335.0,230.0,4.0,28.0,423.0,594.42,456.3
2016,5,23,16,45,344.5,204.0,4.0,28.0,385.5,568.37,440.16
2016,5,23,17,0,354.0,178.0,4.0,28.0,348.0,540.0,421.48
2016,5,23,17,15,326.0,161.0,3.9,27.5,303.0,488.27,384.48
2016,5,23,17,30,298.0,144.0,3.8,27.0,258.0,437.15,347.05
2016,5,23,17,45,264.5,125.0,3.75,26.5,214.0,379.84,303.67
2016,5,23,18,0,231.0,106.0,3.7,26.0,170.0,324.1,260.07
2016,5,23,18,15,185.0,85.5,3.65,25.5,129.5,258.94,207.22
2016,5,23,18,30,139.0,65.0,3.6,25.0,89.0,196.77,155.21
2016,5,23,18,45,81.0,43.5,3.6,25.0,56.5,116.05,87.0
2016,5,23,19,0,23.0,22.0,3.6,25.0,24.0,46.07,20.31
2016,5,23,19,15,11.5,11.0,3.6,24.5,12.0,16.23,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,9.0,2.25,22.0,9.0,8.19,0.0
2016,5,24,6,0,0.0,18.0,2.4,22.0,18.0,15.85,6.24
2016,5,24,6,15,0.0,38.0,2.55,22.5,38.0,33.02,22.2
2016,5,24,6,30,0.0,58.0,2.7,23.0,58.0,49.55,36.86
2016,5,24,6,45,5.0,80.0,2.9,23.5,81.5,67.38,52.43
2016,5,24,7,0,10.0,102.0,3.1,24.0,105.0,85.05,67.55
2016,5,24,7,15,18.5,124.0,3.3,24.0,131.0,102.58,82.4
2016,5,24,7,30,27.0,146.0,3.5,24.0,157.0,114.61,92.35
2016,5,24,7,45,95.5,178.5,3.7,24.5,225.0,137.05,110.65
2016,5,24,8,0,164.0,211.0,3.9,25.0,293.0,150.6,121.27
2016,5,24,8,15,278.5,217.5,4.0,25.5,374.5,145.7,116.53
2016,5,24,8,30,393.0,224.0,4.1,26.0,456.0,161.26,116.14
2016,5,24,8,45,336.0,261.5,4.2,26.5,472.0,205.67,144.23
2016,5,24,9,0,279.0,299.0,4.3,27.0,488.0,244.62,174.01
2016,5,24,9,15,293.5,318.5,4.3,27.0,530.0,281.28,201.52
2016,5,24,9,30,308.0,338.0,4.3,27.0,572.0,319.9,231.47
2016,5,24,9,45,201.0,364.5,4.3,27.5,521.0,337.49,248.52
2016,5,24,10,0,94.0,391.0,4.3,28.0,470.0,342.74,254.65
2016,5,24,10,15,88.5,405.5,4.3,28.0,482.0,361.06,268.45
2016,5,24,10,30,83.0,420.0,4.3,28.0,494.0,378.89,281.66
2016,5,24,10,45,64.0,414.0,4.3,28.5,472.0,373.76,277.38
2016,5,24,11,0,45.0,408.0,4.3,29.0,450.0,366.06,271.08
2016,5,24,11,15,40.0,405.0,4.3,29.0,442.5,367.16,271.81
2016,5,24,11,30,35.0,402.0,4.3,29.0,435.0,367.53,271.94
2016,5,24,11,45,47.0,430.0,4.3,29.5,475.5,405.35,298.92
2016,5,24,12,0,59.0,458.0,4.3,30.0,516.0,445.09,326.88
2016,5,24,12,15,95.5,481.0,4.3,30.0,575.0,501.9,368.02
2016,5,24,12,30,132.0,504.0,4.3,30.0,634.0,564.77,412.94
2016,5,24,12,45,215.5,491.5,4.3,30.0,703.0,638.6,466.54
2016,5,24,13,0,299.0,479.0,4.3,30.0,772.0,722.25,526.05
2016,5,24,13,15,216.5,482.0,4.3,30.0,693.0,658.68,480.49
2016,5,24,13,30,134.0,485.0,4.3,30.0,614.0,596.1,435.45
2016,5,24,13,45,80.5,423.0,4.3,30.0,500.0,480.81,353.89
2016,5,24,14,0,27.0,361.0,4.3,30.0,386.0,372.09,274.85
2016,5,24,14,15,41.5,377.5,4.3,30.0,414.5,407.09,301.38
2016,5,24,14,30,56.0,394.0,4.3,30.0,443.0,443.21,328.21
2016,5,24,14,45,151.5,391.0,4.35,30.0,516.5,558.55,414.39
2016,5,24,15,0,247.0,388.0,4.4,30.0,590.0,675.62,499.63
2016,5,24,15,15,297.5,354.5,4.4,29.5,585.5,695.7,516.98
2016,5,24,15,30,348.0,321.0,4.4,29.0,581.0,713.12,533.14
2016,5,24,15,45,209.0,305.5,4.45,29.0,459.0,540.17,408.34
2016,5,24,16,0,70.0,290.0,4.5,29.0,337.0,369.34,280.34
2016,5,24,16,15,48.0,253.0,4.4,28.5,284.0,308.71,235.89
2016,5,24,16,30,26.0,216.0,4.3,28.0,231.0,231.82,177.68
2016,5,24,16,45,116.5,208.5,4.2,28.0,266.0,344.47,268.18
2016,5,24,17,0,207.0,201.0,4.1,28.0,301.0,419.27,328.28
2016,5,24,17,15,176.0,183.5,3.95,27.5,261.5,370.15,291.36
2016,5,24,17,30,145.0,166.0,3.8,27.0,222.0,322.62,255.25
2016,5,24,17,45,117.5,142.0,3.65,27.0,182.5,270.52,214.41
2016,5,24,18,0,90.0,118.0,3.5,27.0,143.0,219.66,173.63
2016,5,24,18,15,63.5,92.0,3.4,26.5,107.5,155.17,121.48
2016,5,24,18,30,37.0,66.0,3.3,26.0,72.0,104.53,79.41
2016,5,24,18,45,18.5,41.0,3.25,25.5,44.0,60.38,42.32
2016,5,24,19,0,0.0,16.0,3.2,25.0,16.0,14.09,2.6
2016,5,24,19,15,0.0,8.0,3.15,25.0,8.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,2.6,23.5,10.0,9.1,0.0
2016,5,25,6,0,0.0,20.0,2.8,24.0,20.0,17.62,7.58
2016,5,25,6,15,6.0,43.0,2.9,24.0,44.0,36.87,25.28
2016,5,25,6,30,12.0,66.0,3.0,24.0,68.0,55.48,41.74
2016,5,25,6,45,31.5,88.0,3.15,24.5,96.5,71.19,55.45
2016,5,25,7,0,51.0,110.0,3.3,25.0,125.0,87.78,69.6
2016,5,25,7,15,170.0,129.0,3.5,25.0,193.5,98.68,78.77
2016,5,25,7,30,289.0,148.0,3.7,25.0,262.0,106.57,85.22
2016,5,25,7,45,264.0,176.5,3.9,25.5,293.0,123.46,98.9
2016,5,25,8,0,239.0,205.0,4.1,26.0,324.0,139.36,111.52
2016,5,25,8,15,121.5,190.5,4.15,26.0,251.5,138.82,110.64
2016,5,25,8,30,4.0,176.0,4.2,26.0,179.0,147.55,112.17
2016,5,25,8,45,24.0,227.5,4.3,26.5,244.0,189.23,143.21
2016,5,25,9,0,44.0,279.0,4.4,27.0,309.0,219.98,165.11
2016,5,25,9,15,44.0,299.5,4.4,27.0,331.5,240.44,180.35
2016,5,25,9,30,44.0,320.0,4.4,27.0,354.0,261.16,195.88
2016,5,25,9,45,24.0,244.5,4.45,27.5,263.5,207.23,155.06
2016,5,25,10,0,4.0,169.0,4.5,28.0,173.0,148.81,110.45
2016,5,25,10,15,7.0,193.5,4.5,28.0,200.0,171.24,127.52
2016,5,25,10,30,10.0,218.0,4.5,28.0,227.0,194.13,144.76
2016,5,25,10,45,22.5,302.0,4.55,28.5,322.5,265.3,197.87
2016,5,25,11,0,35.0,386.0,4.6,29.0,418.0,343.1,254.78
2016,5,25,11,15,26.0,351.0,4.55,29.0,375.5,314.9,233.7
2016,5,25,11,30,17.0,316.0,4.5,29.0,333.0,287.42,213.26
2016,5,25,11,45,19.0,333.0,4.5,29.5,351.5,305.63,226.27
2016,5,25,12,0,21.0,350.0,4.5,30.0,370.0,324.25,239.4
2016,5,25,12,15,18.5,324.0,4.45,30.0,342.0,301.95,222.97
2016,5,25,12,30,16.0,298.0,4.4,30.0,314.0,278.85,206.01
2016,5,25,12,45,18.5,326.0,4.4,30.0,344.5,307.82,227.45
2016,5,25,13,0,21.0,354.0,4.4,30.0,375.0,337.37,249.11
2016,5,25,13,15,26.0,371.5,4.35,30.0,397.0,369.3,272.48
2016,5,25,13,30,31.0,389.0,4.3,30.0,419.0,395.03,291.28
2016,5,25,13,45,46.0,407.5,4.25,30.0,451.0,432.16,318.61
2016,5,25,14,0,61.0,426.0,4.2,30.0,483.0,470.51,346.64
2016,5,25,14,15,50.5,398.5,4.1,30.0,444.5,437.41,322.9
2016,5,25,14,30,40.0,371.0,4.0,30.0,406.0,403.13,298.4
2016,5,25,14,45,80.0,382.0,3.95,30.0,449.0,459.57,341.09
2016,5,25,15,0,120.0,393.0,3.9,30.0,492.0,534.75,396.24
2016,5,25,15,15,94.5,363.0,3.9,30.0,438.5,463.29,345.17
2016,5,25,15,30,69.0,333.0,3.9,30.0,385.0,408.68,305.9
2016,5,25,15,45,89.0,318.0,3.9,30.0,380.5,416.13,313.15
2016,5,25,16,0,109.0,303.0,3.9,30.0,376.0,422.89,319.76
2016,5,25,16,15,98.5,276.5,3.85,29.5,339.0,385.41,293.43
2016,5,25,16,30,88.0,250.0,3.8,29.0,302.0,347.55,266.51
2016,5,25,16,45,118.0,227.5,3.8,29.0,289.5,369.4,285.06
2016,5,25,17,0,148.0,205.0,3.8,29.0,277.0,371.13,288.43
2016,5,25,17,15,128.0,184.0,3.7,28.5,241.0,328.81,257.09
2016,5,25,17,30,108.0,163.0,3.6,28.0,205.0,287.19,225.73
2016,5,25,17,45,95.0,138.0,3.5,28.0,170.5,246.39,194.09
2016,5,25,18,0,82.0,113.0,3.4,28.0,136.0,192.19,151.21
2016,5,25,18,15,60.0,89.0,3.45,27.5,103.5,147.36,114.78
2016,5,25,18,30,38.0,65.0,3.5,27.0,71.0,103.02,77.98
2016,5,25,18,45,19.0,42.0,3.55,26.5,45.0,62.07,43.55
2016,5,25,19,0,0.0,19.0,3.6,26.0,19.0,16.75,4.52
2016,5,25,19,15,0.0,9.5,3.6,25.5,9.5,8.64,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.05,24.5,5.0,4.55,0.0
2016,5,26,6,0,0.0,10.0,3.3,25.0,10.0,8.78,0.96
2016,5,26,6,15,0.0,22.5,3.5,25.0,22.5,19.8,10.93
2016,5,26,6,30,0.0,35.0,3.7,25.0,35.0,30.85,20.68
2016,5,26,6,45,0.0,49.5,3.95,25.5,49.5,43.7,31.84
2016,5,26,7,0,0.0,64.0,4.2,26.0,64.0,56.3,42.61
2016,5,26,7,15,0.0,88.0,4.4,26.0,88.0,76.01,59.33
2016,5,26,7,30,0.0,112.0,4.6,26.0,112.0,95.34,75.48
2016,5,26,7,45,0.0,73.5,4.8,26.5,73.5,65.01,49.54
2016,5,26,8,0,0.0,35.0,5.0,27.0,35.0,30.88,20.51
2016,5,26,8,15,0.0,50.5,5.0,27.0,50.5,44.63,32.0
2016,5,26,8,30,0.0,66.0,5.0,27.0,66.0,58.41,41.32
2016,5,26,8,45,8.0,150.0,5.05,27.5,156.0,129.67,97.08
2016,5,26,9,0,16.0,234.0,5.1,28.0,246.0,196.75,148.14
2016,5,26,9,15,12.5,226.5,5.1,28.0,236.0,193.33,145.21
2016,5,26,9,30,9.0,219.0,5.1,28.0,226.0,188.79,141.57
2016,5,26,9,45,109.5,309.5,5.1,28.0,400.0,272.16,202.24
2016,5,26,10,0,210.0,400.0,5.1,28.0,574.0,381.94,282.74
2016,5,26,10,15,143.5,408.5,4.9,28.0,530.0,377.29,280.49
2016,5,26,10,30,77.0,417.0,4.7,28.0,486.0,373.95,278.43
2016,5,26,10,45,119.5,443.0,4.55,28.0,553.5,417.05,310.01
2016,5,26,11,0,162.0,469.0,4.4,28.0,621.0,473.63,351.12
2016,5,26,11,15,87.5,359.5,4.2,28.0,442.0,356.61,265.72
2016,5,26,11,30,13.0,250.0,4.0,28.0,263.0,228.26,169.69
2016,5,26,11,45,209.0,340.5,3.8,28.0,546.0,442.52,331.7
2016,5,26,12,0,405.0,431.0,3.6,28.0,829.0,682.0,502.46
2016,5,26,12,15,206.5,307.5,3.8,28.0,510.5,441.32,330.22
2016,5,26,12,30,8.0,184.0,4.0,28.0,192.0,170.75,126.12
2016,5,26,12,45,35.0,322.0,4.2,28.5,356.5,323.15,240.88
2016,5,26,13,0,62.0,460.0,4.4,29.0,521.0,479.4,353.67
2016,5,26,13,15,373.5,357.5,4.7,29.0,716.5,701.98,520.39
2016,5,26,13,30,685.0,255.0,5.0,29.0,912.0,916.73,675.81
2016,5,26,13,45,691.0,244.5,5.3,29.5,895.0,933.05,686.92
2016,5,26,14,0,697.0,234.0,5.6,30.0,878.0,946.39,696.89
2016,5,26,14,15,688.5,231.0,5.55,30.0,851.0,949.9,699.66
2016,5,26,14,30,680.0,228.0,5.5,30.0,824.0,950.27,700.51
2016,5,26,14,45,474.5,306.5,5.45,30.0,714.5,828.29,613.44
2016,5,26,15,0,269.0,385.0,5.4,30.0,605.0,694.46,515.63
2016,5,26,15,15,356.5,334.5,5.2,29.5,611.0,733.11,547.91
2016,5,26,15,30,444.0,284.0,5.0,29.0,617.0,786.15,589.0
2016,5,26,15,45,235.0,268.0,4.8,29.0,443.5,541.77,411.26
2016,5,26,16,0,26.0,252.0,4.6,29.0,270.0,264.96,200.6
2016,5,26,16,15,159.0,246.5,4.5,28.5,340.0,426.56,328.74
2016,5,26,16,30,292.0,241.0,4.4,28.0,410.0,566.82,437.04
2016,5,26,16,45,146.0,162.5,4.3,28.0,247.0,315.87,247.1
2016,5,26,17,0,0.0,84.0,4.2,28.0,84.0,74.36,54.12
2016,5,26,17,15,0.0,73.0,4.2,27.5,73.0,64.56,46.7
2016,5,26,17,30,0.0,62.0,4.2,27.0,62.0,54.78,39.04
2016,5,26,17,45,0.0,51.0,4.25,27.0,51.0,45.01,31.19
2016,5,26,18,0,0.0,40.0,4.3,27.0,40.0,35.26,23.24
2016,5,26,18,15,0.0,30.0,4.35,26.5,30.0,26.41,15.97
2016,5,26,18,30,0.0,20.0,4.4,26.0,20.0,17.58,8.63
2016,5,26,18,45,0.0,12.0,4.5,25.5,12.0,10.54,2.7
2016,5,26,19,0,0.0,4.0,4.6,25.0,4.0,3.5,0.0
2016,5,26,19,15,0.0,2.0,4.55,24.5,2.0,1.82,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.5,14.5,4.35,23.5,16.0,13.19,0.0
2016,5,27,6,0,41.0,29.0,4.4,24.0,32.0,24.2,12.73
2016,5,27,6,15,98.0,54.5,4.5,24.0,70.5,43.63,30.95
2016,5,27,6,30,155.0,80.0,4.6,24.0,109.0,60.99,46.44
2016,5,27,6,45,90.5,93.0,4.75,24.0,111.5,72.47,56.68
2016,5,27,7,0,26.0,106.0,4.9,24.0,114.0,85.14,67.67
2016,5,27,7,15,13.0,59.5,5.1,24.0,63.5,52.06,39.28
2016,5,27,7,30,0.0,13.0,5.3,24.0,13.0,11.44,4.22
2016,5,27,7,45,0.0,34.5,5.5,24.5,34.5,30.42,20.47
2016,5,27,8,0,0.0,56.0,5.7,25.0,56.0,49.48,36.54
2016,5,27,8,15,0.0,70.0,5.85,25.5,70.0,61.94,46.81
2016,5,27,8,30,0.0,84.0,6.0,26.0,84.0,74.42,54.34
2016,5,27,8,45,0.0,118.0,6.15,26.5,118.0,103.25,76.94
2016,5,27,9,0,0.0,152.0,6.3,27.0,152.0,131.31,98.61
2016,5,27,9,15,0.0,92.5,6.3,27.0,92.5,82.11,59.64
2016,5,27,9,30,0.0,33.0,6.3,27.0,33.0,29.23,17.64
2016,5,27,9,45,49.5,213.5,6.3,27.5,255.0,192.0,143.52
2016,5,27,10,0,99.0,394.0,6.3,28.0,477.0,346.91,259.5
2016,5,27,10,15,104.5,407.0,6.2,28.0,497.5,369.12,275.97
2016,5,27,10,30,110.0,420.0,6.1,28.0,518.0,383.36,286.71
2016,5,27,10,45,58.0,293.5,6.05,28.5,345.0,277.35,207.56
2016,5,27,11,0,6.0,167.0,6.0,29.0,172.0,150.47,110.92
2016,5,27,11,15,6.0,167.0,5.85,29.0,172.5,151.07,111.39
2016,5,27,11,30,6.0,167.0,5.7,29.0,173.0,151.66,111.77
2016,5,27,11,45,11.0,235.5,5.6,29.5,246.5,215.64,159.98
2016,5,27,12,0,16.0,304.0,5.5,30.0,320.0,280.47,207.92
2016,5,27,12,15,14.0,270.0,5.25,30.0,284.0,250.82,185.68
2016,5,27,12,30,12.0,236.0,5.0,30.0,248.0,220.37,162.92
2016,5,27,12,45,10.5,214.5,4.75,30.0,225.0,200.88,148.31
2016,5,27,13,0,9.0,193.0,4.5,30.0,202.0,180.98,133.33
2016,5,27,13,15,8.0,183.5,4.15,30.0,191.5,172.05,126.61
2016,5,27,13,30,7.0,174.0,3.8,30.0,181.0,162.93,119.75
2016,5,27,13,45,10.5,222.5,3.5,30.0,233.0,211.11,156.12
2016,5,27,14,0,14.0,271.0,3.2,30.0,285.0,260.35,192.77
2016,5,27,14,15,13.0,259.5,2.9,30.0,272.5,249.57,184.72
2016,5,27,14,30,12.0,248.0,2.6,30.0,260.0,238.62,176.7
2016,5,27,14,45,185.0,305.5,2.3,30.0,458.5,517.53,384.21
2016,5,27,15,0,358.0,363.0,2.0,30.0,657.0,760.67,551.21
2016,5,27,15,15,268.0,359.5,1.7,30.0,573.0,671.12,486.3
2016,5,27,15,30,178.0,356.0,1.4,30.0,489.0,562.67,410.42
2016,5,27,15,45,418.5,262.5,1.15,30.0,549.5,737.48,535.17
2016,5,27,16,0,659.0,169.0,0.9,30.0,610.0,875.94,625.28
2016,5,27,16,15,636.0,163.0,0.8,29.5,561.5,838.88,601.42
2016,5,27,16,30,613.0,157.0,0.7,29.0,513.0,799.94,578.36
2016,5,27,16,45,584.0,149.0,0.65,29.0,461.5,751.58,548.49
2016,5,27,17,0,555.0,141.0,0.6,29.0,410.0,694.93,512.67
2016,5,27,17,15,515.0,131.5,0.7,28.5,358.0,634.78,476.41
2016,5,27,17,30,475.0,122.0,0.8,28.0,306.0,575.4,438.52
2016,5,27,17,45,425.0,109.5,0.9,28.0,255.0,505.38,389.95
2016,5,27,18,0,375.0,97.0,1.0,28.0,204.0,437.8,340.85
2016,5,27,18,15,305.5,82.0,1.0,27.0,156.5,355.74,278.89
2016,5,27,18,30,236.0,67.0,1.0,26.0,109.0,265.3,207.81
2016,5,27,18,45,154.5,47.0,1.0,25.5,70.5,179.79,137.08
2016,5,27,19,0,73.0,27.0,1.0,25.0,32.0,96.08,57.2
2016,5,27,19,15,36.5,13.5,1.2,24.5,16.0,32.18,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,17.0,2.1,22.5,20.0,15.46,0.0
2016,5,28,6,0,67.0,34.0,2.2,23.0,40.0,27.83,15.7
2016,5,28,6,15,150.0,55.0,2.35,23.0,80.5,43.03,30.62
2016,5,28,6,30,233.0,76.0,2.5,23.0,121.0,58.54,44.55
2016,5,28,6,45,116.5,64.0,2.7,23.5,86.5,49.76,37.33
2016,5,28,7,0,0.0,52.0,2.9,24.0,52.0,45.9,34.04
2016,5,28,7,15,0.0,84.0,3.15,24.5,84.0,72.93,57.06
2016,5,28,7,30,0.0,116.0,3.4,25.0,116.0,98.36,78.3
2016,5,28,7,45,48.5,163.0,3.65,25.5,187.5,127.31,102.09
2016,5,28,8,0,97.0,210.0,3.9,26.0,259.0,157.71,126.64
2016,5,28,8,15,57.0,209.5,3.95,26.0,239.0,158.93,127.14
2016,5,28,8,30,17.0,209.0,4.0,26.0,219.0,171.81,130.86
2016,5,28,8,45,11.0,197.5,4.1,26.5,204.5,166.33,125.81
2016,5,28,9,0,5.0,186.0,4.2,27.0,190.0,158.89,119.64
2016,5,28,9,15,23.0,250.0,4.15,27.5,267.5,213.33,160.22
2016,5,28,9,30,41.0,314.0,4.1,28.0,345.0,256.54,191.65
2016,5,28,9,45,130.5,356.5,4.1,28.5,463.5,310.51,229.27
2016,5,28,10,0,220.0,399.0,4.1,29.0,582.0,385.2,282.77
2016,5,28,10,15,163.0,415.0,4.05,29.0,553.5,390.18,287.74
2016,5,28,10,30,106.0,431.0,4.0,29.0,525.0,398.06,294.08
2016,5,28,10,45,158.0,448.5,3.95,29.5,593.5,441.46,325.14
2016,5,28,11,0,210.0,466.0,3.9,30.0,662.0,499.22,366.19
2016,5,28,11,15,141.0,463.0,3.85,30.0,596.0,470.84,345.47
2016,5,28,11,30,72.0,460.0,3.8,30.0,530.0,439.6,322.32
2016,5,28,11,45,158.5,477.5,3.75,30.0,633.0,521.86,382.34
2016,5,28,12,0,245.0,495.0,3.7,30.0,736.0,615.99,449.27
2016,5,28,12,15,528.5,338.5,3.65,30.0,860.5,726.47,532.04
2016,5,28,12,30,812.0,182.0,3.6,30.0,985.0,845.71,617.85
2016,5,28,12,45,811.0,181.0,3.6,30.5,980.5,876.1,636.02
2016,5,28,13,0,810.0,180.0,3.6,31.0,976.0,904.08,653.11
2016,5,28,13,15,806.5,179.0,3.6,31.0,963.0,927.08,668.23
2016,5,28,13,30,803.0,178.0,3.6,31.0,950.0,947.08,681.48
2016,5,28,13,45,797.0,177.0,3.6,31.0,929.0,961.58,691.25
2016,5,28,14,0,791.0,176.0,3.6,31.0,908.0,972.84,699.07
2016,5,28,14,15,783.5,173.5,3.6,30.5,880.5,977.85,704.43
2016,5,28,14,30,776.0,171.0,3.6,30.0,853.0,979.56,707.84
2016,5,28,14,45,756.0,174.0,3.6,30.0,816.5,971.05,703.35
2016,5,28,15,0,736.0,177.0,3.6,30.0,780.0,967.25,702.15
2016,5,28,15,15,722.0,173.5,3.55,30.0,740.5,952.11,693.31
2016,5,28,15,30,708.0,170.0,3.5,30.0,701.0,934.08,682.74
2016,5,28,15,45,548.5,218.0,3.45,30.0,614.0,817.63,605.23
2016,5,28,16,0,389.0,266.0,3.4,30.0,527.0,692.87,517.57
2016,5,28,16,15,506.5,208.0,3.2,29.5,520.5,756.89,567.87
2016,5,28,16,30,624.0,150.0,3.0,29.0,514.0,802.67,602.57
2016,5,28,16,45,595.5,143.0,2.9,28.5,463.0,755.74,572.36
2016,5,28,17,0,567.0,136.0,2.8,28.0,412.0,707.73,541.5
2016,5,28,17,15,528.0,127.0,2.8,27.5,360.0,640.61,496.55
2016,5,28,17,30,489.0,118.0,2.8,27.0,308.0,582.24,456.57
2016,5,28,17,45,443.5,106.0,2.85,27.0,257.5,515.91,407.88
2016,5,28,18,0,398.0,94.0,2.9,27.0,207.0,451.65,358.94
2016,5,28,18,15,327.5,80.0,2.9,26.5,159.5,369.13,294.1
2016,5,28,18,30,257.0,66.0,2.9,26.0,112.0,291.93,230.94
2016,5,28,18,45,169.5,47.0,2.9,25.5,73.0,189.01,145.57
2016,5,28,19,0,82.0,28.0,2.9,25.0,34.0,103.7,64.03
2016,5,28,19,15,41.0,14.0,2.85,25.0,17.0,35.13,0.0
2016,5,28,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,1.9,22.0,9.5,8.64,0.0
2016,5,29,6,0,0.0,19.0,2.1,22.0,19.0,16.73,7.3
2016,5,29,6,15,0.0,38.0,2.2,22.0,38.0,33.12,22.42
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,48.91,36.52
2016,5,29,6,45,3.0,79.0,2.4,22.5,79.5,66.78,52.15
2016,5,29,7,0,6.0,101.0,2.5,23.0,102.0,84.45,67.31
2016,5,29,7,15,7.0,118.5,2.5,23.0,120.5,98.75,79.43
2016,5,29,7,30,8.0,136.0,2.5,23.0,139.0,112.95,91.24
2016,5,29,7,45,4.5,144.0,2.55,23.5,145.5,120.23,96.84
2016,5,29,8,0,1.0,152.0,2.6,24.0,152.0,127.33,102.21
2016,5,29,8,15,24.5,196.5,2.65,24.0,211.0,160.46,129.26
2016,5,29,8,30,48.0,241.0,2.7,24.0,270.0,182.05,139.04
2016,5,29,8,45,139.5,274.5,2.8,24.5,367.5,207.86,153.93
2016,5,29,9,0,231.0,308.0,2.9,25.0,465.0,255.23,185.01
2016,5,29,9,15,355.5,291.0,2.95,25.5,551.5,277.66,196.99
2016,5,29,9,30,480.0,274.0,3.0,26.0,638.0,314.13,221.97
2016,5,29,9,45,475.5,294.0,3.05,26.5,671.0,357.93,257.46
2016,5,29,10,0,471.0,314.0,3.1,27.0,704.0,401.49,292.19
2016,5,29,10,15,410.5,358.0,3.1,27.0,708.0,437.93,321.88
2016,5,29,10,30,350.0,402.0,3.1,27.0,712.0,476.13,351.36
2016,5,29,10,45,220.0,427.0,3.15,27.5,624.5,458.64,339.04
2016,5,29,11,0,90.0,452.0,3.2,28.0,537.0,426.14,314.6
2016,5,29,11,15,66.0,435.5,3.15,28.0,498.5,407.73,301.26
2016,5,29,11,30,42.0,419.0,3.1,28.0,460.0,386.09,285.3
2016,5,29,11,45,31.0,380.0,3.1,28.5,410.5,351.93,259.97
2016,5,29,12,0,20.0,341.0,3.1,29.0,361.0,315.66,233.0
2016,5,29,12,15,79.5,423.0,3.05,29.0,502.0,438.49,323.02
2016,5,29,12,30,139.0,505.0,3.0,29.0,643.0,571.14,416.69
2016,5,29,12,45,89.0,463.0,3.0,29.0,551.5,498.13,364.29
2016,5,29,13,0,39.0,421.0,3.0,29.0,460.0,422.41,309.89
2016,5,29,13,15,85.5,453.0,2.95,29.0,536.5,501.16,367.43
2016,5,29,13,30,132.0,485.0,2.9,29.0,613.0,593.78,432.8
2016,5,29,13,45,468.0,324.0,2.85,29.0,760.5,792.95,578.42
2016,5,29,14,0,804.0,163.0,2.8,29.0,908.0,972.53,700.15
2016,5,29,14,15,796.5,161.0,2.75,29.0,881.0,978.0,702.41
2016,5,29,14,30,789.0,159.0,2.7,29.0,854.0,980.17,704.24
2016,5,29,14,45,628.5,235.0,2.7,29.0,775.0,914.33,662.47
2016,5,29,15,0,468.0,311.0,2.7,29.0,696.0,832.58,605.71
2016,5,29,15,15,608.5,228.0,2.6,28.5,702.0,896.12,654.61
2016,5,29,15,30,749.0,145.0,2.5,28.0,708.0,940.29,685.33
2016,5,29,15,45,722.0,146.5,2.4,28.0,661.0,918.09,671.18
2016,5,29,16,0,695.0,148.0,2.3,28.0,614.0,887.46,652.12
2016,5,29,16,15,673.0,143.0,2.25,28.0,565.5,851.98,630.28
2016,5,29,16,30,651.0,138.0,2.2,28.0,517.0,814.58,607.01
2016,5,29,16,45,612.5,135.0,2.2,28.0,465.0,762.53,573.82
2016,5,29,17,0,574.0,132.0,2.2,28.0,413.0,709.78,539.57
2016,5,29,17,15,535.5,123.5,2.15,27.5,361.0,642.89,495.12
2016,5,29,17,30,497.0,115.0,2.1,27.0,309.0,585.29,456.1
2016,5,29,17,45,440.0,105.5,2.05,26.5,257.5,512.6,403.66
2016,5,29,18,0,383.0,96.0,2.0,26.0,206.0,442.9,351.32
2016,5,29,18,15,314.5,81.5,2.05,25.5,158.5,361.78,288.11
2016,5,29,18,30,246.0,67.0,2.1,25.0,111.0,285.79,226.26
2016,5,29,18,45,161.0,47.5,2.15,25.0,72.5,184.15,141.89
2016,5,29,19,0,76.0,28.0,2.2,25.0,34.0,100.24,63.02
2016,5,29,19,15,38.0,14.0,2.35,24.5,17.0,33.53,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.63,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.51,0.0
2016,5,30,7,15,0.0,20.0,0.9,22.0,20.0,17.6,9.76
2016,5,30,7,30,0.0,36.0,0.8,22.0,36.0,31.74,22.01
2016,5,30,7,45,0.0,62.0,0.7,22.5,62.0,54.79,41.68
2016,5,30,8,0,0.0,88.0,0.6,23.0,88.0,77.76,60.87
2016,5,30,8,15,0.0,111.5,0.7,23.0,111.5,97.14,76.84
2016,5,30,8,30,0.0,135.0,0.8,23.0,135.0,116.32,88.33
2016,5,30,8,45,63.0,224.0,0.95,23.0,267.0,180.17,135.6
2016,5,30,9,0,126.0,313.0,1.1,23.0,399.0,242.56,179.94
2016,5,30,9,15,313.5,290.0,1.45,23.0,523.0,268.53,192.43
2016,5,30,9,30,501.0,267.0,1.8,23.0,647.0,315.04,223.5
2016,5,30,9,45,533.5,274.0,2.15,23.5,698.0,362.64,261.61
2016,5,30,10,0,566.0,281.0,2.5,24.0,749.0,413.73,302.38
2016,5,30,10,15,578.5,286.0,2.65,24.0,782.0,458.17,338.49
2016,5,30,10,30,591.0,291.0,2.8,24.0,815.0,500.24,372.38
2016,5,30,10,45,645.0,263.5,2.95,24.5,851.0,543.3,405.95
2016,5,30,11,0,699.0,236.0,3.1,25.0,887.0,590.58,442.19
2016,5,30,11,15,705.0,238.0,2.9,25.0,906.5,634.48,474.58
2016,5,30,11,30,711.0,240.0,2.7,25.0,926.0,677.87,505.66
2016,5,30,11,45,769.5,201.0,2.5,25.5,951.0,722.96,537.22
2016,5,30,12,0,828.0,162.0,2.3,26.0,976.0,770.97,569.87
2016,5,30,12,15,829.5,162.5,2.25,26.0,980.5,808.69,594.42
2016,5,30,12,30,831.0,163.0,2.2,26.0,985.0,844.69,617.6
2016,5,30,12,45,835.0,159.0,2.15,26.5,982.5,867.82,630.91
2016,5,30,13,0,839.0,155.0,2.1,27.0,980.0,897.12,648.23
2016,5,30,13,15,837.0,154.5,2.0,27.0,968.0,921.47,662.94
2016,5,30,13,30,835.0,154.0,1.9,27.0,956.0,942.97,675.75
2016,5,30,13,45,833.0,151.0,1.85,27.0,937.0,959.16,685.75
2016,5,30,14,0,831.0,148.0,1.8,27.0,918.0,972.17,693.83
2016,5,30,14,15,824.5,146.0,1.7,27.0,891.0,990.23,704.53
2016,5,30,14,30,818.0,144.0,1.6,27.0,864.0,993.43,705.87
2016,5,30,14,45,809.0,141.5,1.55,27.0,830.5,990.26,704.19
2016,5,30,15,0,800.0,139.0,1.5,27.0,797.0,983.8,700.67
2016,5,30,15,15,788.0,136.5,1.5,27.0,757.0,971.1,694.13
2016,5,30,15,30,776.0,134.0,1.5,27.0,717.0,955.35,685.84
2016,5,30,15,45,762.5,129.5,1.5,27.0,672.5,932.91,673.39
2016,5,30,16,0,749.0,125.0,1.5,27.0,628.0,907.7,659.24
2016,5,30,16,15,728.5,120.5,1.6,27.0,579.0,878.67,643.8
2016,5,30,16,30,708.0,116.0,1.7,27.0,530.0,842.2,623.15
2016,5,30,16,45,680.5,111.0,1.8,27.0,478.5,796.81,596.06
2016,5,30,17,0,653.0,106.0,1.9,27.0,427.0,750.26,567.5
2016,5,30,17,15,617.0,100.0,1.7,26.5,374.0,694.18,530.3
2016,5,30,17,30,581.0,94.0,1.5,26.0,321.0,638.11,492.22
2016,5,30,17,45,517.5,88.5,1.35,26.0,267.5,560.75,436.93
2016,5,30,18,0,454.0,83.0,1.2,26.0,214.0,480.18,377.23
2016,5,30,18,15,385.0,71.5,1.1,25.5,166.0,399.44,315.33
2016,5,30,18,30,316.0,60.0,1.0,25.0,118.0,323.85,254.65
2016,5,30,18,45,218.5,44.0,0.95,24.5,78.0,229.12,176.57
2016,5,30,19,0,121.0,28.0,0.9,24.0,38.0,141.24,92.48
2016,5,30,19,15,60.5,14.0,0.95,23.5,19.0,45.9,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,13.64,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,25.6,14.3
2016,5,31,6,15,72.5,52.0,1.95,22.0,64.5,41.98,29.92
2016,5,31,6,30,115.0,74.0,2.0,22.0,96.0,58.56,44.79
2016,5,31,6,45,161.5,92.0,2.1,22.5,134.0,69.56,54.54
2016,5,31,7,0,208.0,110.0,2.2,23.0,172.0,81.94,65.15
2016,5,31,7,15,104.0,97.0,2.2,23.0,128.0,77.19,61.02
2016,5,31,7,30,0.0,84.0,2.2,23.0,84.0,73.65,57.83
2016,5,31,7,45,0.0,103.5,2.2,23.5,103.5,89.74,71.16
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,105.6,84.04
2016,5,31,8,15,0.0,106.0,2.2,24.0,106.0,92.74,72.95
2016,5,31,8,30,0.0,89.0,2.2,24.0,89.0,78.87,58.29
2016,5,31,8,45,0.0,97.0,2.25,24.5,97.0,85.86,63.56
2016,5,31,9,0,0.0,105.0,2.3,25.0,105.0,92.7,68.65
2016,5,31,9,15,12.5,195.0,2.3,25.0,204.5,168.97,127.64
2016,5,31,9,30,25.0,285.0,2.3,25.0,304.0,243.79,184.1
2016,5,31,9,45,59.5,338.5,2.35,25.5,387.0,285.96,214.18
2016,5,31,10,0,94.0,392.0,2.4,26.0,470.0,343.85,256.0
2016,5,31,10,15,101.0,402.5,2.45,26.0,489.5,364.57,271.25
2016,5,31,10,30,108.0,413.0,2.5,26.0,509.0,377.5,280.96
2016,5,31,10,45,54.0,247.5,2.6,26.5,295.5,238.4,178.23
2016,5,31,11,0,0.0,82.0,2.7,27.0,82.0,72.94,51.54
2016,5,31,11,15,10.5,213.5,2.75,27.0,223.5,194.02,144.76
2016,5,31,11,30,21.0,345.0,2.8,27.0,365.0,314.71,234.5
2016,5,31,11,45,120.5,422.5,2.9,27.5,540.5,449.74,333.48
2016,5,31,12,0,220.0,500.0,3.0,28.0,716.0,600.95,440.37
2016,5,31,12,15,121.0,431.5,3.1,28.0,550.5,480.36,354.01
2016,5,31,12,30,22.0,363.0,3.2,28.0,385.0,341.55,252.55
2016,5,31,12,45,11.0,249.0,3.35,28.0,260.5,232.22,172.36
2016,5,31,13,0,0.0,135.0,3.5,28.0,136.0,120.77,88.03
2016,5,31,13,15,0.0,97.0,3.75,28.0,97.5,86.72,61.99
2016,5,31,13,30,0.0,59.0,4.0,28.0,59.0,52.62,35.58
2016,5,31,13,45,0.0,49.5,4.25,28.0,49.5,44.1,28.97
2016,5,31,14,0,0.0,40.0,4.5,28.0,40.0,35.6,22.34
2016,5,31,14,15,0.0,38.0,4.25,27.5,38.0,33.79,21.01
2016,5,31,14,30,0.0,36.0,4.0,27.0,36.0,31.99,19.67
2016,5,31,14,45,0.0,34.0,3.8,27.0,34.0,30.18,18.29
2016,5,31,15,0,0.0,32.0,3.6,27.0,32.0,28.38,16.91
2016,5,31,15,15,0.0,28.0,3.35,26.5,28.0,24.81,14.15
2016,5,31,15,30,0.0,24.0,3.1,26.0,24.0,21.25,11.38
2016,5,31,15,45,0.0,25.0,2.85,25.5,25.0,22.12,12.16
2016,5,31,16,0,0.0,26.0,2.6,25.0,26.0,22.99,12.95
2016,5,31,16,15,0.0,44.5,2.6,24.5,44.5,39.36,26.29
2016,5,31,16,30,0.0,63.0,2.6,24.0,63.0,55.74,39.73
2016,5,31,16,45,5.0,114.5,2.6,24.0,117.0,108.09,82.32
2016,5,31,17,0,10.0,166.0,2.6,24.0,171.0,167.43,130.14
2016,5,31,17,15,5.5,146.5,2.7,24.0,149.5,144.89,112.35
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,122.48,94.56
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,101.69,77.97
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,80.65,60.86
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,61.4,45.05
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,41.71,28.61
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,26.01,15.3
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,11.43,2.43
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.91,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,15.46,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,27.19,15.63
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,41.7,29.73
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,54.16,41.05
2016,6,1,6,45,328.0,85.5,0.75,22.5,170.5,63.11,48.99
2016,6,1,7,0,402.0,99.0,0.8,23.0,219.0,71.7,56.36
2016,6,1,7,15,451.5,109.5,0.85,23.0,270.5,77.67,61.39
2016,6,1,7,30,501.0,120.0,0.9,23.0,322.0,83.35,66.04
2016,6,1,7,45,543.0,127.0,1.0,23.5,374.5,86.34,68.19
2016,6,1,8,0,585.0,134.0,1.1,24.0,427.0,87.76,68.98
2016,6,1,8,15,613.0,140.5,1.15,24.0,477.5,88.6,69.43
2016,6,1,8,30,641.0,147.0,1.2,24.0,528.0,111.24,71.03
2016,6,1,8,45,663.0,152.5,1.3,24.0,576.0,155.24,92.76
2016,6,1,9,0,685.0,158.0,1.4,24.0,624.0,202.08,125.06
2016,6,1,9,15,441.0,259.0,1.45,24.0,566.5,264.99,184.27
2016,6,1,9,30,197.0,360.0,1.5,24.0,509.0,317.02,233.19
2016,6,1,9,45,254.0,369.5,1.55,24.5,573.0,347.81,255.01
2016,6,1,10,0,311.0,379.0,1.6,25.0,637.0,395.55,289.89
2016,6,1,10,15,536.5,280.0,1.65,25.0,746.5,436.05,319.38
2016,6,1,10,30,762.0,181.0,1.7,25.0,856.0,503.27,370.3
2016,6,1,10,45,769.0,183.5,1.75,25.5,882.0,550.83,406.57
2016,6,1,11,0,776.0,186.0,1.8,26.0,908.0,598.09,441.67
2016,6,1,11,15,780.5,187.5,1.8,26.0,927.0,642.53,474.48
2016,6,1,11,30,785.0,189.0,1.8,26.0,946.0,686.06,505.88
2016,6,1,11,45,530.5,338.0,1.85,26.0,852.5,668.92,490.61
2016,6,1,12,0,276.0,487.0,1.9,26.0,759.0,630.12,459.41
2016,6,1,12,15,253.5,494.5,1.85,26.0,745.0,638.92,465.27
2016,6,1,12,30,231.0,502.0,1.8,26.0,731.0,644.73,468.6
2016,6,1,12,45,298.0,474.5,1.8,26.5,768.5,697.64,505.37
2016,6,1,13,0,365.0,447.0,1.8,27.0,806.0,751.05,541.63
2016,6,1,13,15,568.0,321.5,1.75,27.0,872.0,846.94,609.97
2016,6,1,13,30,771.0,196.0,1.7,27.0,938.0,933.31,668.08
2016,6,1,13,45,552.0,315.5,1.7,27.0,841.5,865.37,620.58
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,773.09,555.29
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,808.16,582.13
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,856.04,615.71
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,788.84,571.32
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,734.56,535.34
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,841.52,614.07
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,932.29,676.28
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,796.54,586.25
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,653.67,486.75
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,646.12,485.38
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,635.34,480.7
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,686.77,521.41
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,719.28,546.87
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,662.09,508.5
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,604.97,469.9
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,526.49,414.28
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,458.26,363.57
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,378.46,301.46
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,303.66,240.77
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,213.54,165.44
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,116.91,78.28
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,40.04,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
