Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,6.5,1.15,22.0,6.5,5.91,0.0
2016,6,2,6,0,0.0,13.0,1.3,22.0,13.0,11.42,3.31
2016,6,2,6,15,0.0,26.0,1.35,22.0,26.0,22.9,13.82
2016,6,2,6,30,0.0,39.0,1.4,22.0,39.0,34.4,24.09
2016,6,2,6,45,0.0,54.5,1.5,22.0,54.5,48.01,36.1
2016,6,2,7,0,0.0,70.0,1.6,22.0,70.0,61.13,47.52
2016,6,2,7,15,0.0,80.0,1.7,22.0,80.0,69.81,54.94
2016,6,2,7,30,0.0,90.0,1.8,22.0,90.0,78.43,62.17
2016,6,2,7,45,121.0,148.0,1.9,22.0,208.5,112.04,90.48
2016,6,2,8,0,242.0,206.0,2.0,22.0,327.0,139.9,113.49
2016,6,2,8,15,229.5,233.0,2.05,22.0,358.5,164.29,133.28
2016,6,2,8,30,217.0,260.0,2.1,22.0,390.0,189.0,141.91
2016,6,2,8,45,128.5,267.5,2.15,22.5,346.0,203.09,151.55
2016,6,2,9,0,40.0,275.0,2.2,23.0,302.0,217.31,165.03
2016,6,2,9,15,24.0,240.5,2.15,23.0,257.0,196.8,149.48
2016,6,2,9,30,8.0,206.0,2.1,23.0,212.0,178.3,135.54
2016,6,2,9,45,17.0,261.0,2.1,23.5,275.0,226.32,171.74
2016,6,2,10,0,26.0,316.0,2.1,24.0,338.0,264.8,200.01
2016,6,2,10,15,47.0,363.0,2.15,24.0,404.5,313.16,235.75
2016,6,2,10,30,68.0,410.0,2.2,24.0,471.0,364.61,273.49
2016,6,2,10,45,46.0,379.0,2.3,24.5,420.5,337.68,253.13
2016,6,2,11,0,24.0,348.0,2.4,25.0,370.0,306.68,229.78
2016,6,2,11,15,22.0,344.0,2.45,25.0,365.0,311.77,233.58
2016,6,2,11,30,20.0,340.0,2.5,25.0,360.0,309.78,232.03
2016,6,2,11,45,101.5,422.0,2.6,25.0,522.0,435.58,325.64
2016,6,2,12,0,183.0,504.0,2.7,25.0,684.0,576.03,426.51
2016,6,2,12,15,263.0,484.0,2.65,25.0,744.0,637.45,470.51
2016,6,2,12,30,343.0,464.0,2.6,25.0,804.0,706.0,519.3
2016,6,2,12,45,394.5,448.5,2.6,25.5,838.0,757.64,554.47
2016,6,2,13,0,446.0,433.0,2.6,26.0,872.0,814.52,592.68
2016,6,2,13,15,347.5,456.5,2.5,26.0,796.0,762.36,554.94
2016,6,2,13,30,249.0,480.0,2.4,26.0,720.0,708.75,516.41
2016,6,2,13,45,234.5,471.5,2.3,26.0,694.0,688.95,503.23
2016,6,2,14,0,220.0,463.0,2.2,26.0,668.0,676.99,494.98
2016,6,2,14,15,329.0,410.0,2.05,26.0,706.0,755.28,551.12
2016,6,2,14,30,438.0,357.0,1.9,26.0,744.0,833.77,605.29
2016,6,2,14,45,638.0,239.0,1.75,26.0,777.5,927.78,671.41
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,991.18,710.16
2016,6,2,15,15,601.0,220.5,1.45,26.0,703.0,880.68,637.98
2016,6,2,15,30,364.0,320.0,1.3,26.0,595.0,727.54,531.67
2016,6,2,15,45,579.0,213.5,1.2,26.0,619.0,849.98,620.48
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,931.43,672.15
2016,6,2,16,15,775.0,103.5,1.0,25.5,594.0,898.76,651.83
2016,6,2,16,30,756.0,100.0,0.9,25.0,545.0,863.85,631.37
2016,6,2,16,45,636.0,122.5,0.8,25.0,472.5,770.26,570.74
2016,6,2,17,0,516.0,145.0,0.7,25.0,400.0,665.58,501.48
2016,6,2,17,15,580.0,112.5,0.7,25.0,367.5,677.8,512.92
2016,6,2,17,30,644.0,80.0,0.7,25.0,335.0,674.09,511.85
2016,6,2,17,45,599.0,73.5,0.7,25.0,282.0,608.58,467.19
2016,6,2,18,0,554.0,67.0,0.7,25.0,229.0,544.51,422.34
2016,6,2,18,15,486.5,58.5,0.65,24.5,179.0,463.23,362.8
2016,6,2,18,30,419.0,50.0,0.6,24.0,129.0,386.22,302.42
2016,6,2,18,45,318.0,38.5,0.6,23.5,87.0,288.91,223.41
2016,6,2,19,0,217.0,27.0,0.6,23.0,45.0,201.26,139.24
2016,6,2,19,15,108.5,13.5,0.6,22.5,22.5,72.05,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,76.5,14.5,0.75,18.5,21.5,11.41,0.0
2016,6,3,6,0,153.0,29.0,0.8,19.0,43.0,22.55,12.28
2016,6,3,6,15,218.0,45.0,0.75,19.0,80.0,34.44,23.95
2016,6,3,6,30,283.0,61.0,0.7,19.0,117.0,45.89,34.44
2016,6,3,6,45,321.0,77.5,0.7,19.5,159.5,57.13,44.44
2016,6,3,7,0,359.0,94.0,0.7,20.0,202.0,67.84,53.73
2016,6,3,7,15,259.0,128.0,0.75,20.0,214.0,93.9,76.11
2016,6,3,7,30,159.0,162.0,0.8,20.0,226.0,120.14,98.2
2016,6,3,7,45,242.5,177.0,0.9,20.5,290.5,123.53,100.48
2016,6,3,8,0,326.0,192.0,1.0,21.0,355.0,132.31,107.28
2016,6,3,8,15,547.0,142.5,1.1,21.5,452.5,89.35,70.69
2016,6,3,8,30,768.0,93.0,1.2,22.0,550.0,87.2,49.52
2016,6,3,8,45,787.0,95.5,1.3,22.5,598.5,135.16,72.64
2016,6,3,9,0,806.0,98.0,1.4,23.0,647.0,194.51,114.65
2016,6,3,9,15,497.0,229.0,1.45,23.0,575.0,256.65,176.55
2016,6,3,9,30,188.0,360.0,1.5,23.0,503.0,314.71,232.71
2016,6,3,9,45,228.5,375.0,1.6,23.5,558.0,353.92,261.21
2016,6,3,10,0,269.0,390.0,1.7,24.0,613.0,387.37,285.89
2016,6,3,10,15,234.0,414.0,1.65,24.0,614.0,419.77,310.81
2016,6,3,10,30,199.0,438.0,1.6,24.0,615.0,438.6,325.09
2016,6,3,10,45,237.0,445.5,1.6,24.5,662.0,480.97,355.33
2016,6,3,11,0,275.0,453.0,1.6,25.0,709.0,519.38,382.44
2016,6,3,11,15,352.0,434.0,1.55,25.0,769.0,573.97,421.65
2016,6,3,11,30,429.0,415.0,1.5,25.0,829.0,629.88,461.34
2016,6,3,11,45,655.5,269.5,1.45,25.0,911.0,698.18,512.58
2016,6,3,12,0,882.0,124.0,1.4,25.0,993.0,775.85,568.35
2016,6,3,12,15,882.5,124.0,1.3,25.0,996.5,812.34,590.33
2016,6,3,12,30,883.0,124.0,1.2,25.0,1000.0,846.9,611.09
2016,6,3,12,45,880.0,125.5,1.2,25.5,995.5,877.71,629.28
2016,6,3,13,0,877.0,127.0,1.2,26.0,991.0,906.06,645.8
2016,6,3,13,15,659.0,270.5,1.2,26.0,915.0,882.5,629.55
2016,6,3,13,30,441.0,414.0,1.2,26.0,839.0,834.44,593.06
2016,6,3,13,45,392.5,421.5,1.2,26.0,794.0,803.63,573.47
2016,6,3,14,0,344.0,429.0,1.2,26.0,749.0,777.58,556.37
2016,6,3,14,15,372.0,401.0,1.2,26.0,738.0,788.73,565.73
2016,6,3,14,30,400.0,373.0,1.2,26.0,727.0,811.35,581.94
2016,6,3,14,45,457.0,337.0,1.25,26.0,726.0,841.38,604.49
2016,6,3,15,0,514.0,301.0,1.3,26.0,725.0,868.42,625.12
2016,6,3,15,15,291.5,319.5,1.3,26.0,558.0,650.09,477.06
2016,6,3,15,30,69.0,338.0,1.3,26.0,391.0,413.29,307.77
2016,6,3,15,45,423.0,224.5,1.35,26.0,513.5,699.63,522.48
2016,6,3,16,0,777.0,111.0,1.4,26.0,636.0,919.55,670.77
2016,6,3,16,15,403.5,167.5,1.3,25.5,439.0,609.47,459.79
2016,6,3,16,30,30.0,224.0,1.2,25.0,242.0,260.07,198.06
2016,6,3,16,45,176.5,207.0,1.15,25.0,296.0,397.48,308.74
2016,6,3,17,0,323.0,190.0,1.1,25.0,350.0,527.25,407.22
2016,6,3,17,15,313.5,167.5,1.05,25.0,307.5,485.81,377.15
2016,6,3,17,30,304.0,145.0,1.0,25.0,265.0,443.47,347.24
2016,6,3,17,45,282.5,124.5,1.0,25.0,223.0,393.33,310.54
2016,6,3,18,0,261.0,104.0,1.0,25.0,181.0,343.54,272.89
2016,6,3,18,15,227.0,85.0,0.9,24.5,141.5,287.32,228.72
2016,6,3,18,30,193.0,66.0,0.8,24.0,102.0,232.97,184.39
2016,6,3,18,45,138.0,47.5,0.75,23.5,69.0,167.85,129.77
2016,6,3,19,0,83.0,29.0,0.7,23.0,36.0,106.29,72.58
2016,6,3,19,15,41.5,14.5,0.7,22.5,18.0,36.09,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,43.5,15.0,2.5,18.5,19.0,12.38,0.0
2016,6,4,6,0,87.0,30.0,2.7,19.0,38.0,24.24,13.6
2016,6,4,6,15,135.0,49.0,2.75,19.5,71.0,38.75,27.52
2016,6,4,6,30,183.0,68.0,2.8,20.0,104.0,52.82,40.24
2016,6,4,6,45,216.5,87.5,2.9,20.5,143.0,66.74,52.57
2016,6,4,7,0,250.0,107.0,3.0,21.0,182.0,80.16,64.18
2016,6,4,7,15,279.0,127.0,3.05,21.5,226.5,93.37,75.32
2016,6,4,7,30,308.0,147.0,3.1,22.0,271.0,106.03,85.75
2016,6,4,7,45,214.0,180.0,3.2,22.5,272.0,132.37,107.52
2016,6,4,8,0,120.0,213.0,3.3,23.0,273.0,151.4,122.79
2016,6,4,8,15,93.0,232.0,3.35,23.5,282.0,172.3,139.37
2016,6,4,8,30,66.0,251.0,3.4,24.0,291.0,188.85,144.08
2016,6,4,8,45,33.0,179.5,3.5,24.5,199.5,147.34,110.92
2016,6,4,9,0,0.0,108.0,3.6,25.0,108.0,95.22,70.64
2016,6,4,9,15,49.0,230.5,3.65,25.0,267.5,194.94,146.58
2016,6,4,9,30,98.0,353.0,3.7,25.0,427.0,297.41,223.0
2016,6,4,9,45,149.0,377.0,3.75,25.5,497.5,329.97,245.82
2016,6,4,10,0,200.0,401.0,3.8,26.0,568.0,379.26,281.76
2016,6,4,10,15,254.5,408.0,3.85,26.0,628.0,414.54,308.2
2016,6,4,10,30,309.0,415.0,3.9,26.0,688.0,465.65,346.53
2016,6,4,10,45,356.5,406.5,3.95,26.5,731.5,507.19,377.26
2016,6,4,11,0,404.0,398.0,4.0,27.0,775.0,546.36,406.25
2016,6,4,11,15,320.5,440.5,4.05,27.0,744.0,559.1,415.2
2016,6,4,11,30,237.0,483.0,4.1,27.0,713.0,564.09,417.92
2016,6,4,11,45,298.5,466.5,4.15,27.0,759.0,608.64,451.16
2016,6,4,12,0,360.0,450.0,4.2,27.0,805.0,662.65,490.7
2016,6,4,12,15,304.5,474.0,4.25,27.0,775.5,661.64,489.0
2016,6,4,12,30,249.0,498.0,4.3,27.0,746.0,655.78,483.94
2016,6,4,12,45,233.5,499.0,4.35,27.0,730.5,659.82,486.87
2016,6,4,13,0,218.0,500.0,4.4,27.0,715.0,662.06,488.48
2016,6,4,13,15,216.0,493.5,4.4,27.0,704.5,667.93,492.95
2016,6,4,13,30,214.0,487.0,4.4,27.0,694.0,672.49,496.54
2016,6,4,13,45,309.5,442.0,4.45,27.0,734.0,743.51,549.43
2016,6,4,14,0,405.0,397.0,4.5,27.0,774.0,816.07,602.51
2016,6,4,14,15,299.0,417.0,4.45,26.5,691.0,732.3,543.38
2016,6,4,14,30,193.0,437.0,4.4,26.0,608.0,640.9,478.29
2016,6,4,14,45,357.0,368.5,4.4,26.0,668.5,758.03,567.13
2016,6,4,15,0,521.0,300.0,4.4,26.0,729.0,874.39,652.48
2016,6,4,15,15,397.5,322.5,4.35,26.0,640.5,777.15,582.57
2016,6,4,15,30,274.0,345.0,4.3,26.0,552.0,664.69,501.75
2016,6,4,15,45,137.0,200.5,4.3,26.0,304.0,349.69,270.83
2016,6,4,16,0,0.0,56.0,4.3,26.0,56.0,49.59,34.05
2016,6,4,16,15,73.5,159.0,4.15,25.5,202.5,242.33,189.63
2016,6,4,16,30,147.0,262.0,4.0,25.0,349.0,435.06,339.31
2016,6,4,16,45,103.0,231.5,3.85,25.0,290.0,341.59,267.43
2016,6,4,17,0,59.0,201.0,3.7,25.0,231.0,267.32,209.61
2016,6,4,17,15,55.5,177.5,3.5,24.5,203.0,239.09,188.64
2016,6,4,17,30,52.0,154.0,3.3,24.0,175.0,210.57,166.91
2016,6,4,17,45,45.5,131.5,3.1,24.0,147.5,180.64,143.18
2016,6,4,18,0,39.0,109.0,2.9,24.0,120.0,150.63,118.93
2016,6,4,18,15,27.5,87.0,2.7,23.5,94.0,117.49,91.66
2016,6,4,18,30,16.0,65.0,2.5,23.0,68.0,84.36,63.9
2016,6,4,18,45,8.0,44.5,2.35,22.5,46.0,49.66,34.68
2016,6,4,19,0,0.0,24.0,2.2,22.0,24.0,21.53,10.3
2016,6,4,19,15,0.0,12.0,2.2,22.0,12.0,10.91,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.23,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,24.2,13.51
2016,6,5,6,15,298.5,44.0,3.3,20.5,92.0,33.87,23.25
2016,6,5,6,30,398.0,57.0,3.3,21.0,135.0,44.47,32.87
2016,6,5,6,45,468.0,65.5,3.35,21.5,185.5,49.44,37.4
2016,6,5,7,0,538.0,74.0,3.4,22.0,236.0,54.24,41.57
2016,6,5,7,15,585.5,81.0,3.55,22.5,289.5,57.52,44.26
2016,6,5,7,30,633.0,88.0,3.7,23.0,343.0,60.63,46.71
2016,6,5,7,45,670.0,93.0,3.9,23.5,397.5,62.04,47.64
2016,6,5,8,0,707.0,98.0,4.1,24.0,452.0,63.34,48.46
2016,6,5,8,15,732.5,102.0,4.25,24.5,504.5,70.74,54.42
2016,6,5,8,30,758.0,106.0,4.4,25.0,557.0,96.17,56.29
2016,6,5,8,45,780.5,108.5,4.6,25.5,607.5,143.85,79.12
2016,6,5,9,0,803.0,111.0,4.8,26.0,658.0,194.33,114.02
2016,6,5,9,15,818.0,114.0,4.85,26.0,703.5,246.24,155.87
2016,6,5,9,30,833.0,117.0,4.9,26.0,749.0,299.76,201.44
2016,6,5,9,45,846.0,118.0,4.95,26.5,790.0,359.52,252.0
2016,6,5,10,0,859.0,119.0,5.0,27.0,831.0,412.48,296.98
2016,6,5,10,15,867.5,121.0,5.05,27.0,865.0,464.86,341.35
2016,6,5,10,30,876.0,123.0,5.1,27.0,899.0,517.17,384.69
2016,6,5,10,45,598.5,281.5,5.15,27.5,819.0,531.75,397.16
2016,6,5,11,0,321.0,440.0,5.2,28.0,739.0,536.05,398.67
2016,6,5,11,15,610.5,283.0,5.2,28.0,867.0,609.46,456.72
2016,6,5,11,30,900.0,126.0,5.2,28.0,995.0,711.0,535.02
2016,6,5,11,45,492.5,304.0,5.2,28.0,780.5,613.39,460.04
2016,6,5,12,0,85.0,482.0,5.2,28.0,566.0,484.55,359.16
2016,6,5,12,15,90.5,478.5,5.15,28.0,568.5,495.07,367.32
2016,6,5,12,30,96.0,475.0,5.1,28.0,571.0,505.65,375.12
2016,6,5,12,45,505.0,298.0,5.1,28.5,796.5,722.0,539.38
2016,6,5,13,0,914.0,121.0,5.1,29.0,1022.0,933.34,687.06
2016,6,5,13,15,489.0,286.5,5.05,29.0,768.0,740.26,549.79
2016,6,5,13,30,64.0,452.0,5.0,29.0,514.0,486.35,358.84
2016,6,5,13,45,248.0,420.5,4.95,29.0,652.5,662.84,490.81
2016,6,5,14,0,432.0,389.0,4.9,29.0,791.0,834.76,613.63
2016,6,5,14,15,454.0,357.5,4.85,28.5,769.0,838.98,618.39
2016,6,5,14,30,476.0,326.0,4.8,28.0,747.0,840.37,622.29
2016,6,5,14,45,670.5,222.0,4.75,28.0,790.0,942.87,697.66
2016,6,5,15,0,865.0,118.0,4.7,28.0,833.0,1015.29,746.16
2016,6,5,15,15,854.5,115.5,4.55,28.0,792.5,1003.86,738.41
2016,6,5,15,30,844.0,113.0,4.4,28.0,752.0,989.24,729.53
2016,6,5,15,45,788.0,127.5,4.3,28.0,695.0,956.66,709.02
2016,6,5,16,0,732.0,142.0,4.2,28.0,638.0,917.6,684.19
2016,6,5,16,15,656.0,152.0,3.9,27.5,571.5,846.9,637.83
2016,6,5,16,30,580.0,162.0,3.6,27.0,505.0,775.48,590.32
2016,6,5,16,45,556.5,151.5,3.35,27.0,455.5,730.47,559.84
2016,6,5,17,0,533.0,141.0,3.1,27.0,406.0,676.48,522.38
2016,6,5,17,15,501.0,132.0,2.75,26.5,358.0,624.67,486.53
2016,6,5,17,30,469.0,123.0,2.4,26.0,310.0,573.15,449.66
2016,6,5,17,45,529.5,95.0,2.05,25.5,276.0,579.89,455.98
2016,6,5,18,0,590.0,67.0,1.7,25.0,242.0,573.35,450.65
2016,6,5,18,15,522.5,59.0,1.6,24.0,190.5,491.24,389.73
2016,6,5,18,30,455.0,51.0,1.5,23.0,139.0,413.26,328.4
2016,6,5,18,45,349.0,40.0,1.4,22.0,94.5,311.47,244.82
2016,6,5,19,0,243.0,29.0,1.3,21.0,50.0,219.4,158.3
2016,6,5,19,15,121.5,14.5,1.3,20.5,25.0,80.46,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,126.0,14.5,3.15,18.5,26.5,11.7,0.0
2016,6,6,6,0,252.0,29.0,3.4,19.0,53.0,23.53,13.07
2016,6,6,6,15,355.5,40.0,3.35,19.5,97.0,31.64,21.45
2016,6,6,6,30,459.0,51.0,3.3,20.0,141.0,39.43,28.65
2016,6,6,6,45,526.5,59.0,3.3,20.5,193.0,44.28,33.08
2016,6,6,7,0,594.0,67.0,3.3,21.0,245.0,48.95,37.15
2016,6,6,7,15,639.0,73.0,3.3,21.5,299.5,51.76,39.46
2016,6,6,7,30,684.0,79.0,3.3,22.0,354.0,54.43,41.57
2016,6,6,7,45,716.5,83.5,3.35,23.0,408.5,61.47,47.26
2016,6,6,8,0,749.0,88.0,3.4,24.0,463.0,62.98,48.15
2016,6,6,8,15,772.5,91.5,3.55,24.5,516.0,63.58,48.37
2016,6,6,8,30,796.0,95.0,3.7,25.0,569.0,89.96,50.51
2016,6,6,8,45,813.5,98.5,3.85,25.5,618.5,139.92,74.7
2016,6,6,9,0,831.0,102.0,4.0,26.0,668.0,192.11,110.97
2016,6,6,9,15,844.0,104.5,4.0,26.0,713.0,253.18,159.92
2016,6,6,9,30,857.0,107.0,4.0,26.0,758.0,306.55,205.31
2016,6,6,9,45,867.0,109.5,4.05,26.5,798.0,360.0,251.09
2016,6,6,10,0,877.0,112.0,4.1,27.0,838.0,413.95,296.73
2016,6,6,10,15,884.0,114.0,4.05,27.0,871.5,466.56,340.95
2016,6,6,10,30,891.0,116.0,4.0,27.0,905.0,518.93,383.86
2016,6,6,10,45,895.5,117.5,4.0,27.5,931.5,569.16,423.32
2016,6,6,11,0,900.0,119.0,4.0,28.0,958.0,618.48,460.9
2016,6,6,11,15,903.5,120.0,3.95,28.0,977.0,665.69,496.71
2016,6,6,11,30,907.0,121.0,3.9,28.0,996.0,711.52,530.65
2016,6,6,11,45,911.0,120.0,3.85,28.5,1008.0,754.58,560.83
2016,6,6,12,0,915.0,119.0,3.8,29.0,1020.0,795.96,587.52
2016,6,6,12,15,915.0,119.0,3.75,29.0,1023.5,833.23,612.14
2016,6,6,12,30,915.0,119.0,3.7,29.0,1027.0,868.45,635.23
2016,6,6,12,45,912.5,120.0,3.65,29.0,1022.0,900.24,655.91
2016,6,6,13,0,910.0,121.0,3.6,29.0,1017.0,929.49,674.85
2016,6,6,13,15,907.0,120.0,3.55,29.0,1004.5,953.63,690.41
2016,6,6,13,30,904.0,119.0,3.5,29.0,992.0,974.64,703.97
2016,6,6,13,45,898.0,119.0,3.45,29.0,971.0,990.47,714.24
2016,6,6,14,0,892.0,119.0,3.4,29.0,950.0,1002.95,722.46
2016,6,6,14,15,886.0,118.0,3.35,29.0,922.5,1011.04,727.98
2016,6,6,14,30,880.0,117.0,3.3,29.0,895.0,1015.74,731.48
2016,6,6,14,45,865.5,118.5,3.25,29.0,859.5,1011.11,729.16
2016,6,6,15,0,851.0,120.0,3.2,29.0,824.0,1003.21,724.94
2016,6,6,15,15,840.0,117.5,3.1,29.0,784.0,991.37,717.94
2016,6,6,15,30,829.0,115.0,3.0,29.0,744.0,976.4,709.07
2016,6,6,15,45,814.5,112.5,2.95,29.0,698.5,965.83,703.6
2016,6,6,16,0,800.0,110.0,2.9,29.0,653.0,941.47,689.19
2016,6,6,16,15,781.0,106.5,2.75,28.5,604.0,908.9,670.03
2016,6,6,16,30,762.0,103.0,2.6,28.0,555.0,874.03,649.26
2016,6,6,16,45,737.5,99.0,2.5,28.0,502.5,831.39,622.14
2016,6,6,17,0,713.0,95.0,2.4,28.0,450.0,792.16,597.1
2016,6,6,17,15,680.0,89.5,2.2,27.5,396.5,737.79,561.54
2016,6,6,17,30,647.0,84.0,2.0,27.0,343.0,683.16,525.04
2016,6,6,17,45,600.5,77.5,1.85,26.5,290.0,616.35,478.92
2016,6,6,18,0,554.0,71.0,1.7,26.0,237.0,551.01,432.18
2016,6,6,18,15,487.5,62.5,1.5,25.0,186.5,470.32,372.22
2016,6,6,18,30,421.0,54.0,1.3,24.0,136.0,393.64,311.43
2016,6,6,18,45,319.0,42.0,1.15,23.5,92.5,294.57,229.96
2016,6,6,19,0,217.0,30.0,1.0,23.0,49.0,202.86,145.78
2016,6,6,19,15,108.5,15.0,1.0,22.5,24.5,95.66,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,82.0,16.5,1.8,20.5,24.5,13.01,0.0
2016,6,7,6,0,164.0,33.0,2.0,21.0,49.0,25.72,14.68
2016,6,7,6,15,260.0,48.0,2.0,21.5,91.0,36.86,25.69
2016,6,7,6,30,356.0,63.0,2.0,22.0,133.0,47.65,35.47
2016,6,7,6,45,424.0,73.5,2.0,22.5,182.5,54.63,41.72
2016,6,7,7,0,492.0,84.0,2.0,23.0,232.0,62.24,48.27
2016,6,7,7,15,540.0,92.0,2.05,23.5,284.5,65.9,51.25
2016,6,7,7,30,588.0,100.0,2.1,24.0,337.0,69.36,53.95
2016,6,7,7,45,624.5,106.0,2.15,25.0,390.5,71.03,54.94
2016,6,7,8,0,661.0,112.0,2.2,26.0,444.0,72.55,55.77
2016,6,7,8,15,687.5,117.5,2.25,26.0,495.5,73.48,56.33
2016,6,7,8,30,714.0,123.0,2.3,26.0,547.0,98.56,58.76
2016,6,7,8,45,732.5,127.5,2.35,26.5,595.5,145.33,81.59
2016,6,7,9,0,751.0,132.0,2.4,27.0,644.0,201.61,120.88
2016,6,7,9,15,766.0,135.5,2.4,27.0,688.5,250.98,159.92
2016,6,7,9,30,781.0,139.0,2.4,27.0,733.0,302.01,202.43
2016,6,7,9,45,790.0,143.5,2.45,27.5,771.5,353.34,245.47
2016,6,7,10,0,799.0,148.0,2.5,28.0,810.0,405.3,288.42
2016,6,7,10,15,488.5,293.5,2.5,28.0,703.5,424.77,309.74
2016,6,7,10,30,178.0,439.0,2.5,28.0,597.0,428.97,315.3
2016,6,7,10,45,143.5,449.5,2.55,28.5,579.5,434.09,318.85
2016,6,7,11,0,109.0,460.0,2.6,29.0,562.0,442.87,324.5
2016,6,7,11,15,109.5,471.0,2.6,29.0,575.5,462.51,338.48
2016,6,7,11,30,110.0,482.0,2.6,29.0,589.0,482.31,352.43
2016,6,7,11,45,483.5,316.5,2.65,29.5,792.5,616.67,453.28
2016,6,7,12,0,857.0,151.0,2.7,30.0,996.0,777.17,568.26
2016,6,7,12,15,858.0,151.5,2.7,30.0,1000.0,813.86,591.37
2016,6,7,12,30,859.0,152.0,2.7,30.0,1004.0,848.86,614.13
2016,6,7,12,45,858.5,151.0,2.75,30.0,1000.0,879.56,634.34
2016,6,7,13,0,858.0,150.0,2.8,30.0,996.0,908.01,653.09
2016,6,7,13,15,855.5,149.5,2.75,30.0,984.0,932.43,668.52
2016,6,7,13,30,853.0,149.0,2.7,30.0,972.0,953.92,682.09
2016,6,7,13,45,848.0,148.0,2.7,30.0,952.0,969.5,692.35
2016,6,7,14,0,843.0,147.0,2.7,30.0,932.0,981.86,700.7
2016,6,7,14,15,836.5,145.0,2.7,30.0,905.0,988.5,705.58
2016,6,7,14,30,830.0,143.0,2.7,30.0,878.0,1003.72,716.08
2016,6,7,14,45,826.5,138.0,2.7,30.0,845.5,1003.7,716.98
2016,6,7,15,0,823.0,133.0,2.7,30.0,813.0,1000.3,716.02
2016,6,7,15,15,811.5,130.0,2.65,30.0,773.5,987.72,708.93
2016,6,7,15,30,800.0,127.0,2.6,30.0,734.0,972.02,700.03
2016,6,7,15,45,784.5,124.0,2.6,30.0,689.5,949.31,687.19
2016,6,7,16,0,769.0,121.0,2.6,30.0,645.0,923.86,672.62
2016,6,7,16,15,749.5,117.5,2.5,29.5,596.0,891.37,653.92
2016,6,7,16,30,730.0,114.0,2.4,29.0,547.0,862.1,637.27
2016,6,7,16,45,704.5,109.5,2.3,29.0,495.5,818.95,609.83
2016,6,7,17,0,679.0,105.0,2.2,29.0,444.0,774.47,581.26
2016,6,7,17,15,645.0,99.0,2.05,28.5,391.0,719.6,545.75
2016,6,7,17,30,611.0,93.0,1.9,28.0,338.0,664.53,509.26
2016,6,7,17,45,557.5,87.0,1.75,28.0,285.0,593.76,459.36
2016,6,7,18,0,504.0,81.0,1.6,28.0,232.0,524.8,409.24
2016,6,7,18,15,437.0,71.0,1.45,27.0,182.5,443.52,348.55
2016,6,7,18,30,370.0,61.0,1.3,26.0,133.0,363.38,285.78
2016,6,7,18,45,273.0,47.0,1.2,25.5,91.0,268.75,208.43
2016,6,7,19,0,176.0,33.0,1.1,25.0,49.0,183.47,131.25
2016,6,7,19,15,88.0,16.5,1.1,24.5,24.5,87.39,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,66.5,17.0,0.9,22.5,23.0,13.94,0.0
2016,6,8,6,0,133.0,34.0,1.0,23.0,46.0,27.29,15.78
2016,6,8,6,15,221.5,50.5,1.15,23.0,87.0,38.7,27.08
2016,6,8,6,30,310.0,67.0,1.3,23.0,128.0,50.52,37.77
2016,6,8,6,45,379.0,79.0,1.45,23.5,177.0,58.49,44.84
2016,6,8,7,0,448.0,91.0,1.6,24.0,226.0,66.15,51.41
2016,6,8,7,15,496.5,100.5,1.7,24.5,277.5,71.62,55.9
2016,6,8,7,30,545.0,110.0,1.8,25.0,329.0,76.86,60.06
2016,6,8,7,45,584.0,116.0,1.9,25.5,381.5,78.15,60.8
2016,6,8,8,0,623.0,122.0,2.0,26.0,434.0,79.32,61.43
2016,6,8,8,15,650.0,128.0,2.05,26.0,485.0,80.25,61.97
2016,6,8,8,30,677.0,134.0,2.1,26.0,536.0,104.34,64.13
2016,6,8,8,45,696.5,139.0,2.2,26.5,584.0,149.51,86.23
2016,6,8,9,0,716.0,144.0,2.3,27.0,632.0,197.2,118.9
2016,6,8,9,15,732.5,148.0,2.3,27.0,676.0,245.97,157.33
2016,6,8,9,30,749.0,152.0,2.3,27.0,720.0,303.1,204.14
2016,6,8,9,45,414.0,268.0,2.3,27.5,584.5,320.37,229.54
2016,6,8,10,0,79.0,384.0,2.3,28.0,449.0,332.58,245.73
2016,6,8,10,15,208.5,394.5,2.25,28.0,576.5,395.09,290.11
2016,6,8,10,30,338.0,405.0,2.2,28.0,704.0,471.85,345.19
2016,6,8,10,45,331.5,421.5,2.2,28.5,722.0,504.37,368.32
2016,6,8,11,0,325.0,438.0,2.2,29.0,740.0,536.36,390.7
2016,6,8,11,15,276.5,461.5,2.15,29.0,722.5,546.97,397.93
2016,6,8,11,30,228.0,485.0,2.1,29.0,705.0,559.04,405.68
2016,6,8,11,45,504.0,343.0,2.1,29.0,837.5,652.47,475.65
2016,6,8,12,0,780.0,201.0,2.1,29.0,970.0,764.78,556.93
2016,6,8,12,15,780.5,201.5,2.1,29.0,974.0,800.39,580.53
2016,6,8,12,30,781.0,202.0,2.1,29.0,978.0,834.48,602.84
2016,6,8,12,45,622.0,317.0,2.1,29.0,933.0,835.71,599.95
2016,6,8,13,0,463.0,432.0,2.1,29.0,888.0,827.38,590.13
2016,6,8,13,15,443.0,423.0,2.1,29.0,855.5,823.53,588.0
2016,6,8,13,30,423.0,414.0,2.1,29.0,823.0,816.37,583.68
2016,6,8,13,45,444.5,400.5,2.1,29.0,822.0,841.88,601.51
2016,6,8,14,0,466.0,387.0,2.1,29.0,821.0,865.67,617.96
2016,6,8,14,15,435.5,379.0,2.1,29.0,776.0,841.18,602.2
2016,6,8,14,30,405.0,371.0,2.1,29.0,731.0,813.73,584.87
2016,6,8,14,45,419.5,343.0,2.15,29.0,702.5,808.99,584.17
2016,6,8,15,0,434.0,315.0,2.2,29.0,674.0,801.5,581.54
2016,6,8,15,15,572.0,243.5,2.1,29.0,692.5,874.78,634.23
2016,6,8,15,30,710.0,172.0,2.0,29.0,711.0,938.65,676.6
2016,6,8,15,45,692.5,167.5,1.95,29.0,667.0,913.61,660.88
2016,6,8,16,0,675.0,163.0,1.9,29.0,623.0,886.06,644.46
2016,6,8,16,15,531.5,194.5,1.85,28.5,540.0,766.25,567.13
2016,6,8,16,30,388.0,226.0,1.8,28.0,457.0,640.02,480.82
2016,6,8,16,45,373.0,206.0,1.8,28.0,411.0,597.53,453.56
2016,6,8,17,0,358.0,186.0,1.8,28.0,365.0,554.1,424.42
2016,6,8,17,15,331.5,170.0,1.65,27.5,321.0,504.97,390.31
2016,6,8,17,30,305.0,154.0,1.5,27.0,277.0,456.32,355.75
2016,6,8,17,45,277.0,134.5,1.4,26.5,233.5,402.56,316.61
2016,6,8,18,0,249.0,115.0,1.3,26.0,190.0,349.8,276.94
2016,6,8,18,15,209.0,94.5,1.25,25.5,149.0,288.0,228.69
2016,6,8,18,30,169.0,74.0,1.2,25.0,108.0,228.55,180.56
2016,6,8,18,45,117.5,53.5,1.15,25.0,73.5,164.04,126.49
2016,6,8,19,0,66.0,33.0,1.1,25.0,39.0,90.77,63.12
2016,6,8,19,15,33.0,16.5,1.1,24.5,19.5,41.75,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.56,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.68,14.59
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.94,26.5
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.78,37.14
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,57.04,43.61
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,64.04,49.61
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,69.74,54.29
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,73.78,57.44
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,74.85,58.02
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,75.85,58.51
2016,6,9,8,15,659.5,122.5,1.5,26.5,485.0,76.6,58.79
2016,6,9,8,30,686.0,128.0,1.6,27.0,536.0,100.57,60.72
2016,6,9,8,45,708.5,131.5,1.7,27.5,584.5,145.46,82.22
2016,6,9,9,0,731.0,135.0,1.8,28.0,633.0,193.18,114.55
2016,6,9,9,15,746.5,138.5,1.9,28.0,677.0,248.8,158.08
2016,6,9,9,30,762.0,142.0,2.0,28.0,721.0,298.83,199.45
2016,6,9,9,45,776.0,144.0,2.1,28.5,760.5,348.8,241.01
2016,6,9,10,0,790.0,146.0,2.2,29.0,800.0,399.93,283.01
2016,6,9,10,15,532.5,284.5,2.3,29.0,733.5,436.57,316.19
2016,6,9,10,30,275.0,423.0,2.4,29.0,667.0,454.46,331.81
2016,6,9,10,45,296.5,431.5,2.5,29.5,701.5,493.0,359.62
2016,6,9,11,0,318.0,440.0,2.6,30.0,736.0,533.62,388.44
2016,6,9,11,15,208.0,458.5,2.65,30.0,654.0,508.33,370.27
2016,6,9,11,30,98.0,477.0,2.7,30.0,572.0,470.04,342.24
2016,6,9,11,45,241.5,457.0,2.8,30.0,694.5,559.32,407.93
2016,6,9,12,0,385.0,437.0,2.9,30.0,817.0,669.65,486.5
2016,6,9,12,15,362.5,451.0,2.95,30.0,810.0,687.09,497.77
2016,6,9,12,30,340.0,465.0,3.0,30.0,803.0,702.83,508.3
2016,6,9,12,45,289.0,480.5,3.05,30.5,767.0,693.58,500.26
2016,6,9,13,0,238.0,496.0,3.1,31.0,731.0,675.44,486.31
2016,6,9,13,15,539.5,322.5,3.15,31.0,846.0,819.87,592.57
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,942.08,676.35
2016,6,9,13,45,571.5,297.0,3.25,31.0,844.0,865.3,623.35
2016,6,9,14,0,302.0,445.0,3.3,31.0,727.0,751.36,541.02
2016,6,9,14,15,189.5,431.0,3.3,30.5,606.5,622.57,453.46
2016,6,9,14,30,77.0,417.0,3.3,30.0,486.0,486.88,357.48
2016,6,9,14,45,204.5,394.5,3.3,30.0,567.0,614.21,452.29
2016,6,9,15,0,332.0,372.0,3.3,30.0,648.0,742.74,544.14
2016,6,9,15,15,525.5,269.0,3.25,30.0,680.0,849.8,622.32
2016,6,9,15,30,719.0,166.0,3.2,30.0,712.0,940.92,685.66
2016,6,9,15,45,697.5,164.0,3.15,30.0,667.5,914.66,668.9
2016,6,9,16,0,676.0,162.0,3.1,30.0,623.0,885.99,651.48
2016,6,9,16,15,599.5,172.0,3.05,29.5,558.5,815.01,606.65
2016,6,9,16,30,523.0,182.0,3.0,29.0,494.0,736.7,555.41
2016,6,9,16,45,537.0,159.5,2.95,29.0,454.0,714.23,542.31
2016,6,9,17,0,551.0,137.0,2.9,29.0,414.0,696.99,531.94
2016,6,9,17,15,504.0,133.0,2.7,28.5,364.0,629.25,485.53
2016,6,9,17,30,457.0,129.0,2.5,28.0,314.0,571.26,444.62
2016,6,9,17,45,433.0,113.5,2.3,27.5,268.0,519.17,407.46
2016,6,9,18,0,409.0,98.0,2.1,27.0,222.0,467.37,369.14
2016,6,9,18,15,345.5,84.5,1.95,26.5,174.5,389.79,309.07
2016,6,9,18,30,282.0,71.0,1.8,26.0,127.0,316.72,250.29
2016,6,9,18,45,203.0,52.5,1.65,25.5,86.5,231.67,180.05
2016,6,9,19,0,124.0,34.0,1.5,25.0,46.0,139.25,100.05
2016,6,9,19,15,62.0,17.0,1.55,24.5,23.0,65.49,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,89.5,16.0,1.05,21.5,24.5,12.62,0.0
2016,6,10,6,0,179.0,32.0,1.2,22.0,49.0,24.95,14.01
2016,6,10,6,15,274.0,45.5,1.3,22.5,90.5,34.97,23.99
2016,6,10,6,30,369.0,59.0,1.4,23.0,132.0,44.68,32.78
2016,6,10,6,45,434.0,69.5,1.55,23.5,180.5,52.72,39.9
2016,6,10,7,0,499.0,80.0,1.7,24.0,229.0,58.97,45.26
2016,6,10,7,15,545.5,87.5,1.75,24.5,281.0,62.38,48.03
2016,6,10,7,30,592.0,95.0,1.8,25.0,333.0,65.61,50.53
2016,6,10,7,45,406.5,151.5,1.9,25.5,325.5,101.59,80.5
2016,6,10,8,0,221.0,208.0,2.0,26.0,318.0,149.5,119.6
2016,6,10,8,15,225.0,232.0,1.95,26.0,355.0,163.68,130.63
2016,6,10,8,30,229.0,256.0,1.9,26.0,392.0,187.28,138.03
2016,6,10,8,45,234.5,278.0,1.9,26.5,427.5,219.16,157.35
2016,6,10,9,0,240.0,300.0,1.9,27.0,463.0,240.87,171.67
2016,6,10,9,15,202.0,325.0,1.85,27.5,469.0,278.78,201.33
2016,6,10,9,30,164.0,350.0,1.8,28.0,475.0,301.77,219.73
2016,6,10,9,45,157.0,376.0,1.8,28.5,500.5,331.47,241.84
2016,6,10,10,0,150.0,402.0,1.8,29.0,526.0,360.89,263.34
2016,6,10,10,15,488.0,269.5,1.75,29.0,697.5,406.68,294.33
2016,6,10,10,30,826.0,137.0,1.7,29.0,869.0,502.08,363.76
2016,6,10,10,45,467.0,298.0,1.7,29.5,715.0,477.5,347.64
2016,6,10,11,0,108.0,459.0,1.7,30.0,561.0,441.25,319.68
2016,6,10,11,15,477.5,301.0,1.7,30.0,761.0,543.5,396.49
2016,6,10,11,30,847.0,143.0,1.7,30.0,961.0,686.85,499.76
2016,6,10,11,45,562.0,314.5,1.7,30.0,860.5,670.23,483.46
2016,6,10,12,0,277.0,486.0,1.7,30.0,760.0,628.29,449.82
2016,6,10,12,15,294.5,483.0,1.7,30.0,775.0,659.94,471.97
2016,6,10,12,30,312.0,480.0,1.7,30.0,790.0,692.37,493.9
2016,6,10,12,45,588.0,308.0,1.75,30.5,889.0,798.04,570.15
2016,6,10,13,0,864.0,136.0,1.8,31.0,988.0,900.34,637.65
2016,6,10,13,15,861.5,135.5,1.8,31.0,976.5,924.65,652.17
2016,6,10,13,30,859.0,135.0,1.8,31.0,965.0,946.03,665.66
2016,6,10,13,45,586.0,288.5,1.85,31.0,849.5,871.15,616.9
2016,6,10,14,0,313.0,442.0,1.9,31.0,734.0,758.98,538.25
2016,6,10,14,15,299.5,431.5,1.9,31.0,704.5,746.68,531.67
2016,6,10,14,30,286.0,421.0,1.9,31.0,675.0,732.43,522.97
2016,6,10,14,45,549.0,276.0,1.95,31.0,740.0,870.36,622.3
2016,6,10,15,0,812.0,131.0,2.0,31.0,805.0,986.76,698.79
2016,6,10,15,15,800.5,128.5,2.0,31.0,766.0,974.86,691.42
2016,6,10,15,30,789.0,126.0,2.0,31.0,727.0,959.88,683.56
2016,6,10,15,45,770.0,125.0,2.0,31.0,682.5,936.17,670.27
2016,6,10,16,0,751.0,124.0,2.0,31.0,638.0,909.85,655.38
2016,6,10,16,15,732.0,120.0,1.9,30.5,590.0,877.68,636.96
2016,6,10,16,30,713.0,116.0,1.8,30.0,542.0,848.91,620.68
2016,6,10,16,45,682.0,113.5,1.7,30.0,490.0,803.62,592.03
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,757.29,562.46
2016,6,10,17,15,617.0,104.5,1.55,29.5,386.0,702.64,528.17
2016,6,10,17,30,583.0,98.0,1.5,29.0,334.0,647.84,492.81
2016,6,10,17,45,527.0,92.0,1.5,29.0,281.5,575.86,443.29
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,499.67,388.75
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,421.52,329.7
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,347.98,271.65
2016,6,10,18,45,248.5,49.0,1.05,27.5,90.5,255.98,197.04
2016,6,10,19,0,156.0,34.0,0.9,27.0,49.0,172.6,123.89
2016,6,10,19,15,78.0,17.0,0.95,26.5,24.5,83.63,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,61.0,17.0,1.35,23.5,22.5,13.93,0.0
2016,6,11,6,0,122.0,34.0,1.6,24.0,45.0,27.27,15.64
2016,6,11,6,15,208.0,50.5,1.75,24.0,85.0,38.67,26.91
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,50.47,37.55
2016,6,11,6,45,362.0,79.5,2.05,24.5,172.5,58.79,44.91
2016,6,11,7,0,430.0,92.0,2.2,25.0,220.0,66.79,51.74
2016,6,11,7,15,215.0,79.5,2.3,25.5,143.5,60.72,46.41
2016,6,11,7,30,0.0,67.0,2.4,26.0,67.0,59.22,44.92
2016,6,11,7,45,55.5,139.5,2.55,26.5,167.5,112.18,89.05
2016,6,11,8,0,111.0,212.0,2.7,27.0,268.0,150.74,120.26
2016,6,11,8,15,185.0,232.5,2.7,27.0,337.5,163.56,130.2
2016,6,11,8,30,259.0,253.0,2.7,27.0,407.0,175.54,128.07
2016,6,11,8,45,292.0,270.5,2.75,27.5,458.0,208.84,147.07
2016,6,11,9,0,325.0,288.0,2.8,28.0,509.0,246.1,171.96
2016,6,11,9,15,525.5,223.0,2.8,28.0,609.0,257.7,173.5
2016,6,11,9,30,726.0,158.0,2.8,28.0,709.0,293.96,197.48
2016,6,11,9,45,370.0,209.5,2.8,28.5,491.0,265.29,189.36
2016,6,11,10,0,14.0,261.0,2.8,29.0,273.0,227.59,168.95
2016,6,11,10,15,389.0,218.0,2.8,29.0,562.0,327.23,239.99
2016,6,11,10,30,764.0,175.0,2.8,29.0,851.0,497.47,363.88
2016,6,11,10,45,765.5,181.0,2.85,29.5,876.5,544.7,399.46
2016,6,11,11,0,767.0,187.0,2.9,30.0,902.0,591.15,434.0
2016,6,11,11,15,772.0,188.5,2.9,30.0,921.0,635.33,466.83
2016,6,11,11,30,777.0,190.0,2.9,30.0,940.0,678.69,498.35
2016,6,11,11,45,773.5,196.0,2.9,30.0,950.5,718.65,526.74
2016,6,11,12,0,770.0,202.0,2.9,30.0,961.0,756.93,553.44
2016,6,11,12,15,771.0,202.5,2.85,30.0,965.0,792.56,577.79
2016,6,11,12,30,772.0,203.0,2.8,30.0,969.0,826.74,600.33
2016,6,11,12,45,766.5,206.0,2.75,30.0,964.0,855.92,619.02
2016,6,11,13,0,761.0,209.0,2.7,30.0,959.0,882.83,636.18
2016,6,11,13,15,757.5,208.0,2.65,30.0,947.5,905.39,650.47
2016,6,11,13,30,754.0,207.0,2.6,30.0,936.0,925.09,662.96
2016,6,11,13,45,746.5,207.0,2.55,30.5,916.0,946.69,675.35
2016,6,11,14,0,739.0,207.0,2.5,31.0,896.0,957.89,681.07
2016,6,11,14,15,731.0,204.5,2.45,31.0,870.0,962.88,684.41
2016,6,11,14,30,723.0,202.0,2.4,31.0,844.0,964.72,685.92
2016,6,11,14,45,687.5,214.5,2.35,31.0,806.0,951.57,678.09
2016,6,11,15,0,652.0,227.0,2.3,31.0,768.0,935.21,668.43
2016,6,11,15,15,476.0,282.0,2.2,30.5,667.0,813.49,587.47
2016,6,11,15,30,300.0,337.0,2.1,30.0,566.0,681.36,497.2
2016,6,11,15,45,294.0,317.5,2.05,30.0,530.5,656.27,482.21
2016,6,11,16,0,288.0,298.0,2.0,30.0,495.0,629.7,465.31
2016,6,11,16,15,414.5,243.5,1.95,30.0,503.5,708.24,523.98
2016,6,11,16,30,541.0,189.0,1.9,30.0,512.0,762.36,564.89
2016,6,11,16,45,513.0,179.0,1.9,30.0,463.0,715.47,534.01
2016,6,11,17,0,485.0,169.0,1.9,30.0,414.0,667.94,502.99
2016,6,11,17,15,448.0,157.5,1.8,29.5,363.5,610.41,464.49
2016,6,11,17,30,411.0,146.0,1.7,29.0,313.0,553.5,425.43
2016,6,11,17,45,365.5,131.5,1.6,28.5,263.5,487.05,378.08
2016,6,11,18,0,320.0,117.0,1.5,28.0,214.0,407.87,319.87
2016,6,11,18,15,260.5,99.0,1.55,27.5,167.5,332.6,262.3
2016,6,11,18,30,201.0,81.0,1.6,27.0,121.0,261.71,205.72
2016,6,11,18,45,136.0,58.5,1.65,26.5,82.0,184.32,142.16
2016,6,11,19,0,71.0,36.0,1.7,26.0,43.0,99.03,69.99
2016,6,11,19,15,35.5,18.0,1.85,26.0,21.5,45.85,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
