Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,41.5,17.0,1.7,24.5,21.0,13.92,0.0
2016,6,12,6,0,83.0,34.0,1.9,25.0,42.0,27.2,15.48
2016,6,12,6,15,157.5,54.0,1.95,25.0,81.0,42.39,29.88
2016,6,12,6,30,232.0,74.0,2.0,25.0,120.0,57.18,43.06
2016,6,12,6,45,116.0,80.5,2.15,25.5,103.5,64.38,49.46
2016,6,12,7,0,0.0,87.0,2.3,26.0,87.0,74.2,57.8
2016,6,12,7,15,231.5,107.5,2.35,26.0,200.5,80.13,62.75
2016,6,12,7,30,463.0,128.0,2.4,26.0,314.0,88.59,69.71
2016,6,12,7,45,309.5,170.0,2.5,26.5,302.0,119.79,95.33
2016,6,12,8,0,156.0,212.0,2.6,27.0,290.0,151.14,120.56
2016,6,12,8,15,157.5,239.0,2.65,27.0,325.0,166.81,132.84
2016,6,12,8,30,159.0,266.0,2.7,27.0,360.0,189.79,141.12
2016,6,12,8,45,284.5,264.5,2.75,27.5,451.0,204.4,143.94
2016,6,12,9,0,410.0,263.0,2.8,28.0,542.0,233.27,158.71
2016,6,12,9,15,419.5,278.5,2.85,28.0,580.5,272.81,188.92
2016,6,12,9,30,429.0,294.0,2.9,28.0,619.0,313.72,221.36
2016,6,12,9,45,302.5,347.5,2.95,28.5,583.0,347.64,251.64
2016,6,12,10,0,176.0,401.0,3.0,29.0,547.0,369.58,270.84
2016,6,12,10,15,212.5,414.5,3.0,29.0,598.0,410.01,300.52
2016,6,12,10,30,249.0,428.0,3.0,29.0,649.0,445.07,326.39
2016,6,12,10,45,345.0,407.5,3.05,29.5,723.0,500.38,366.34
2016,6,12,11,0,441.0,387.0,3.1,30.0,797.0,557.73,407.75
2016,6,12,11,15,412.0,406.5,3.1,30.0,796.0,582.84,425.84
2016,6,12,11,30,383.0,426.0,3.1,30.0,795.0,610.22,445.04
2016,6,12,11,45,319.0,458.5,3.15,30.0,769.0,615.11,447.86
2016,6,12,12,0,255.0,491.0,3.2,30.0,743.0,615.31,447.13
2016,6,12,12,15,332.5,462.5,3.2,30.0,792.5,672.24,488.24
2016,6,12,12,30,410.0,434.0,3.2,30.0,842.0,733.05,531.33
2016,6,12,12,45,416.0,431.5,3.25,30.5,844.0,760.73,549.19
2016,6,12,13,0,422.0,429.0,3.3,31.0,846.0,787.0,566.18
2016,6,12,13,15,431.5,422.0,3.3,31.0,844.0,810.99,582.64
2016,6,12,13,30,441.0,415.0,3.3,31.0,842.0,833.3,597.98
2016,6,12,13,45,333.0,439.5,3.3,31.0,758.0,762.24,548.73
2016,6,12,14,0,225.0,464.0,3.3,31.0,674.0,681.49,492.55
2016,6,12,14,15,340.0,409.5,3.3,31.0,716.5,764.19,552.96
2016,6,12,14,30,455.0,355.0,3.3,31.0,759.0,847.48,611.86
2016,6,12,14,45,455.5,337.5,3.3,31.0,729.0,839.33,607.18
2016,6,12,15,0,456.0,320.0,3.3,31.0,699.0,828.64,601.55
2016,6,12,15,15,474.5,295.0,3.3,30.5,672.5,825.76,602.98
2016,6,12,15,30,493.0,270.0,3.3,30.0,646.0,819.97,602.53
2016,6,12,15,45,488.0,253.0,3.3,30.0,606.5,796.45,588.35
2016,6,12,16,0,483.0,236.0,3.3,30.0,567.0,770.62,572.69
2016,6,12,16,15,378.0,244.5,3.15,30.0,492.0,655.26,491.85
2016,6,12,16,30,273.0,253.0,3.0,30.0,417.0,562.56,425.01
2016,6,12,16,45,229.5,233.5,2.95,30.0,362.5,479.05,365.79
2016,6,12,17,0,186.0,214.0,2.9,30.0,308.0,415.23,319.29
2016,6,12,17,15,169.5,192.5,2.75,29.5,270.5,374.2,290.06
2016,6,12,17,30,153.0,171.0,2.6,29.0,233.0,333.42,260.27
2016,6,12,17,45,137.0,147.0,2.5,28.5,196.5,289.98,227.81
2016,6,12,18,0,121.0,123.0,2.4,28.0,160.0,246.78,194.62
2016,6,12,18,15,175.5,100.0,2.4,27.5,141.5,271.22,215.02
2016,6,12,18,30,230.0,77.0,2.4,27.0,123.0,275.44,218.07
2016,6,12,18,45,158.5,56.5,2.45,27.0,84.0,195.28,151.25
2016,6,12,19,0,87.0,36.0,2.5,27.0,45.0,120.02,85.87
2016,6,12,19,15,43.5,18.0,2.6,26.5,22.5,57.32,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.5,17.0,2.4,24.5,22.5,13.93,0.0
2016,6,13,6,0,123.0,34.0,2.6,25.0,45.0,27.26,15.49
2016,6,13,6,15,214.0,50.5,2.75,25.0,85.5,38.7,26.79
2016,6,13,6,30,305.0,67.0,2.9,25.0,126.0,50.53,37.42
2016,6,13,6,45,389.0,75.5,3.05,25.5,176.0,55.97,42.32
2016,6,13,7,0,473.0,84.0,3.2,26.0,226.0,62.23,47.65
2016,6,13,7,15,236.5,105.5,3.3,26.5,176.5,78.81,61.54
2016,6,13,7,30,0.0,127.0,3.4,27.0,127.0,106.45,84.42
2016,6,13,7,45,137.5,163.0,3.5,27.5,232.0,121.52,96.44
2016,6,13,8,0,275.0,199.0,3.6,28.0,337.0,136.09,107.87
2016,6,13,8,15,495.5,156.5,3.6,28.0,438.0,100.24,77.99
2016,6,13,8,30,716.0,114.0,3.6,28.0,539.0,91.63,53.36
2016,6,13,8,45,496.5,206.0,3.6,28.5,513.0,177.13,114.84
2016,6,13,9,0,277.0,298.0,3.6,29.0,487.0,244.74,172.62
2016,6,13,9,15,225.0,328.5,3.6,29.0,489.0,285.23,205.23
2016,6,13,9,30,173.0,359.0,3.6,29.0,491.0,309.39,225.69
2016,6,13,9,45,228.5,371.5,3.6,29.5,555.0,350.66,255.1
2016,6,13,10,0,284.0,384.0,3.6,30.0,619.0,387.61,281.8
2016,6,13,10,15,217.0,411.0,3.55,30.0,595.0,409.33,299.42
2016,6,13,10,30,150.0,438.0,3.5,30.0,571.0,414.16,303.79
2016,6,13,10,45,496.5,287.5,3.5,30.5,746.5,484.29,355.76
2016,6,13,11,0,843.0,137.0,3.5,31.0,922.0,596.5,438.75
2016,6,13,11,15,506.0,313.5,3.45,31.0,787.5,570.04,417.83
2016,6,13,11,30,169.0,490.0,3.4,31.0,653.0,522.56,379.79
2016,6,13,11,45,169.5,497.0,3.4,31.5,662.0,543.47,394.0
2016,6,13,12,0,170.0,504.0,3.4,32.0,671.0,564.47,407.79
2016,6,13,12,15,239.0,492.5,3.4,32.0,729.5,624.2,450.45
2016,6,13,12,30,308.0,481.0,3.4,32.0,788.0,689.12,496.0
2016,6,13,12,45,250.0,492.0,3.4,32.0,740.5,669.2,481.15
2016,6,13,13,0,192.0,503.0,3.4,32.0,693.0,640.05,460.34
2016,6,13,13,15,517.0,323.5,3.4,32.0,825.5,799.03,577.42
2016,6,13,13,30,842.0,144.0,3.4,32.0,958.0,937.35,671.97
2016,6,13,13,45,835.5,144.5,3.4,32.0,938.5,952.74,681.31
2016,6,13,14,0,829.0,145.0,3.4,32.0,919.0,964.97,689.66
2016,6,13,14,15,822.5,143.5,3.35,32.0,892.5,972.09,694.53
2016,6,13,14,30,816.0,142.0,3.3,32.0,866.0,987.77,705.04
2016,6,13,14,45,797.5,145.5,3.25,32.0,831.0,981.92,701.83
2016,6,13,15,0,779.0,149.0,3.2,32.0,796.0,972.87,696.87
2016,6,13,15,15,566.5,238.0,3.15,32.0,696.5,863.43,625.38
2016,6,13,15,30,354.0,327.0,3.1,32.0,597.0,724.54,528.47
2016,6,13,15,45,346.5,307.0,3.05,32.0,558.5,696.8,511.71
2016,6,13,16,0,339.0,287.0,3.0,32.0,520.0,667.38,492.99
2016,6,13,16,15,351.5,260.5,2.85,31.5,486.0,648.29,482.53
2016,6,13,16,30,364.0,234.0,2.7,31.0,452.0,626.8,470.27
2016,6,13,16,45,270.5,224.5,2.6,31.0,378.5,524.53,396.86
2016,6,13,17,0,177.0,215.0,2.5,31.0,305.0,408.25,311.67
2016,6,13,17,15,168.0,191.0,2.45,30.5,268.5,370.87,285.96
2016,6,13,17,30,159.0,167.0,2.4,30.0,232.0,333.08,258.97
2016,6,13,17,45,143.0,144.0,2.35,29.5,196.0,290.61,227.45
2016,6,13,18,0,127.0,121.0,2.3,29.0,160.0,248.44,195.26
2016,6,13,18,15,104.0,98.5,2.35,28.5,126.0,202.17,158.69
2016,6,13,18,30,81.0,76.0,2.4,28.0,92.0,156.77,121.74
2016,6,13,18,45,49.0,54.5,2.45,28.0,63.0,96.86,72.21
2016,6,13,19,0,17.0,33.0,2.5,28.0,34.0,49.31,31.89
2016,6,13,19,15,8.5,16.5,2.65,27.5,17.0,21.86,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,39.5,17.5,2.55,24.5,21.5,14.72,0.0
2016,6,14,6,0,79.0,35.0,2.8,25.0,43.0,27.91,15.96
2016,6,14,6,15,161.5,54.5,3.05,25.0,82.5,42.74,30.15
2016,6,14,6,30,244.0,74.0,3.3,25.0,122.0,57.22,43.08
2016,6,14,6,45,316.5,87.5,3.6,25.5,170.0,64.56,49.62
2016,6,14,7,0,389.0,101.0,3.9,26.0,218.0,73.12,56.91
2016,6,14,7,15,244.5,131.0,4.0,26.0,210.0,95.77,76.02
2016,6,14,7,30,100.0,161.0,4.1,26.0,202.0,119.07,95.37
2016,6,14,7,45,77.5,180.5,4.25,26.5,215.0,138.18,110.73
2016,6,14,8,0,55.0,200.0,4.4,27.0,228.0,151.54,121.11
2016,6,14,8,15,54.5,222.0,4.35,27.0,252.0,166.16,132.61
2016,6,14,8,30,54.0,244.0,4.3,27.0,276.0,184.01,139.11
2016,6,14,8,45,55.5,266.0,4.3,27.5,301.5,205.64,153.99
2016,6,14,9,0,57.0,288.0,4.3,28.0,327.0,227.71,169.74
2016,6,14,9,15,48.5,299.5,4.15,28.0,334.0,241.41,180.1
2016,6,14,9,30,40.0,311.0,4.0,28.0,341.0,254.02,189.7
2016,6,14,9,45,27.5,288.5,3.85,28.5,309.5,240.36,179.2
2016,6,14,10,0,15.0,266.0,3.7,29.0,278.0,231.87,172.55
2016,6,14,10,15,34.0,329.5,3.55,29.5,359.5,282.58,209.5
2016,6,14,10,30,53.0,393.0,3.4,30.0,441.0,344.3,253.85
2016,6,14,10,45,105.0,430.5,3.25,30.5,528.0,407.0,298.31
2016,6,14,11,0,157.0,468.0,3.1,31.0,615.0,468.44,341.33
2016,6,14,11,15,91.5,419.0,3.05,31.0,505.0,409.56,299.08
2016,6,14,11,30,26.0,370.0,3.0,31.0,395.0,334.43,244.54
2016,6,14,11,45,23.0,356.0,2.95,31.5,378.5,327.84,239.4
2016,6,14,12,0,20.0,342.0,2.9,32.0,362.0,316.19,230.45
2016,6,14,12,15,130.0,421.0,2.95,32.0,550.5,476.78,347.11
2016,6,14,12,30,240.0,500.0,3.0,32.0,739.0,648.1,466.18
2016,6,14,12,45,541.5,325.5,3.15,32.0,861.0,775.59,559.95
2016,6,14,13,0,843.0,151.0,3.3,32.0,983.0,893.07,642.17
2016,6,14,13,15,840.0,150.0,3.4,32.0,971.0,916.42,657.32
2016,6,14,13,30,837.0,149.0,3.5,32.0,959.0,936.86,671.36
2016,6,14,13,45,834.0,147.0,3.6,32.0,940.5,953.35,682.96
2016,6,14,14,0,831.0,145.0,3.7,32.0,922.0,966.7,692.68
2016,6,14,14,15,824.5,143.5,3.7,32.0,895.5,973.89,697.96
2016,6,14,14,30,818.0,142.0,3.7,32.0,869.0,989.63,708.92
2016,6,14,14,45,564.0,261.5,3.75,32.0,754.0,874.31,632.94
2016,6,14,15,0,310.0,381.0,3.8,32.0,639.0,729.59,530.41
2016,6,14,15,15,543.0,257.0,3.75,32.0,682.0,854.26,623.43
2016,6,14,15,30,776.0,133.0,3.7,32.0,725.0,954.8,692.17
2016,6,14,15,45,757.5,131.0,3.7,32.0,681.0,930.76,677.25
2016,6,14,16,0,739.0,129.0,3.7,32.0,637.0,904.11,661.53
2016,6,14,16,15,504.5,192.0,3.55,31.5,527.0,737.42,549.98
2016,6,14,16,30,270.0,255.0,3.4,31.0,417.0,562.06,423.44
2016,6,14,16,45,456.5,184.0,3.25,31.0,428.5,668.9,506.53
2016,6,14,17,0,643.0,113.0,3.1,31.0,440.0,753.41,568.18
2016,6,14,17,15,608.5,107.0,3.0,30.5,388.0,699.24,532.2
2016,6,14,17,30,574.0,101.0,2.9,30.0,336.0,644.93,496.14
2016,6,14,17,45,527.0,93.0,2.8,29.5,284.5,578.19,449.81
2016,6,14,18,0,480.0,85.0,2.7,29.0,233.0,512.89,402.79
2016,6,14,18,15,414.0,75.0,2.7,28.5,184.5,428.17,338.5
2016,6,14,18,30,348.0,65.0,2.7,28.0,136.0,354.84,280.08
2016,6,14,18,45,257.0,50.5,2.75,28.0,94.5,263.98,205.15
2016,6,14,19,0,166.0,36.0,2.8,28.0,53.0,181.62,132.72
2016,6,14,19,15,83.0,18.0,2.9,27.5,26.5,89.38,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.5,14.7,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,41.0,28.61,16.45
2016,6,15,6,15,132.0,56.5,3.15,25.0,80.0,44.07,31.25
2016,6,15,6,30,206.0,78.0,3.3,25.0,119.0,59.83,45.29
2016,6,15,6,45,279.5,93.0,3.45,25.5,166.0,70.77,54.88
2016,6,15,7,0,353.0,108.0,3.6,26.0,213.0,78.03,61.07
2016,6,15,7,15,404.0,119.5,3.7,26.5,263.5,84.5,66.35
2016,6,15,7,30,455.0,131.0,3.8,27.0,314.0,90.66,71.2
2016,6,15,7,45,507.0,136.0,3.95,27.5,366.5,92.14,72.04
2016,6,15,8,0,559.0,141.0,4.1,28.0,419.0,93.0,72.34
2016,6,15,8,15,588.5,147.5,4.15,28.0,469.5,93.61,72.58
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,114.21,73.43
2016,6,15,8,45,659.0,151.0,4.3,28.5,571.5,152.32,89.67
2016,6,15,9,0,700.0,148.0,4.4,29.0,623.0,195.44,117.69
2016,6,15,9,15,716.5,152.0,4.45,29.5,667.0,243.16,154.82
2016,6,15,9,30,733.0,156.0,4.5,30.0,711.0,292.76,195.49
2016,6,15,9,45,758.0,152.0,4.6,30.5,753.0,346.76,239.86
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,396.38,280.87
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,446.49,322.3
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,496.88,363.03
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,545.58,400.8
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,595.31,438.21
2016,6,15,11,15,831.0,151.0,4.65,32.0,939.0,640.22,472.01
2016,6,15,11,30,836.0,152.0,4.6,32.0,959.0,684.06,504.27
2016,6,15,11,45,847.0,146.5,4.6,32.5,973.0,725.99,533.86
2016,6,15,12,0,858.0,141.0,4.6,33.0,987.0,766.9,561.5
2016,6,15,12,15,859.0,141.5,4.5,33.0,991.5,803.54,585.61
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,838.46,608.41
2016,6,15,12,45,860.5,140.5,4.3,33.0,993.0,869.55,628.5
2016,6,15,13,0,861.0,139.0,4.2,33.0,990.0,898.45,647.06
2016,6,15,13,15,858.5,138.5,4.1,33.0,978.5,922.91,662.65
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,944.47,676.35
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,961.09,685.48
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,974.53,692.6
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,982.27,697.56
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,986.73,700.58
2016,6,15,14,45,829.0,130.0,3.5,34.0,844.0,985.41,700.05
2016,6,15,15,0,821.0,128.0,3.4,34.0,811.0,980.87,697.63
2016,6,15,15,15,810.5,125.5,3.3,33.5,772.5,981.52,700.12
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,967.68,693.42
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,946.78,680.94
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,923.09,666.78
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,891.84,649.03
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,858.33,629.7
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.5,820.67,606.47
2016,6,15,17,0,685.0,101.0,2.7,32.0,450.0,776.74,578.72
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.5,724.49,545.32
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,671.94,510.93
2016,6,15,17,45,576.0,84.0,2.25,30.5,293.0,607.49,466.95
2016,6,15,18,0,532.0,77.0,2.1,30.0,241.0,544.28,422.32
2016,6,15,18,15,468.0,68.0,2.15,29.5,191.5,465.41,364.37
2016,6,15,18,30,404.0,59.0,2.2,29.0,142.0,390.24,305.69
2016,6,15,18,45,308.5,47.0,2.3,28.5,99.0,292.33,226.71
2016,6,15,19,0,213.0,35.0,2.4,28.0,56.0,208.46,153.25
2016,6,15,19,15,106.5,17.5,2.55,27.5,28.0,101.89,1.61
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,55.0,17.5,2.55,24.5,22.5,15.92,0.0
2016,6,16,6,0,110.0,35.0,2.8,25.0,45.0,27.95,15.9
2016,6,16,6,15,202.0,52.0,2.9,25.0,85.5,39.86,27.73
2016,6,16,6,30,294.0,69.0,3.0,25.0,126.0,52.05,38.69
2016,6,16,6,45,166.5,89.0,3.2,25.5,123.5,67.54,52.14
2016,6,16,7,0,39.0,109.0,3.4,26.0,121.0,87.17,68.81
2016,6,16,7,15,303.5,106.0,3.45,26.5,226.0,74.36,57.77
2016,6,16,7,30,568.0,103.0,3.5,27.0,331.0,71.74,55.29
2016,6,16,7,45,619.0,105.0,3.55,27.5,386.0,70.45,53.9
2016,6,16,8,0,670.0,107.0,3.6,28.0,441.0,69.34,52.66
2016,6,16,8,15,696.0,111.5,3.6,28.0,492.0,69.77,52.81
2016,6,16,8,30,722.0,116.0,3.6,28.0,543.0,91.96,54.12
2016,6,16,8,45,750.0,116.0,3.65,28.5,593.5,143.66,79.6
2016,6,16,9,0,778.0,116.0,3.7,29.0,644.0,191.11,111.04
2016,6,16,9,15,792.0,119.0,3.7,29.5,688.0,241.15,150.19
2016,6,16,9,30,806.0,122.0,3.7,30.0,732.0,292.71,192.78
2016,6,16,9,45,820.0,123.0,3.7,30.5,772.0,344.13,235.85
2016,6,16,10,0,834.0,124.0,3.7,31.0,812.0,402.75,283.72
2016,6,16,10,15,842.0,125.5,3.7,31.0,845.5,453.11,325.37
2016,6,16,10,30,850.0,127.0,3.7,31.0,879.0,503.39,366.0
2016,6,16,10,45,855.5,128.5,3.75,31.5,905.5,552.1,403.75
2016,6,16,11,0,861.0,130.0,3.8,32.0,932.0,600.08,439.86
2016,6,16,11,15,865.0,131.0,3.8,32.0,951.5,645.85,474.23
2016,6,16,11,30,869.0,132.0,3.8,32.0,971.0,690.39,506.94
2016,6,16,11,45,869.5,133.5,3.8,32.5,982.5,731.45,535.46
2016,6,16,12,0,870.0,135.0,3.8,33.0,994.0,770.72,561.31
2016,6,16,12,15,871.0,135.5,3.8,33.0,998.0,807.76,585.76
2016,6,16,12,30,872.0,136.0,3.8,33.0,1002.0,843.04,608.91
2016,6,16,12,45,869.5,137.0,3.8,33.5,997.5,873.93,627.81
2016,6,16,13,0,867.0,138.0,3.8,34.0,993.0,902.54,645.1
2016,6,16,13,15,864.0,137.0,3.8,34.0,981.5,926.27,660.53
2016,6,16,13,30,861.0,136.0,3.8,34.0,970.0,947.03,674.11
2016,6,16,13,45,855.0,136.5,3.8,34.0,950.5,963.23,684.84
2016,6,16,14,0,849.0,137.0,3.8,34.0,931.0,976.23,693.65
2016,6,16,14,15,843.0,135.5,3.75,34.0,904.5,984.05,698.99
2016,6,16,14,30,837.0,134.0,3.7,34.0,878.0,988.61,702.39
2016,6,16,14,45,825.0,134.0,3.7,34.0,844.5,985.4,701.31
2016,6,16,15,0,813.0,134.0,3.7,34.0,811.0,990.76,705.92
2016,6,16,15,15,802.0,131.0,3.65,33.5,772.5,979.1,700.83
2016,6,16,15,30,791.0,128.0,3.6,33.0,734.0,964.34,693.95
2016,6,16,15,45,775.5,125.5,3.55,33.0,690.0,942.67,681.26
2016,6,16,16,0,760.0,123.0,3.5,33.0,646.0,918.28,666.89
2016,6,16,16,15,741.0,119.5,3.35,32.5,598.0,886.78,648.57
2016,6,16,16,30,722.0,116.0,3.2,32.0,550.0,858.56,632.37
2016,6,16,16,45,697.5,111.0,3.1,32.0,499.5,816.19,605.48
2016,6,16,17,0,673.0,106.0,3.0,32.0,449.0,772.43,577.42
2016,6,16,17,15,640.0,100.5,2.85,31.5,396.5,719.45,543.35
2016,6,16,17,30,607.0,95.0,2.7,31.0,344.0,666.2,508.3
2016,6,16,17,45,563.5,87.5,2.55,30.5,292.5,601.93,464.22
2016,6,16,18,0,520.0,80.0,2.4,30.0,241.0,538.85,419.47
2016,6,16,18,15,455.0,71.0,2.35,29.5,191.5,459.58,360.4
2016,6,16,18,30,390.0,62.0,2.3,29.0,142.0,380.17,298.22
2016,6,16,18,45,298.0,49.0,2.25,28.5,99.5,288.68,223.84
2016,6,16,19,0,206.0,36.0,2.2,28.0,57.0,205.88,151.51
2016,6,16,19,15,103.0,18.0,2.25,27.5,28.5,101.13,6.36
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,17.0,2.65,23.5,24.0,15.46,0.0
2016,6,17,6,0,157.0,34.0,2.9,24.0,48.0,26.54,14.83
2016,6,17,6,15,255.0,48.5,3.0,24.5,90.0,37.29,25.64
2016,6,17,6,30,353.0,63.0,3.1,25.0,132.0,47.7,35.01
2016,6,17,6,45,442.0,69.5,3.25,25.5,183.0,52.93,39.71
2016,6,17,7,0,531.0,76.0,3.4,26.0,234.0,56.01,42.36
2016,6,17,7,15,578.0,83.0,3.4,26.5,287.0,59.21,44.95
2016,6,17,7,30,625.0,90.0,3.4,27.0,340.0,62.25,47.3
2016,6,17,7,45,460.5,142.5,3.4,27.5,341.0,96.16,75.42
2016,6,17,8,0,296.0,195.0,3.4,28.0,342.0,133.93,106.13
2016,6,17,8,15,528.5,149.0,3.35,28.0,447.5,95.97,74.47
2016,6,17,8,30,761.0,103.0,3.3,28.0,553.0,91.23,53.08
2016,6,17,8,45,785.0,103.5,3.25,28.5,603.0,137.4,73.47
2016,6,17,9,0,809.0,104.0,3.2,29.0,653.0,186.54,106.16
2016,6,17,9,15,822.5,106.5,3.15,29.5,697.5,246.2,152.64
2016,6,17,9,30,836.0,109.0,3.1,30.0,742.0,298.29,195.6
2016,6,17,9,45,849.5,109.5,3.1,30.5,782.0,350.08,238.96
2016,6,17,10,0,863.0,110.0,3.1,31.0,822.0,402.74,282.54
2016,6,17,10,15,870.5,111.5,3.05,31.0,855.5,454.3,325.01
2016,6,17,10,30,878.0,113.0,3.0,31.0,889.0,505.7,366.26
2016,6,17,10,45,884.5,113.5,2.95,31.5,916.0,555.48,404.38
2016,6,17,11,0,891.0,114.0,2.9,32.0,943.0,604.58,440.76
2016,6,17,11,15,894.5,115.0,2.8,32.0,963.0,651.32,475.1
2016,6,17,11,30,898.0,116.0,2.7,32.0,983.0,696.74,507.54
2016,6,17,11,45,903.5,114.0,2.65,32.5,995.5,739.68,536.68
2016,6,17,12,0,909.0,112.0,2.6,33.0,1008.0,781.07,562.51
2016,6,17,12,15,909.0,112.5,2.5,33.0,1012.0,818.54,585.98
2016,6,17,12,30,909.0,113.0,2.4,33.0,1016.0,853.99,607.88
2016,6,17,12,45,908.0,112.5,2.35,33.5,1012.0,885.66,626.25
2016,6,17,13,0,907.0,112.0,2.3,34.0,1008.0,914.89,642.9
2016,6,17,13,15,904.5,111.5,2.15,34.0,996.5,939.99,657.21
2016,6,17,13,30,902.0,111.0,2.0,34.0,985.0,962.04,669.47
2016,6,17,13,45,898.0,110.5,1.95,34.0,965.5,979.48,679.9
2016,6,17,14,0,894.0,110.0,1.9,34.0,946.0,993.64,688.4
2016,6,17,14,15,888.0,109.0,1.85,34.0,919.5,1001.98,693.46
2016,6,17,14,30,882.0,108.0,1.8,34.0,893.0,1006.94,696.62
2016,6,17,14,45,873.5,107.0,1.8,34.0,860.0,1006.02,697.0
2016,6,17,15,0,865.0,106.0,1.8,34.0,827.0,1001.77,695.56
2016,6,17,15,15,855.5,104.0,1.8,34.0,788.0,992.15,691.01
2016,6,17,15,30,846.0,102.0,1.8,34.0,749.0,979.37,684.69
2016,6,17,15,45,832.5,99.5,1.8,34.0,705.0,958.96,673.77
2016,6,17,16,0,819.0,97.0,1.8,34.0,661.0,935.72,661.19
2016,6,17,16,15,802.5,94.0,1.75,33.5,612.5,916.37,651.87
2016,6,17,16,30,786.0,91.0,1.7,33.0,564.0,884.47,634.48
2016,6,17,16,45,763.5,87.5,1.7,33.0,513.0,844.14,610.82
2016,6,17,17,0,741.0,84.0,1.7,33.0,462.0,802.16,585.77
2016,6,17,17,15,711.0,80.0,1.65,32.5,409.0,751.56,555.13
2016,6,17,17,30,681.0,76.0,1.6,32.0,356.0,704.58,526.18
2016,6,17,17,45,639.5,70.5,1.6,31.5,303.5,642.16,485.75
2016,6,17,18,0,598.0,65.0,1.6,31.0,251.0,580.8,444.39
2016,6,17,18,15,537.0,58.0,1.5,30.0,200.0,504.4,390.18
2016,6,17,18,30,476.0,51.0,1.4,29.0,149.0,431.55,335.26
2016,6,17,18,45,380.0,41.0,1.35,28.5,105.0,335.93,258.89
2016,6,17,19,0,284.0,31.0,1.3,28.0,61.0,248.67,183.19
2016,6,17,19,15,142.0,15.5,1.45,27.5,30.5,123.04,14.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,15.01,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.75,14.09
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.5,36.52,24.93
2016,6,18,6,30,351.0,62.0,2.3,25.0,130.0,46.95,34.37
2016,6,18,6,45,208.0,86.5,2.45,25.5,130.5,66.01,50.83
2016,6,18,7,0,65.0,111.0,2.6,26.0,131.0,88.54,69.94
2016,6,18,7,15,331.0,103.0,2.55,26.0,232.0,72.47,56.27
2016,6,18,7,30,597.0,95.0,2.5,26.0,333.0,65.86,50.54
2016,6,18,7,45,633.0,100.5,2.5,26.5,385.5,67.35,51.52
2016,6,18,8,0,669.0,106.0,2.5,27.0,438.0,68.71,52.35
2016,6,18,8,15,694.5,110.5,2.45,27.5,489.5,69.17,52.41
2016,6,18,8,30,720.0,115.0,2.4,28.0,541.0,90.22,53.28
2016,6,18,8,45,451.0,212.5,2.35,28.5,487.5,175.51,115.36
2016,6,18,9,0,182.0,310.0,2.3,29.0,434.0,247.99,178.47
2016,6,18,9,15,489.0,218.5,2.15,29.0,581.0,244.95,164.11
2016,6,18,9,30,796.0,127.0,2.0,29.0,728.0,292.63,192.55
2016,6,18,9,45,810.0,128.0,1.85,29.5,768.5,343.51,234.56
2016,6,18,10,0,824.0,129.0,1.7,30.0,809.0,401.43,280.95
2016,6,18,10,15,832.5,131.0,1.55,30.0,842.5,451.88,321.41
2016,6,18,10,30,841.0,133.0,1.4,30.0,876.0,502.33,360.55
2016,6,18,10,45,850.5,132.5,1.25,30.5,904.0,551.26,396.41
2016,6,18,11,0,860.0,132.0,1.1,31.0,932.0,599.86,430.44
2016,6,18,11,15,864.5,133.0,1.05,31.0,952.0,645.94,463.02
2016,6,18,11,30,869.0,134.0,1.0,31.0,972.0,690.84,493.81
2016,6,18,11,45,864.5,140.0,1.0,31.5,982.5,731.9,520.57
2016,6,18,12,0,860.0,146.0,1.0,32.0,993.0,770.83,544.83
2016,6,18,12,15,861.0,146.0,1.05,32.0,998.0,807.28,567.99
2016,6,18,12,30,862.0,146.0,1.1,32.0,1003.0,842.0,589.98
2016,6,18,12,45,863.0,144.5,1.2,32.5,1000.0,873.75,609.51
2016,6,18,13,0,864.0,143.0,1.3,33.0,997.0,903.37,627.68
2016,6,18,13,15,861.5,142.5,1.35,33.0,985.5,928.13,643.46
2016,6,18,13,30,859.0,142.0,1.4,33.0,974.0,949.98,657.58
2016,6,18,13,45,856.0,140.5,1.45,33.0,955.5,967.37,669.09
2016,6,18,14,0,853.0,139.0,1.5,33.0,937.0,981.59,678.82
2016,6,18,14,15,846.5,137.5,1.5,33.0,910.5,989.11,683.94
2016,6,18,14,30,840.0,136.0,1.5,33.0,884.0,993.33,687.26
2016,6,18,14,45,827.5,136.0,1.55,33.0,850.0,989.77,686.73
2016,6,18,15,0,815.0,136.0,1.6,33.0,816.0,994.87,691.7
2016,6,18,15,15,803.5,133.5,1.6,33.0,777.0,983.39,685.89
2016,6,18,15,30,792.0,131.0,1.6,33.0,738.0,968.8,678.47
2016,6,18,15,45,774.0,129.0,1.65,33.0,693.0,945.29,666.25
2016,6,18,16,0,756.0,127.0,1.7,33.0,648.0,919.11,652.37
2016,6,18,16,15,736.5,123.0,1.65,32.5,599.5,886.69,634.62
2016,6,18,16,30,717.0,119.0,1.6,32.0,551.0,857.87,619.07
2016,6,18,16,45,686.0,116.0,1.6,32.0,499.0,812.1,591.52
2016,6,18,17,0,655.0,113.0,1.6,32.0,447.0,765.24,562.91
2016,6,18,17,15,620.5,106.5,1.55,31.5,394.5,710.21,528.78
2016,6,18,17,30,586.0,100.0,1.5,31.0,342.0,655.0,493.59
2016,6,18,17,45,531.5,94.0,1.45,30.5,289.5,584.15,446.06
2016,6,18,18,0,477.0,88.0,1.4,30.0,237.0,508.81,393.4
2016,6,18,18,15,414.0,77.0,1.3,29.0,188.0,431.71,336.69
2016,6,18,18,30,351.0,66.0,1.2,28.0,139.0,358.95,280.47
2016,6,18,18,45,257.5,51.5,1.2,27.5,96.5,266.08,205.83
2016,6,18,19,0,164.0,37.0,1.2,27.0,54.0,181.82,133.78
2016,6,18,19,15,82.0,18.5,1.2,26.5,27.0,90.69,12.21
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,6.0,0.8,23.5,6.0,5.46,0.0
2016,6,19,6,0,0.0,12.0,0.9,24.0,12.0,10.54,2.46
2016,6,19,6,15,0.0,23.5,1.0,24.5,23.5,20.69,11.75
2016,6,19,6,30,0.0,35.0,1.1,25.0,35.0,30.85,20.72
2016,6,19,6,45,0.0,49.5,1.25,25.5,49.5,43.7,31.86
2016,6,19,7,0,0.0,64.0,1.4,26.0,64.0,56.29,42.6
2016,6,19,7,15,0.0,76.5,1.45,26.0,76.5,66.97,51.62
2016,6,19,7,30,0.0,89.0,1.5,26.0,89.0,77.58,60.43
2016,6,19,7,45,34.5,146.0,1.55,26.5,163.5,116.22,92.3
2016,6,19,8,0,69.0,203.0,1.6,27.0,238.0,153.29,122.12
2016,6,19,8,15,133.0,230.5,1.55,27.0,306.5,161.89,128.54
2016,6,19,8,30,197.0,258.0,1.5,27.0,375.0,185.62,137.18
2016,6,19,8,45,245.5,275.0,1.5,27.5,433.0,205.57,145.97
2016,6,19,9,0,294.0,292.0,1.5,28.0,491.0,242.09,169.44
2016,6,19,9,15,512.5,223.0,1.55,28.0,598.5,252.24,168.87
2016,6,19,9,30,731.0,154.0,1.6,28.0,706.0,288.65,191.9
2016,6,19,9,45,742.5,158.0,1.65,28.5,745.0,344.21,237.2
2016,6,19,10,0,754.0,162.0,1.7,29.0,784.0,394.02,277.74
2016,6,19,10,15,763.5,164.5,1.75,29.0,817.0,442.64,317.26
2016,6,19,10,30,773.0,167.0,1.8,29.0,850.0,491.61,356.12
2016,6,19,10,45,778.0,170.5,1.9,29.0,876.5,539.16,393.2
2016,6,19,11,0,783.0,174.0,2.0,29.0,903.0,586.24,429.05
2016,6,19,11,15,587.5,297.0,2.05,29.0,850.5,600.82,438.74
2016,6,19,11,30,392.0,420.0,2.1,29.0,798.0,609.25,442.46
2016,6,19,11,45,603.0,294.0,2.2,29.5,884.0,674.54,491.56
2016,6,19,12,0,814.0,168.0,2.3,30.0,970.0,758.34,552.37
2016,6,19,12,15,815.0,168.0,2.3,30.0,974.5,794.83,576.31
2016,6,19,12,30,816.0,168.0,2.3,30.0,979.0,829.67,598.87
2016,6,19,12,45,817.5,166.5,2.3,30.0,976.0,861.86,619.59
2016,6,19,13,0,819.0,165.0,2.3,30.0,973.0,891.9,638.86
2016,6,19,13,15,816.5,164.0,2.25,30.0,962.0,916.25,654.01
2016,6,19,13,30,814.0,163.0,2.2,30.0,951.0,937.69,667.32
2016,6,19,13,45,429.0,284.5,2.2,30.0,699.0,712.67,516.29
2016,6,19,14,0,44.0,406.0,2.2,30.0,447.0,431.86,313.88
2016,6,19,14,15,421.5,279.0,2.15,30.0,656.0,725.35,529.58
2016,6,19,14,30,799.0,152.0,2.1,30.0,865.0,980.37,697.85
2016,6,19,14,45,510.5,276.5,2.05,30.0,725.5,830.92,597.06
2016,6,19,15,0,222.0,401.0,2.0,30.0,586.0,644.14,466.46
2016,6,19,15,15,493.5,269.5,1.95,30.0,655.5,817.36,592.32
2016,6,19,15,30,765.0,138.0,1.9,30.0,725.0,949.4,679.97
2016,6,19,15,45,754.0,133.0,1.85,30.0,682.5,929.83,667.12
2016,6,19,16,0,743.0,128.0,1.8,30.0,640.0,907.46,654.14
2016,6,19,16,15,724.0,123.5,1.8,29.5,593.0,875.2,636.6
2016,6,19,16,30,705.0,119.0,1.8,29.0,546.0,846.53,621.3
2016,6,19,16,45,684.0,113.0,1.8,29.0,496.0,806.66,597.07
2016,6,19,17,0,663.0,107.0,1.8,29.0,446.0,765.26,571.51
2016,6,19,17,15,553.5,117.0,1.65,28.5,378.5,663.85,503.67
2016,6,19,17,30,444.0,127.0,1.5,28.0,311.0,559.4,430.92
2016,6,19,17,45,414.0,112.5,1.4,28.0,264.5,504.11,391.72
2016,6,19,18,0,384.0,98.0,1.3,28.0,218.0,449.58,351.46
2016,6,19,18,15,338.0,83.0,1.25,27.5,173.5,383.63,301.66
2016,6,19,18,30,292.0,68.0,1.2,27.0,129.0,320.52,251.93
2016,6,19,18,45,226.0,52.0,1.2,26.5,90.5,246.17,191.26
2016,6,19,19,0,160.0,36.0,1.2,26.0,52.0,177.61,131.44
2016,6,19,19,15,80.0,18.0,1.2,25.5,26.0,88.79,14.75
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,74.0,15.5,0.6,22.5,22.5,14.1,0.0
2016,6,20,6,0,148.0,31.0,0.6,23.0,45.0,24.17,12.93
2016,6,20,6,15,243.0,45.5,0.75,23.5,85.0,34.96,23.82
2016,6,20,6,30,338.0,60.0,0.9,24.0,125.0,45.42,33.23
2016,6,20,6,45,410.0,69.5,1.05,25.0,173.5,51.74,38.79
2016,6,20,7,0,482.0,79.0,1.2,26.0,222.0,58.34,44.34
2016,6,20,7,15,529.5,87.0,1.2,26.5,273.0,62.18,47.45
2016,6,20,7,30,577.0,95.0,1.2,27.0,324.0,65.8,50.27
2016,6,20,7,45,617.5,99.0,1.3,27.5,376.5,66.21,50.33
2016,6,20,8,0,658.0,103.0,1.4,28.0,429.0,66.62,50.37
2016,6,20,8,15,683.5,108.0,1.4,28.0,480.0,67.49,50.89
2016,6,20,8,30,709.0,113.0,1.4,28.0,531.0,87.38,51.8
2016,6,20,8,45,526.5,196.0,1.4,28.5,521.5,170.81,108.88
2016,6,20,9,0,344.0,279.0,1.4,29.0,512.0,240.98,165.92
2016,6,20,9,15,564.0,202.0,1.35,29.5,614.5,245.39,160.56
2016,6,20,9,30,784.0,125.0,1.3,30.0,717.0,286.8,186.93
2016,6,20,9,45,796.5,127.0,1.3,30.5,756.5,337.27,228.37
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,388.71,269.96
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,444.53,314.04
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,494.47,352.79
2016,6,20,10,45,835.5,133.5,1.2,31.5,890.5,542.92,388.84
2016,6,20,11,0,844.0,134.0,1.2,32.0,918.0,590.98,423.42
2016,6,20,11,15,848.5,135.0,1.2,32.0,938.0,636.35,455.98
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,680.58,486.93
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,722.0,514.75
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,761.91,540.34
2016,6,20,12,15,862.5,135.0,1.35,33.0,988.5,798.69,563.82
2016,6,20,12,30,864.0,135.0,1.4,33.0,993.0,833.74,586.13
2016,6,20,12,45,865.0,134.0,1.5,33.0,990.5,865.78,607.07
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,895.69,626.69
2016,6,20,13,15,864.0,132.0,1.65,33.0,977.0,920.34,642.52
2016,6,20,13,30,862.0,131.0,1.7,33.0,966.0,942.07,656.64
2016,6,20,13,45,859.0,129.5,1.8,33.5,948.0,959.33,667.35
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,973.41,676.19
2016,6,20,14,15,850.5,126.5,1.95,33.5,904.0,981.8,683.88
2016,6,20,14,30,845.0,125.0,2.0,33.0,878.0,986.9,689.76
2016,6,20,14,45,817.5,135.0,2.1,33.0,841.0,978.41,686.53
2016,6,20,15,0,790.0,145.0,2.2,33.0,804.0,979.24,689.31
2016,6,20,15,15,778.5,142.0,2.25,33.0,766.0,967.42,683.68
2016,6,20,15,30,767.0,139.0,2.3,33.0,728.0,952.55,676.32
2016,6,20,15,45,749.5,137.0,2.35,33.0,684.0,929.87,664.05
2016,6,20,16,0,732.0,135.0,2.4,33.0,640.0,910.6,654.04
2016,6,20,16,15,712.0,130.5,2.35,32.5,592.5,877.79,635.64
2016,6,20,16,30,692.0,126.0,2.3,32.0,545.0,842.89,615.8
2016,6,20,16,45,664.0,122.0,2.3,32.0,494.5,799.28,589.03
2016,6,20,17,0,636.0,118.0,2.3,32.0,444.0,754.47,561.07
2016,6,20,17,15,601.5,111.5,2.15,31.5,392.0,699.98,526.03
2016,6,20,17,30,567.0,105.0,2.0,31.0,340.0,645.31,490.07
2016,6,20,17,45,519.5,97.0,1.95,30.5,288.5,578.36,444.68
2016,6,20,18,0,472.0,89.0,1.9,30.0,237.0,506.67,394.01
2016,6,20,18,15,406.5,78.5,1.7,29.0,188.5,428.59,335.69
2016,6,20,18,30,341.0,68.0,1.5,28.0,140.0,355.08,278.3
2016,6,20,18,45,250.5,53.5,1.35,27.5,98.0,264.64,205.01
2016,6,20,19,0,160.0,39.0,1.2,27.0,56.0,182.65,134.73
2016,6,20,19,15,80.0,19.5,1.2,26.5,28.0,81.4,15.19
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.5,16.0,2.0,23.5,21.5,14.55,0.0
2016,6,21,6,0,123.0,32.0,2.3,24.0,43.0,25.74,13.92
2016,6,21,6,15,216.5,48.0,2.3,24.5,83.0,36.85,25.23
2016,6,21,6,30,310.0,64.0,2.3,25.0,123.0,48.38,35.56
2016,6,21,6,45,383.0,74.5,2.3,25.5,171.0,55.33,41.75
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,62.05,47.49
2016,6,21,7,15,505.5,93.5,2.25,26.5,270.5,67.31,51.81
2016,6,21,7,30,555.0,102.0,2.2,27.0,322.0,71.09,54.74
2016,6,21,7,45,595.0,107.0,2.15,28.0,374.5,71.94,55.03
2016,6,21,8,0,635.0,112.0,2.1,29.0,427.0,72.74,55.24
2016,6,21,8,15,662.0,117.5,1.95,29.5,477.5,73.65,55.66
2016,6,21,8,30,689.0,123.0,1.8,30.0,528.0,92.59,56.11
2016,6,21,8,45,710.0,127.0,1.7,30.5,576.5,137.49,75.96
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,185.06,107.0
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,240.38,149.18
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,290.33,189.47
2016,6,21,9,45,774.0,141.5,1.3,31.5,752.5,340.35,230.05
2016,6,21,10,0,785.0,145.0,1.2,32.0,792.0,391.24,270.6
2016,6,21,10,15,794.0,147.5,1.2,32.0,825.5,441.22,310.37
2016,6,21,10,30,803.0,150.0,1.2,32.0,859.0,491.45,349.26
2016,6,21,10,45,811.0,151.0,1.2,32.5,886.0,540.04,385.16
2016,6,21,11,0,819.0,152.0,1.2,33.0,913.0,588.36,419.67
2016,6,21,11,15,823.5,153.5,1.2,33.0,933.0,634.43,452.46
2016,6,21,11,30,828.0,155.0,1.2,33.0,953.0,677.72,482.61
2016,6,21,11,45,841.5,147.5,1.3,33.5,968.0,719.7,511.31
2016,6,21,12,0,855.0,140.0,1.4,34.0,983.0,760.81,538.42
2016,6,21,12,15,856.0,140.5,1.45,34.0,987.5,797.46,561.78
2016,6,21,12,30,857.0,141.0,1.5,34.0,992.0,832.39,583.99
2016,6,21,12,45,856.5,140.5,1.55,34.0,988.5,863.49,603.73
2016,6,21,13,0,856.0,140.0,1.6,34.0,985.0,892.44,622.14
2016,6,21,13,15,853.5,139.5,1.6,34.0,974.0,917.02,637.3
2016,6,21,13,30,851.0,139.0,1.6,34.0,963.0,938.72,650.73
2016,6,21,13,45,847.0,137.5,1.65,34.5,944.5,955.04,660.22
2016,6,21,14,0,843.0,136.0,1.7,35.0,926.0,968.18,667.88
2016,6,21,14,15,837.0,134.5,1.7,34.5,900.0,976.13,674.66
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,980.82,679.66
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,982.18,681.41
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,980.18,681.28
2016,6,21,15,15,817.5,119.0,1.7,34.0,774.5,970.07,676.35
2016,6,21,15,30,807.0,117.0,1.7,34.0,736.0,967.96,676.56
2016,6,21,15,45,793.5,114.0,1.75,34.0,693.0,947.68,666.18
2016,6,21,16,0,780.0,111.0,1.8,34.0,650.0,924.6,654.22
2016,6,21,16,15,762.0,107.5,1.8,33.5,602.5,893.9,638.14
2016,6,21,16,30,744.0,104.0,1.8,33.0,555.0,860.92,620.47
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.5,820.45,596.42
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,783.08,574.11
2016,6,21,17,15,667.5,90.5,1.75,32.5,402.0,732.09,542.87
