Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,636.0,86.0,1.7,32.0,350.0,680.73,510.6
2016,6,21,17,45,595.0,79.0,1.65,31.5,298.0,618.27,469.41
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,556.86,427.38
2016,6,21,18,15,492.5,64.0,1.5,30.0,196.5,480.32,372.74
2016,6,21,18,30,431.0,56.0,1.4,29.0,147.0,407.31,317.07
2016,6,21,18,45,340.0,45.0,1.3,28.5,103.5,315.34,243.37
2016,6,21,19,0,249.0,34.0,1.2,28.0,60.0,228.7,169.27
2016,6,21,19,15,124.5,17.0,1.3,27.5,30.0,112.36,25.51
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,14.1,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,24.2,12.66
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,34.63,23.36
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,44.74,32.46
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,51.76,38.7
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,56.85,43.07
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,59.98,45.61
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,62.96,47.9
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,64.24,48.7
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,65.42,49.4
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,66.03,49.61
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,84.46,49.87
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,137.34,75.37
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,185.61,106.96
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,234.83,144.81
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,285.7,186.29
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,336.38,228.34
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,394.04,274.99
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,444.01,315.92
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,494.0,355.94
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,542.57,393.16
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,590.65,428.93
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,636.2,462.86
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,680.61,495.25
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,723.04,524.89
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,764.25,552.28
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,801.07,576.51
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,836.06,599.47
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,867.94,620.6
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,897.61,640.32
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,922.42,656.36
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,944.3,670.58
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,961.21,680.61
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,974.9,688.69
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,983.35,696.1
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,988.51,701.61
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,982.57,698.77
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,985.2,701.64
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,974.36,695.95
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,960.44,688.5
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,938.12,676.01
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,913.11,661.82
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,881.94,644.02
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,854.11,628.36
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,810.67,600.96
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,766.03,572.47
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,713.36,538.57
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,660.39,503.67
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,593.89,458.08
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,528.79,411.91
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,444.64,348.96
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,372.15,291.87
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,280.7,217.66
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,197.71,146.32
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,98.78,23.61
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.1,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.22,12.56
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.65,23.36
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.76,32.48
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,50.99,38.04
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,55.34,41.79
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,58.56,44.4
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,61.62,46.78
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,97.46,76.5
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,136.58,108.26
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,97.44,75.5
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,86.73,51.69
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,132.06,70.46
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,180.37,101.76
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,253.57,168.41
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,308.65,219.75
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,349.14,250.51
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,376.74,271.33
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,406.81,293.5
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,450.97,325.71
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,476.03,343.55
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,499.33,359.67
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,524.2,377.95
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,550.24,397.0
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,647.83,469.32
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,766.16,553.6
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,715.86,514.04
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,634.52,452.17
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,673.88,479.52
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,713.58,506.23
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,836.68,596.02
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,946.68,669.98
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,963.71,680.77
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,977.54,690.34
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,985.67,696.43
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,990.5,700.61
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,990.47,701.86
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,987.11,701.16
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,977.06,697.48
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,963.95,691.96
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,952.92,686.78
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,928.17,672.69
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,897.06,655.26
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,863.66,636.18
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,820.01,608.88
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,780.38,584.01
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,642.44,489.65
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,505.39,389.89
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,434.49,339.3
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,382.47,300.69
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,324.51,256.41
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,268.61,211.92
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,199.95,155.13
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,135.34,99.41
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,65.91,15.13
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,13.64,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,23.47,11.89
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,33.17,22.12
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,43.99,31.82
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,46.5,34.22
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,49.12,36.49
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,74.32,57.75
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,102.92,81.43
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,116.27,92.02
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,128.94,101.9
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,135.64,106.76
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,142.17,100.11
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,192.84,135.59
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,237.47,173.94
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,269.18,192.86
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,313.15,222.36
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,346.21,245.39
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,398.5,283.73
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,429.62,310.02
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,458.71,333.05
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,490.47,356.1
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,521.79,378.29
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,544.71,394.87
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,566.08,410.06
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,625.49,453.01
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,687.55,497.41
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,705.83,509.91
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,722.6,521.48
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,807.27,584.96
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,885.47,639.62
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,848.17,612.3
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,778.73,560.15
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,881.91,636.52
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,958.27,688.83
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,870.21,629.96
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,742.5,538.94
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,767.34,559.49
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,805.58,587.95
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,805.49,589.34
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,802.55,589.18
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,640.66,475.38
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,481.09,359.26
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,514.94,388.32
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,563.8,426.98
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,548.7,417.98
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,530.86,407.25
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,458.04,354.44
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,370.83,289.87
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,327.61,257.49
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,284.65,224.38
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,235.68,185.95
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,187.7,147.13
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,135.14,103.45
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,84.12,59.89
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,39.78,7.49
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,13.19,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,24.66,12.56
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,40.38,28.03
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,56.34,42.24
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,66.86,51.62
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,78.69,61.85
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,90.88,72.14
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,108.38,86.69
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,105.31,83.64
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,101.6,80.08
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,126.75,100.63
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,151.75,115.31
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,184.51,135.85
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,247.96,178.18
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,281.21,203.16
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,314.85,229.22
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,342.09,249.4
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,383.94,280.68
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,343.67,254.3
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,283.84,211.34
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,217.91,161.87
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,137.98,101.12
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,157.7,116.17
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,177.8,131.31
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,305.91,227.01
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,439.24,323.33
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,493.42,361.99
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,552.63,404.05
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,341.18,252.29
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,118.95,85.77
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,228.5,169.14
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,340.77,252.29
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,373.34,275.92
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,396.91,293.25
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,317.69,235.74
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,226.85,168.63
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,192.93,143.45
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,158.84,117.75
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,120.6,88.59
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,82.64,59.28
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,75.89,54.18
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,69.16,49.07
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,73.57,52.81
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,77.99,56.59
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,46.85,31.99
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,15.87,7.18
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,33.52,21.59
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,51.23,36.11
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,43.68,30.07
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,36.14,23.99
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,28.62,17.87
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,21.11,11.65
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,14.5,6.07
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,7.9,0.49
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,3.94,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,7.73,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,14.96,5.37
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,29.44,19.04
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,43.38,31.44
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,60.23,46.09
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,76.89,60.3
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,93.41,74.23
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,109.79,87.78
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,122.47,97.83
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,135.03,107.62
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,159.34,126.85
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,181.7,135.94
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,211.16,152.33
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,237.33,167.07
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,239.56,173.4
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,235.67,174.84
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,268.61,189.0
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,388.81,272.74
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,425.64,306.46
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,448.48,326.04
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,476.17,346.34
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,505.57,367.68
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,576.53,421.64
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,675.08,494.61
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,714.64,521.55
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,751.64,546.46
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,787.8,570.18
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,822.33,592.64
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,852.68,612.27
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,880.94,630.52
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,836.7,598.77
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,760.79,542.51
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,800.33,570.1
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,850.07,603.02
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,921.92,655.32
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,980.12,693.75
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,978.49,693.19
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,973.62,691.23
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,963.09,686.84
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,949.53,680.64
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,928.36,668.68
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,904.45,655.02
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,878.87,641.2
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,845.59,622.18
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,801.83,594.7
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,756.85,566.07
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,699.23,528.38
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,641.73,489.95
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,577.83,444.91
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,515.13,399.37
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,433.95,338.96
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,363.67,284.11
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,277.47,214.59
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,198.93,147.44
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,100.01,29.16
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,12.73,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,21.86,10.29
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,33.46,22.32
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,44.67,32.38
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,51.7,38.64
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,58.48,44.45
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,57.41,43.42
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,56.02,42.04
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,56.28,42.03
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,62.42,46.89
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,94.26,72.89
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,138.84,98.15
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,175.74,115.39
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,215.67,140.86
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,233.63,147.59
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,284.82,182.85
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,337.85,230.82
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,388.3,273.39
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,427.23,303.51
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,464.04,331.24
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,508.52,362.9
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,554.47,394.84
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,581.46,413.71
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,606.25,430.71
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,655.88,463.32
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,707.23,496.16
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,769.04,541.76
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,831.88,584.98
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,844.32,589.74
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,839.02,580.43
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,860.06,596.59
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,877.71,610.56
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,934.26,649.55
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,969.72,672.48
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,978.41,678.7
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,983.84,683.31
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,977.62,680.92
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,980.41,684.32
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,969.38,678.7
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,955.29,671.41
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,933.19,659.67
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,908.37,646.25
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,882.64,633.08
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,849.3,614.82
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,806.86,589.1
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,763.11,562.16
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,710.71,528.95
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,657.99,494.78
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,592.74,451.22
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,528.77,406.93
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,446.22,346.71
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,375.09,291.99
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,285.99,220.43
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,204.7,151.31
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,102.54,30.54
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,12.73,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,22.62,10.56
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,38.66,26.46
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,54.25,40.26
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,64.05,48.8
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,74.77,57.79
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,82.42,64.05
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,89.68,69.79
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,94.12,72.92
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,98.28,75.73
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,101.41,77.8
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,113.52,76.12
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,154.3,92.78
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,198.24,120.04
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,242.88,152.89
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,289.65,189.46
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,337.37,226.96
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,386.39,264.83
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,434.04,301.82
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,482.33,338.33
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,529.25,372.48
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,575.84,405.36
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,620.15,437.13
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,663.9,467.9
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,705.58,497.43
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,748.28,527.27
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,785.28,552.38
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,820.77,575.41
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,850.87,595.51
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,878.7,614.25
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,903.03,629.9
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,924.54,643.87
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,940.25,655.34
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,952.84,665.0
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,835.32,589.43
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,679.22,483.07
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,625.34,448.51
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,569.85,411.25
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,300.8,222.34
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,29.24,17.04
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,27.0,15.47
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,24.77,13.81
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,31.39,19.12
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,38.01,24.48
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,33.56,21.05
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,29.12,17.6
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,38.39,25.15
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,47.68,32.77
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,40.58,27.22
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,33.49,21.6
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,26.41,15.88
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,19.35,10.08
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,13.62,5.29
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,7.9,0.47
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,3.94,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.28,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.12,9.36
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.64,20.73
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.83,29.94
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,49.12,36.43
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,54.73,41.27
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,58.36,44.24
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,61.79,46.93
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,96.37,75.58
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,134.4,106.4
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,98.27,76.16
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,77.91,48.18
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,131.66,72.45
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,180.4,103.42
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,229.09,140.46
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,279.53,181.62
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,335.1,233.9
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,371.92,267.71
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,400.68,289.4
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,431.0,312.16
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,478.64,346.05
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,528.81,381.05
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,587.45,425.72
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,671.73,488.36
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,713.6,517.27
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,754.25,545.0
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,790.48,568.78
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,825.02,591.38
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,854.74,611.11
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,882.19,629.42
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,737.87,529.8
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,534.48,383.01
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,764.49,550.84
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,967.89,687.34
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,976.06,691.9
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,980.98,696.17
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,972.94,692.37
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,961.62,686.66
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,786.99,570.04
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,577.25,421.45
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,754.71,553.17
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,895.42,651.8
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,862.52,631.74
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,827.59,611.42
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,786.87,585.96
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,744.64,559.11
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,690.63,523.73
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,636.35,487.39
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,569.28,440.88
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,511.1,399.33
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,435.25,341.56
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,363.44,284.75
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,282.31,218.67
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,207.8,154.32
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,104.26,31.97
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,12.73,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,21.89,9.64
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,33.91,22.5
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,45.53,32.91
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,53.68,40.12
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,61.52,46.83
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,67.43,51.7
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,71.61,54.96
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,73.54,56.15
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,75.32,57.17
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,76.13,57.61
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,87.15,56.25
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,132.23,74.0
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,179.94,104.1
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,251.65,167.98
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,302.75,215.68
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,342.98,244.45
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,388.75,277.68
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,420.78,300.05
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,485.73,347.99
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,534.5,385.03
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,583.05,420.89
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,629.35,455.11
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,674.75,487.95
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,717.48,518.57
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,758.95,547.84
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,741.75,532.38
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,712.54,508.16
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,802.61,573.5
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,896.72,636.46
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,921.86,652.41
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,944.07,667.05
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,961.79,678.92
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,976.33,688.91
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,984.15,694.79
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,988.66,698.76
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,991.92,702.1
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,991.66,703.36
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,981.15,699.37
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,967.52,693.54
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,947.3,682.12
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,924.28,668.96
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,893.55,651.79
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,860.51,632.97
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,824.68,611.04
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,782.29,584.35
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,730.0,550.62
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,677.28,515.87
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,613.14,471.89
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,550.18,427.3
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,473.75,370.16
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,400.6,312.59
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,305.81,236.33
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,223.64,165.9
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,111.17,34.28
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,12.28,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,21.16,8.89
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,32.08,20.97
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,42.66,30.5
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,50.17,37.15
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,55.77,41.96
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,59.37,44.89
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,62.78,47.56
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,64.45,48.57
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,65.98,49.44
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,66.61,49.76
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,76.96,48.35
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,130.53,71.05
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,179.36,101.28
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,229.51,138.81
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,281.29,180.35
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,332.45,222.33
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,390.77,269.11
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,441.92,310.54
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,493.12,351.04
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,542.18,388.25
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,590.75,423.97
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,637.26,458.13
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,682.57,490.68
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,724.24,519.26
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,764.02,545.77
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,800.67,569.49
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,835.52,591.97
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,867.28,611.84
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,896.89,630.29
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,922.17,646.62
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,944.58,661.22
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,961.1,672.59
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,974.41,682.11
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,982.51,688.5
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,987.3,692.99
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,986.32,694.01
