Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,993.9,700.6
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,982.97,696.67
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,968.91,690.95
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,946.84,678.71
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,922.01,664.73
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,890.46,647.36
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,862.14,632.0
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,819.71,605.86
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,775.96,578.48
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,722.72,544.32
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,669.16,509.15
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,603.86,464.58
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,539.78,419.32
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,462.22,361.83
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,384.14,301.15
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,294.99,228.73
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,213.72,158.85
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,106.79,32.49
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,13.19,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,23.29,10.01
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,37.88,25.69
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,52.16,38.44
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,59.08,44.68
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,67.15,51.6
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,72.97,56.4
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,78.53,60.81
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,103.64,81.39
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,133.83,105.75
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,105.15,81.64
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,88.9,59.04
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,130.97,73.92
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,176.53,101.89
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,232.05,143.59
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,281.9,183.68
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,333.71,232.92
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,368.96,265.63
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,410.11,294.04
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,482.38,347.85
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,531.43,385.68
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,580.28,422.37
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,626.3,455.95
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,669.85,486.94
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,710.66,515.34
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,754.56,545.03
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,792.75,570.71
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,829.28,594.63
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,861.09,615.54
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,890.62,634.97
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,916.15,651.6
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,938.8,666.41
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,955.11,677.21
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,968.22,686.09
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,976.07,691.74
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,980.65,695.46
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,980.38,696.48
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,976.84,695.59
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,965.12,690.73
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,950.33,684.01
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,926.69,670.16
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,907.1,659.06
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,874.41,640.33
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,839.64,620.07
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,792.74,590.19
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,744.84,559.22
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,689.65,523.29
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,634.28,486.34
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,558.7,433.38
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,493.34,385.6
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,414.97,325.84
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,341.09,267.27
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,252.15,194.86
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,157.66,115.95
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,76.91,21.38
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,12.73,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,22.56,9.18
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,35.07,23.33
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,47.81,34.76
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,54.07,40.43
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,60.17,45.7
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,84.01,65.73
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,112.87,89.6
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,128.79,102.12
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,144.34,114.07
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,159.45,125.68
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,175.28,131.23
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,207.46,152.36
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,234.3,169.2
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,260.74,188.49
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,287.95,208.91
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,324.72,235.75
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,364.22,264.62
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,320.53,234.07
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,280.69,205.18
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,388.37,283.14
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,519.66,376.74
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,580.33,423.43
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,667.85,489.75
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,708.1,517.66
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,751.07,546.73
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,788.74,572.33
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,824.72,596.04
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,856.75,615.69
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,886.58,633.71
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,911.58,649.84
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,933.69,664.1
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,950.84,675.2
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,964.84,684.36
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,973.15,689.97
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,978.21,693.63
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,976.96,693.76
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,972.47,691.99
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,960.73,687.15
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,945.94,680.44
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,925.17,668.45
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,901.66,654.71
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,876.42,641.18
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,843.03,622.04
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,801.09,595.79
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,757.72,568.18
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,704.34,533.86
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,650.71,498.47
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,586.11,453.85
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,522.69,408.5
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,438.73,344.84
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,366.09,287.19
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,272.49,210.94
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,187.62,138.43
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,84.04,23.19
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,9.1,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,17.63,5.6
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,35.61,23.67
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,53.1,39.19
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,67.03,51.38
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,82.01,64.18
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,86.36,67.7
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,88.08,68.86
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,101.67,79.82
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,122.15,96.28
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,138.54,109.14
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,157.36,123.79
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,190.43,131.36
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,218.72,147.36
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,269.56,186.9
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,306.88,217.1
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,342.93,245.32
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,378.35,272.73
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,426.79,307.91
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,476.2,344.33
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,520.24,376.96
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,564.25,408.74
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,610.23,444.72
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,669.96,490.72
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,699.52,507.53
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,718.58,515.85
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,748.3,536.56
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,778.35,557.27
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,801.25,571.53
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,821.99,584.18
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,840.92,595.57
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,856.41,604.61
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,862.56,609.32
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,866.08,612.43
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,848.68,601.6
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,828.3,588.93
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,911.57,650.12
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,978.89,695.69
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,966.77,689.85
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,951.58,682.57
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,930.36,670.31
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,912.98,660.66
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,775.7,570.9
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,632.83,470.59
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,695.72,520.05
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,739.16,552.95
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,660.49,499.81
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,577.13,441.95
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,512.28,395.71
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,449.63,349.53
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,378.78,296.16
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,311.47,243.3
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,216.03,166.26
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,141.83,103.29
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,69.52,17.45
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,12.28,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,21.77,7.82
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,35.72,23.73
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,47.84,34.76
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,54.12,40.45
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,60.23,45.74
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,72.93,56.5
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,84.87,66.43
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,110.98,87.88
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,130.0,103.09
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,97.17,75.45
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,73.65,55.66
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,154.24,97.17
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,216.04,144.92
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,267.43,186.27
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,301.13,214.9
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,337.34,242.28
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,375.0,270.64
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,417.77,301.8
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,459.55,332.65
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,502.88,364.5
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,547.11,396.3
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,593.91,430.08
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,641.74,464.02
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,675.32,486.57
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,708.04,508.12
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,731.24,523.95
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,753.01,538.66
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,824.73,591.75
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,890.11,635.71
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,915.44,652.03
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,937.88,666.75
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,926.41,658.18
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,889.49,628.03
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,950.17,674.04
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,984.58,696.75
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,982.14,696.18
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,976.52,693.93
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,977.97,697.93
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,964.97,692.76
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,944.85,681.62
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,921.93,668.68
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,891.86,652.35
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,859.48,634.27
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,823.37,612.08
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,781.01,585.25
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,729.54,552.25
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,677.67,518.17
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,612.68,473.43
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,548.94,428.05
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,470.88,370.19
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,396.29,311.64
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,298.38,231.89
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,214.08,158.97
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,106.9,28.7
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,12.28,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,21.75,7.33
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,35.33,23.37
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,47.09,34.11
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,53.03,39.52
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,58.84,44.56
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,85.16,66.71
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,116.06,92.27
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,127.48,101.24
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,143.29,113.67
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,99.72,77.28
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,71.89,53.99
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,159.02,102.7
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,230.2,160.19
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,233.9,152.57
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,271.79,175.04
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,323.11,218.02
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,375.46,261.72
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,432.23,307.88
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,482.86,348.54
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,531.77,386.86
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,580.14,423.68
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,626.55,459.03
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,671.87,492.81
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,713.72,522.44
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,754.01,550.12
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,791.52,575.28
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,827.24,599.14
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,859.04,618.97
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,888.66,637.25
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,913.98,654.0
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,936.44,668.92
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,953.49,679.53
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,967.37,688.17
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,976.08,694.76
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,981.51,699.38
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,978.7,698.79
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,984.74,704.17
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,974.06,700.2
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,960.26,694.34
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,938.09,681.5
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,913.22,666.89
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,887.41,652.55
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,853.78,632.76
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,809.91,605.85
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,764.82,577.62
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,711.28,542.24
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,657.46,505.88
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,590.08,458.48
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,517.87,405.91
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,438.46,345.58
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,363.63,286.28
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,271.52,210.7
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,175.01,129.23
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,84.73,20.27
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,10.46,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,19.78,5.66
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,35.72,23.57
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,51.75,37.83
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,62.61,47.41
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,74.6,57.66
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,88.97,69.62
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,108.66,85.75
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,128.51,101.69
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,144.24,113.99
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,139.1,109.14
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,133.0,103.58
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,136.92,82.76
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,167.41,92.6
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,217.45,129.83
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,269.18,171.69
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,327.83,219.9
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,379.52,262.89
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,430.7,304.89
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,481.92,345.86
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,531.24,384.32
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,579.98,421.23
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,627.11,456.89
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,673.12,490.94
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,714.69,520.0
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,754.13,546.73
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,791.33,571.47
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,826.73,594.88
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,858.14,614.53
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,887.31,632.61
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,912.63,649.52
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,935.11,664.65
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,950.72,675.71
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,963.11,684.84
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,971.85,691.45
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,977.34,696.1
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,988.28,704.46
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,984.4,703.31
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,974.21,699.44
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,960.91,693.65
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,939.23,681.19
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,914.83,666.97
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,883.58,649.23
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,855.91,633.79
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,814.44,608.59
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,771.55,582.01
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,718.56,547.11
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,665.22,511.22
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,603.24,468.08
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,542.15,424.16
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,462.18,364.03
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,382.08,300.98
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,294.19,228.69
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,214.38,159.02
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,106.77,24.9
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,11.82,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,20.96,5.74
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,34.93,22.88
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,47.16,33.97
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,53.82,39.99
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,60.3,45.59
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,84.74,66.07
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,113.98,90.13
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,132.8,105.16
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,143.62,113.4
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,158.77,125.02
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,173.73,136.34
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,143.84,92.81
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,168.61,93.92
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,218.22,130.58
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,269.59,171.92
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,320.62,214.22
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,379.59,262.28
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,430.68,303.91
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,481.82,344.5
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,499.6,359.68
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,507.03,363.9
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,574.96,415.65
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,673.03,488.58
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,715.79,518.03
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,756.83,545.48
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,794.47,570.2
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,830.25,593.58
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,863.28,613.77
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,894.12,632.41
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,919.3,648.89
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,941.55,663.57
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,959.28,675.67
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,973.81,685.87
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,983.13,692.61
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,989.12,697.58
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,986.88,697.83
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,981.46,696.2
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,982.74,700.19
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,969.36,694.77
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,948.15,683.21
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,924.19,669.85
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,893.24,652.58
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,865.39,637.27
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,823.14,610.6
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,779.56,582.72
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,726.92,548.54
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,673.9,513.36
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,607.65,467.68
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,542.62,421.37
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,462.81,361.77
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,383.67,300.03
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,290.62,224.37
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,206.31,151.79
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,103.06,21.34
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,8.64,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,16.71,2.88
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,33.23,21.51
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,49.43,36.01
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,67.05,51.34
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,81.6,63.79
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,97.01,76.63
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,111.96,88.78
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,115.19,90.8
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,123.27,96.72
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,116.46,90.6
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,117.28,90.76
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,155.18,99.96
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,195.83,124.31
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,257.24,175.84
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,302.35,215.33
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,314.01,216.55
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,373.24,257.2
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,429.86,302.46
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,480.44,342.29
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,485.59,348.48
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,476.9,341.08
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,556.3,400.74
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,667.95,482.77
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,708.58,510.25
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,746.95,535.85
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,783.86,560.32
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,819.09,583.14
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,849.19,601.28
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,877.11,617.92
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,901.72,633.69
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,934.4,654.62
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,950.12,664.77
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,962.58,673.08
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,971.18,680.51
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,976.51,686.06
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,975.0,686.33
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,970.21,684.7
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,817.19,584.45
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,647.34,465.21
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,782.38,565.31
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,898.82,646.36
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,865.97,627.09
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,831.05,607.21
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,783.11,577.2
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,734.2,546.05
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,678.48,510.38
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,615.51,468.52
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,549.04,422.57
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,484.67,375.93
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,405.22,316.51
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,330.41,257.99
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,229.09,176.43
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,149.69,108.87
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,72.74,11.36
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,5.91,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,11.43,0.0
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,27.89,17.16
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,43.67,31.17
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,61.9,46.98
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,79.94,62.38
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,93.93,74.05
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,110.01,87.17
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,96.78,75.72
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,75.95,58.01
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,107.09,83.36
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,136.99,107.21
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,171.22,123.93
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,226.44,158.03
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,261.13,186.66
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,286.18,208.35
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,311.82,226.15
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,352.12,254.97
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,387.72,281.1
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,425.77,308.96
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,444.77,322.49
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,461.85,334.22
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,506.33,366.15
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,548.57,396.38
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,575.8,414.56
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,596.54,428.15
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,699.24,505.15
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,813.19,587.71
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,844.95,606.92
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,874.57,625.05
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,899.43,641.32
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,921.51,655.84
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,936.83,664.67
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,948.96,671.55
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,956.47,676.97
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,960.77,680.5
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,962.51,682.79
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,953.66,678.4
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,941.32,673.11
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,926.08,666.0
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,896.18,648.36
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,863.93,629.15
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,827.71,608.01
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,782.23,580.23
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,727.09,543.53
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,672.21,506.05
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,613.62,466.29
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,555.73,426.05
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,462.33,358.18
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,390.37,303.99
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,314.16,245.52
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,230.5,179.34
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,152.14,115.39
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,65.14,44.1
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,29.17,0.22
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.19,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,15.86,1.16
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,36.51,24.04
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,56.64,42.0
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,70.42,54.16
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,84.73,66.44
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,95.25,75.2
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,105.38,83.38
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,102.25,80.35
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,103.37,80.83
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,106.41,82.86
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,109.18,84.66
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,143.22,89.17
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,184.28,112.23
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,229.74,145.23
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,277.65,183.17
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,324.91,221.89
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,374.32,262.44
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,423.92,302.79
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,474.32,342.85
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,522.81,380.66
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,573.92,419.33
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,619.84,454.26
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,665.18,488.06
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,706.53,517.28
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,746.45,544.84
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,783.57,571.04
2016,7,11,12,30,774.0,209.0,6.1,36.0,975.0,819.26,595.86
2016,7,11,12,45,772.5,209.5,6.1,36.5,972.5,850.85,615.85
2016,7,11,13,0,771.0,210.0,6.1,37.0,970.0,880.42,634.28
2016,7,11,13,15,768.0,209.5,6.05,37.0,960.0,905.35,650.7
2016,7,11,13,30,765.0,209.0,6.0,37.0,950.0,927.51,665.32
2016,7,11,13,45,758.5,208.5,6.0,37.0,931.5,943.41,676.13
2016,7,11,14,0,752.0,208.0,6.0,37.0,913.0,964.28,690.33
2016,7,11,14,15,744.5,206.0,6.0,37.0,888.0,971.82,695.86
2016,7,11,14,30,737.0,204.0,6.0,37.0,863.0,976.14,699.49
2016,7,11,14,45,737.0,194.5,6.0,37.0,833.0,976.82,700.9
