Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,0,737.0,185.0,6.0,37.0,803.0,974.2,700.3
2016,7,11,15,15,724.0,181.5,6.0,36.5,764.5,961.82,694.9
2016,7,11,15,30,711.0,178.0,6.0,36.0,726.0,946.45,687.63
2016,7,11,15,45,688.5,176.5,6.0,36.0,681.5,920.95,672.21
2016,7,11,16,0,666.0,175.0,6.0,36.0,637.0,892.94,655.13
2016,7,11,16,15,643.5,169.5,5.95,35.5,589.5,858.18,634.51
2016,7,11,16,30,621.0,164.0,5.9,35.0,542.0,821.38,612.3
2016,7,11,16,45,585.0,159.5,5.9,35.0,490.5,771.16,579.36
2016,7,11,17,0,549.0,155.0,5.9,35.0,439.0,713.41,540.61
2016,7,11,17,15,510.5,146.0,5.8,34.5,387.0,655.88,501.85
2016,7,11,17,30,472.0,137.0,5.7,34.0,335.0,598.84,462.13
2016,7,11,17,45,417.5,127.0,5.6,33.5,283.0,528.29,411.0
2016,7,11,18,0,363.0,117.0,5.5,33.0,231.0,460.28,360.18
2016,7,11,18,15,295.0,101.5,5.3,32.0,182.5,364.32,286.84
2016,7,11,18,30,227.0,86.0,5.1,31.0,134.0,289.39,227.02
2016,7,11,18,45,148.5,65.0,4.95,30.5,92.5,204.33,157.1
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,114.41,81.84
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,53.86,3.17
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.5,4.2,24.5,13.0,10.46,0.0
2016,7,12,6,0,39.0,23.0,4.3,25.0,26.0,19.17,1.65
2016,7,12,6,15,129.0,43.5,4.45,25.5,63.0,34.41,22.32
2016,7,12,6,30,219.0,64.0,4.6,26.0,100.0,49.83,36.27
2016,7,12,6,45,316.5,74.5,4.85,26.5,148.5,55.73,41.74
2016,7,12,7,0,414.0,85.0,5.1,27.0,197.0,62.53,47.67
2016,7,12,7,15,225.0,112.0,5.1,27.5,174.5,83.3,65.16
2016,7,12,7,30,36.0,139.0,5.1,28.0,152.0,109.27,86.65
2016,7,12,7,45,55.5,166.0,5.2,28.5,190.5,128.13,101.85
2016,7,12,8,0,75.0,193.0,5.3,29.0,229.0,146.48,116.37
2016,7,12,8,15,76.0,217.5,5.3,29.5,258.0,162.74,128.93
2016,7,12,8,30,77.0,242.0,5.3,30.0,287.0,178.51,140.94
2016,7,12,8,45,222.5,252.5,5.35,31.0,396.0,192.39,137.85
2016,7,12,9,0,368.0,263.0,5.4,32.0,505.0,222.15,151.04
2016,7,12,9,15,572.5,196.5,5.4,32.5,604.5,226.77,145.29
2016,7,12,9,30,777.0,130.0,5.4,33.0,704.0,268.05,171.24
2016,7,12,9,45,543.5,248.0,5.4,33.5,661.0,327.99,226.73
2016,7,12,10,0,310.0,366.0,5.4,34.0,618.0,373.1,267.19
2016,7,12,10,15,567.5,251.5,5.4,34.5,736.5,405.42,289.1
2016,7,12,10,30,825.0,137.0,5.4,35.0,855.0,477.98,342.81
2016,7,12,10,45,543.5,292.0,5.4,35.5,771.5,496.17,358.42
2016,7,12,11,0,262.0,447.0,5.4,36.0,688.0,496.11,357.52
2016,7,12,11,15,557.0,293.0,5.4,36.0,821.5,566.4,411.31
2016,7,12,11,30,852.0,139.0,5.4,36.0,955.0,667.08,486.83
2016,7,12,11,45,865.0,132.5,5.4,36.5,971.0,711.04,517.73
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,754.09,547.17
2016,7,12,12,15,646.5,258.0,5.4,37.0,894.0,730.67,527.7
2016,7,12,12,30,415.0,390.0,5.4,37.0,801.0,690.31,495.52
2016,7,12,12,45,380.5,423.0,5.4,37.5,799.5,711.54,508.29
2016,7,12,13,0,346.0,456.0,5.4,38.0,798.0,732.0,520.03
2016,7,12,13,15,611.5,289.5,5.4,38.0,885.0,843.55,602.26
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,941.21,668.43
2016,7,12,13,45,873.0,122.5,5.45,38.0,954.0,959.6,680.57
2016,7,12,14,0,869.0,122.0,5.5,38.0,936.0,974.78,691.16
2016,7,12,14,15,863.0,120.5,5.5,38.0,910.5,983.72,697.55
2016,7,12,14,30,857.0,119.0,5.5,38.0,885.0,989.3,701.94
2016,7,12,14,45,846.0,119.0,5.55,38.0,852.0,988.07,702.42
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,983.56,700.96
2016,7,12,15,15,824.5,117.0,5.6,37.5,780.5,974.21,697.67
2016,7,12,15,30,814.0,115.0,5.6,37.0,742.0,961.74,692.46
2016,7,12,15,45,794.5,114.5,5.65,37.0,697.0,949.93,686.63
2016,7,12,16,0,775.0,114.0,5.7,37.0,652.0,924.47,671.82
2016,7,12,16,15,756.5,111.0,5.7,36.5,604.5,894.52,655.14
2016,7,12,16,30,738.0,108.0,5.7,36.0,557.0,862.25,636.73
2016,7,12,16,45,706.5,106.0,5.7,36.0,505.0,821.94,611.26
2016,7,12,17,0,675.0,104.0,5.7,36.0,453.0,775.82,581.45
2016,7,12,17,15,642.5,99.0,5.65,35.5,400.5,724.18,548.21
2016,7,12,17,30,610.0,94.0,5.6,35.0,348.0,672.15,513.86
2016,7,12,17,45,562.5,87.5,5.55,34.5,295.5,605.79,467.93
2016,7,12,18,0,515.0,81.0,5.5,34.0,243.0,540.77,421.38
2016,7,12,18,15,450.5,71.5,5.35,33.0,193.0,461.16,361.96
2016,7,12,18,30,386.0,62.0,5.2,32.0,143.0,381.03,299.09
2016,7,12,18,45,292.0,49.5,5.1,31.5,100.0,288.46,223.23
2016,7,12,19,0,198.0,37.0,5.0,31.0,57.0,204.94,150.22
2016,7,12,19,15,99.0,18.5,4.85,30.5,28.5,101.14,6.28
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,32.0,11.0,3.4,25.5,13.0,10.01,0.0
2016,7,13,6,0,64.0,22.0,3.6,26.0,26.0,17.88,0.09
2016,7,13,6,15,165.5,39.5,3.8,26.5,63.0,30.6,19.08
2016,7,13,6,30,267.0,57.0,4.0,27.0,100.0,43.51,30.81
2016,7,13,6,45,365.0,65.5,4.2,27.5,149.0,49.19,36.04
2016,7,13,7,0,463.0,74.0,4.4,28.0,198.0,55.65,41.65
2016,7,13,7,15,245.0,104.5,4.5,28.5,171.5,78.39,60.75
2016,7,13,7,30,27.0,135.0,4.6,29.0,145.0,106.64,84.08
2016,7,13,7,45,142.5,161.0,4.75,30.0,227.0,119.85,94.37
2016,7,13,8,0,258.0,187.0,4.9,31.0,309.0,129.38,101.44
2016,7,13,8,15,494.5,144.0,4.95,31.5,412.5,93.82,71.85
2016,7,13,8,30,731.0,101.0,5.0,32.0,516.0,69.02,51.21
2016,7,13,8,45,756.5,102.0,5.1,32.5,566.5,108.99,57.96
2016,7,13,9,0,782.0,103.0,5.2,33.0,617.0,156.88,84.45
2016,7,13,9,15,797.0,106.0,5.25,33.5,662.5,207.43,121.13
2016,7,13,9,30,812.0,109.0,5.3,34.0,708.0,267.84,169.05
2016,7,13,9,45,825.5,110.0,5.4,34.5,749.0,319.1,211.64
2016,7,13,10,0,839.0,111.0,5.5,35.0,790.0,371.33,255.13
2016,7,13,10,15,847.5,113.0,5.55,35.0,824.5,423.1,298.33
2016,7,13,10,30,856.0,115.0,5.6,35.0,859.0,474.91,340.72
2016,7,13,10,45,863.0,115.5,5.65,35.5,887.5,524.71,379.93
2016,7,13,11,0,870.0,116.0,5.7,36.0,916.0,573.96,417.64
2016,7,13,11,15,874.5,117.0,5.7,36.0,937.0,621.37,453.81
2016,7,13,11,30,879.0,118.0,5.7,36.0,958.0,667.62,488.34
2016,7,13,11,45,860.5,134.0,5.75,36.5,966.0,708.42,517.02
2016,7,13,12,0,842.0,150.0,5.8,37.0,974.0,745.91,542.7
2016,7,13,12,15,843.0,150.5,5.8,37.0,980.0,783.24,568.17
2016,7,13,12,30,844.0,151.0,5.8,37.0,986.0,818.85,591.96
2016,7,13,12,45,842.0,151.5,5.85,37.5,983.0,850.15,611.71
2016,7,13,13,0,840.0,152.0,5.9,38.0,980.0,879.29,629.94
2016,7,13,13,15,475.0,317.0,5.85,38.0,784.5,745.97,535.71
2016,7,13,13,30,110.0,482.0,5.8,38.0,589.0,555.01,395.72
2016,7,13,13,45,467.5,316.0,5.8,38.0,756.0,775.53,557.68
2016,7,13,14,0,825.0,150.0,5.8,38.0,923.0,958.57,683.43
2016,7,13,14,15,819.0,148.5,5.75,37.5,898.0,979.28,697.83
2016,7,13,14,30,813.0,147.0,5.7,37.0,873.0,985.3,703.67
2016,7,13,14,45,790.5,153.5,5.7,37.0,838.0,979.93,701.12
2016,7,13,15,0,768.0,160.0,5.7,37.0,803.0,971.25,696.6
2016,7,13,15,15,756.0,157.0,5.65,37.0,765.0,959.96,690.21
2016,7,13,15,30,744.0,154.0,5.6,37.0,727.0,945.6,681.93
2016,7,13,15,45,724.5,152.5,5.55,37.0,683.5,929.5,672.62
2016,7,13,16,0,705.0,151.0,5.5,37.0,640.0,904.15,657.26
2016,7,13,16,15,684.5,146.0,5.45,36.5,592.5,871.33,638.28
2016,7,13,16,30,664.0,141.0,5.4,36.0,545.0,836.4,617.72
2016,7,13,16,45,633.5,137.0,5.35,35.5,494.0,791.35,589.91
2016,7,13,17,0,603.0,133.0,5.3,35.0,443.0,745.1,560.81
2016,7,13,17,15,566.5,125.5,5.15,34.5,391.0,688.59,523.39
2016,7,13,17,30,530.0,118.0,5.0,34.0,339.0,624.75,479.81
2016,7,13,17,45,481.5,108.5,4.9,34.0,287.0,557.63,431.77
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,492.55,383.15
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,411.74,321.86
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,335.77,262.0
2016,7,13,18,45,210.0,58.0,3.95,31.5,95.5,233.37,179.38
2016,7,13,19,0,124.0,41.0,3.7,31.0,54.0,153.51,110.8
2016,7,13,19,15,62.0,20.5,3.6,30.5,27.0,73.89,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,55.0,11.0,2.8,24.5,14.0,10.01,0.0
2016,7,14,6,0,110.0,22.0,3.0,25.0,28.0,17.32,0.0
2016,7,14,6,15,227.0,36.0,3.2,25.5,66.5,27.99,17.0
2016,7,14,6,30,344.0,50.0,3.4,26.0,105.0,38.37,26.63
2016,7,14,6,45,423.5,59.5,3.6,26.5,154.0,45.92,33.42
2016,7,14,7,0,503.0,69.0,3.8,27.0,203.0,51.7,38.48
2016,7,14,7,15,310.0,108.0,3.9,27.5,196.5,77.03,59.86
2016,7,14,7,30,117.0,147.0,4.0,28.0,190.0,109.98,87.2
2016,7,14,7,45,173.5,169.0,4.15,29.0,244.5,124.83,98.84
2016,7,14,8,0,230.0,191.0,4.3,30.0,299.0,131.59,103.61
2016,7,14,8,15,283.5,206.5,4.3,30.5,356.0,140.12,109.94
2016,7,14,8,30,337.0,222.0,4.3,31.0,413.0,148.21,115.85
2016,7,14,8,45,228.5,259.0,4.35,31.5,394.0,195.42,139.79
2016,7,14,9,0,120.0,296.0,4.4,32.0,375.0,223.33,161.6
2016,7,14,9,15,459.0,208.5,4.35,32.5,542.0,216.01,141.42
2016,7,14,9,30,798.0,121.0,4.3,33.0,709.0,264.01,166.84
2016,7,14,9,45,808.0,124.5,4.3,33.5,749.0,316.05,209.94
2016,7,14,10,0,818.0,128.0,4.3,34.0,789.0,368.88,253.62
2016,7,14,10,15,827.0,130.0,4.25,34.0,824.0,426.25,300.37
2016,7,14,10,30,836.0,132.0,4.2,34.0,859.0,477.42,341.72
2016,7,14,10,45,840.5,135.0,4.2,34.5,886.5,526.99,380.23
2016,7,14,11,0,845.0,138.0,4.2,35.0,914.0,575.85,417.03
2016,7,14,11,15,849.5,139.0,4.2,35.0,935.0,622.32,452.03
2016,7,14,11,30,854.0,140.0,4.2,35.0,956.0,667.68,485.42
2016,7,14,11,45,857.5,140.0,4.2,35.5,969.5,710.33,515.17
2016,7,14,12,0,861.0,140.0,4.2,36.0,983.0,751.47,543.18
2016,7,14,12,15,861.5,140.5,4.2,36.0,988.0,789.1,568.05
2016,7,14,12,30,862.0,141.0,4.2,36.0,993.0,824.89,591.47
2016,7,14,12,45,859.5,142.0,4.2,36.5,990.0,856.66,610.88
2016,7,14,13,0,857.0,143.0,4.2,37.0,987.0,886.17,628.71
2016,7,14,13,15,854.0,142.5,4.2,37.0,976.5,911.38,645.02
2016,7,14,13,30,851.0,142.0,4.2,37.0,966.0,933.72,659.54
2016,7,14,13,45,845.0,142.5,4.2,37.0,947.0,951.11,670.96
2016,7,14,14,0,839.0,143.0,4.2,37.0,928.0,965.33,680.48
2016,7,14,14,15,832.5,141.5,4.2,37.0,903.0,973.91,686.54
2016,7,14,14,30,826.0,140.0,4.2,37.0,878.0,979.2,690.68
2016,7,14,14,45,815.5,139.0,4.25,37.0,845.0,989.45,698.41
2016,7,14,15,0,805.0,138.0,4.3,37.0,812.0,984.89,696.83
2016,7,14,15,15,794.0,135.5,4.35,36.5,774.0,974.94,693.47
2016,7,14,15,30,783.0,133.0,4.4,36.0,736.0,961.84,688.19
2016,7,14,15,45,766.0,131.5,4.45,36.0,692.5,940.83,676.44
2016,7,14,16,0,749.0,130.0,4.5,36.0,649.0,917.06,662.93
2016,7,14,16,15,730.0,126.0,4.5,35.5,601.0,891.74,649.52
2016,7,14,16,30,711.0,122.0,4.5,35.0,553.0,858.59,630.76
2016,7,14,16,45,681.5,118.5,4.55,35.0,501.5,814.19,603.04
2016,7,14,17,0,652.0,115.0,4.6,35.0,450.0,768.55,574.08
2016,7,14,17,15,618.0,109.0,4.55,34.5,397.5,714.9,539.74
2016,7,14,17,30,584.0,103.0,4.5,34.0,345.0,660.92,504.29
2016,7,14,17,45,532.0,96.0,4.5,33.5,292.5,590.87,456.04
2016,7,14,18,0,480.0,89.0,4.5,33.0,240.0,516.27,402.59
2016,7,14,18,15,412.0,78.5,4.35,32.5,190.0,435.8,341.38
2016,7,14,18,30,344.0,68.0,4.2,32.0,140.0,360.09,281.29
2016,7,14,18,45,246.0,53.5,4.1,31.5,97.0,264.25,203.31
2016,7,14,19,0,148.0,39.0,4.0,31.0,54.0,164.58,119.05
2016,7,14,19,15,74.0,19.5,3.95,30.5,27.0,78.67,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.5,10.0,2.85,25.0,10.5,9.1,0.0
2016,7,15,6,0,17.0,20.0,3.0,25.0,21.0,17.2,0.0
2016,7,15,6,15,92.0,43.0,3.15,25.5,57.0,33.91,21.68
2016,7,15,6,30,167.0,66.0,3.3,26.0,93.0,51.0,37.17
2016,7,15,6,45,256.5,81.0,3.45,26.5,140.0,62.24,47.19
2016,7,15,7,0,346.0,96.0,3.6,27.0,187.0,70.45,54.35
2016,7,15,7,15,405.0,107.5,3.7,27.5,238.5,77.27,60.04
2016,7,15,7,30,464.0,119.0,3.8,28.0,290.0,83.79,65.28
2016,7,15,7,45,302.5,157.5,3.9,28.5,276.5,112.44,88.79
2016,7,15,8,0,141.0,196.0,4.0,29.0,263.0,141.34,112.04
2016,7,15,8,15,384.5,171.0,4.05,29.5,382.0,110.27,85.95
2016,7,15,8,30,628.0,146.0,4.1,30.0,501.0,91.23,69.9
2016,7,15,8,45,583.0,173.5,4.2,31.0,527.0,138.68,86.97
2016,7,15,9,0,538.0,201.0,4.3,32.0,553.0,189.49,119.51
2016,7,15,9,15,619.0,187.5,4.3,32.5,621.0,225.44,142.05
2016,7,15,9,30,700.0,174.0,4.3,33.0,689.0,271.91,175.99
2016,7,15,9,45,710.5,180.0,4.3,33.5,728.5,321.47,216.38
2016,7,15,10,0,721.0,186.0,4.3,34.0,768.0,372.07,257.56
2016,7,15,10,15,732.0,189.0,4.2,34.5,802.5,421.54,297.21
2016,7,15,10,30,743.0,192.0,4.1,35.0,837.0,471.68,336.36
2016,7,15,10,45,746.5,197.5,4.05,35.5,864.0,520.45,373.51
2016,7,15,11,0,750.0,203.0,4.0,36.0,891.0,568.82,409.22
2016,7,15,11,15,755.5,205.0,3.9,36.0,912.0,616.41,444.12
2016,7,15,11,30,761.0,207.0,3.8,36.0,933.0,660.9,476.08
2016,7,15,11,45,761.5,210.0,3.7,36.5,945.5,701.94,503.88
2016,7,15,12,0,762.0,213.0,3.6,37.0,958.0,741.65,530.01
2016,7,15,12,15,763.5,213.0,3.55,37.0,963.5,778.29,554.88
2016,7,15,12,30,765.0,213.0,3.5,37.0,969.0,813.48,578.38
2016,7,15,12,45,760.5,215.0,3.45,37.5,965.5,843.75,596.65
2016,7,15,13,0,756.0,217.0,3.4,38.0,962.0,878.24,617.18
2016,7,15,13,15,753.5,216.5,3.4,38.0,952.0,904.1,633.61
2016,7,15,13,30,751.0,216.0,3.4,38.0,942.0,927.19,648.37
2016,7,15,13,45,744.5,215.0,3.4,38.0,923.5,943.08,658.65
2016,7,15,14,0,738.0,214.0,3.4,38.0,905.0,955.83,667.1
2016,7,15,14,15,730.5,211.5,3.45,38.0,879.5,962.89,672.44
2016,7,15,14,30,723.0,209.0,3.5,38.0,854.0,966.75,675.94
2016,7,15,14,45,716.0,204.0,3.55,38.0,823.0,965.31,676.27
2016,7,15,15,0,709.0,199.0,3.6,38.0,792.0,960.7,674.77
2016,7,15,15,15,695.0,195.0,3.65,37.5,754.0,947.0,669.04
2016,7,15,15,30,681.0,191.0,3.7,37.0,716.0,930.35,661.53
2016,7,15,15,45,665.0,186.0,3.75,37.0,673.0,907.8,648.87
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,882.64,634.53
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.0,847.1,614.33
2016,7,15,16,30,603.0,169.0,3.8,36.0,534.0,809.56,592.57
2016,7,15,16,45,572.0,162.0,3.85,36.0,483.5,754.02,557.2
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,706.17,526.57
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,648.43,488.25
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,591.24,449.17
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,519.15,397.21
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,449.74,345.75
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,354.0,274.32
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,279.18,215.8
2016,7,15,18,45,135.5,62.5,2.95,32.5,87.5,192.38,145.66
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,100.31,69.62
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,46.88,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,10.56,0.0
2016,7,16,6,15,3.5,32.0,2.4,25.5,33.0,27.66,16.58
2016,7,16,6,30,7.0,52.0,2.5,26.0,54.0,44.14,31.42
2016,7,16,6,45,24.0,74.5,2.65,26.5,81.0,60.83,45.99
2016,7,16,7,0,41.0,97.0,2.8,27.0,108.0,77.92,60.63
2016,7,16,7,15,53.5,119.5,2.85,27.5,137.5,94.67,74.64
2016,7,16,7,30,66.0,142.0,2.9,28.0,167.0,111.09,88.05
2016,7,16,7,45,151.0,165.0,2.95,28.5,233.0,122.22,96.8
2016,7,16,8,0,236.0,188.0,3.0,29.0,299.0,129.89,102.54
2016,7,16,8,15,369.5,181.5,3.05,29.5,379.0,117.02,91.43
2016,7,16,8,30,503.0,175.0,3.1,30.0,459.0,110.91,85.95
2016,7,16,8,45,472.0,206.5,3.15,31.0,492.5,154.21,102.15
2016,7,16,9,0,441.0,238.0,3.2,32.0,526.0,201.72,132.47
2016,7,16,9,15,492.5,238.0,3.15,32.5,581.5,239.56,157.35
2016,7,16,9,30,544.0,238.0,3.1,33.0,637.0,283.18,189.16
2016,7,16,9,45,508.0,269.0,3.05,33.5,659.0,329.16,226.59
2016,7,16,10,0,472.0,300.0,3.0,34.0,681.0,371.64,260.7
2016,7,16,10,15,502.0,310.0,2.95,34.5,731.5,421.56,298.09
2016,7,16,10,30,532.0,320.0,2.9,35.0,782.0,474.63,337.08
2016,7,16,10,45,690.5,229.0,2.9,35.5,849.0,515.58,367.72
2016,7,16,11,0,849.0,138.0,2.9,36.0,916.0,576.36,412.62
2016,7,16,11,15,853.5,139.0,2.95,36.0,937.5,623.14,447.3
2016,7,16,11,30,858.0,140.0,3.0,36.0,959.0,668.81,480.46
2016,7,16,11,45,676.5,276.0,3.05,36.5,928.0,696.97,496.33
2016,7,16,12,0,495.0,412.0,3.1,37.0,897.0,714.39,503.73
2016,7,16,12,15,667.0,287.0,3.15,37.0,943.5,768.74,544.5
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,829.5,587.72
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,862.24,607.68
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,892.64,626.24
2016,7,16,13,15,832.5,162.0,3.5,38.0,974.5,918.56,643.27
2016,7,16,13,30,830.0,161.0,3.6,38.0,964.0,941.57,658.54
2016,7,16,13,45,824.0,161.0,3.75,38.0,945.0,959.16,670.79
2016,7,16,14,0,818.0,161.0,3.9,38.0,926.0,973.51,681.15
2016,7,16,14,15,811.0,159.0,4.0,38.0,900.5,981.56,687.39
2016,7,16,14,30,804.0,157.0,4.1,38.0,875.0,986.26,691.7
2016,7,16,14,45,801.5,151.0,4.2,38.0,844.0,987.92,694.25
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,986.21,694.81
2016,7,16,15,15,787.0,142.0,4.35,37.5,774.0,974.83,690.55
2016,7,16,15,30,775.0,139.0,4.4,37.0,735.0,960.29,684.39
2016,7,16,15,45,757.5,137.0,4.45,37.0,691.0,938.34,672.07
2016,7,16,16,0,740.0,135.0,4.5,37.0,647.0,913.62,657.99
2016,7,16,16,15,719.5,130.5,4.45,36.5,598.5,886.89,643.49
2016,7,16,16,30,699.0,126.0,4.4,36.0,550.0,851.91,623.36
2016,7,16,16,45,671.0,122.0,4.4,36.0,498.5,808.57,596.28
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,763.91,567.95
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,708.97,532.73
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,653.78,496.44
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,586.15,449.96
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,513.91,398.39
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,433.65,337.57
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,358.06,277.88
2016,7,16,18,45,251.0,52.0,3.25,32.5,95.5,265.54,202.92
2016,7,16,19,0,159.0,37.0,3.0,32.0,53.0,181.78,130.14
2016,7,16,19,15,79.5,18.5,3.0,31.5,26.5,79.71,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,21.0,9.5,2.0,24.5,11.0,8.64,0.0
2016,7,17,6,0,42.0,19.0,2.2,25.0,22.0,16.03,0.0
2016,7,17,6,15,135.5,39.0,2.25,25.5,58.0,31.06,19.21
2016,7,17,6,30,229.0,59.0,2.3,26.0,94.0,45.1,32.19
2016,7,17,6,45,320.5,71.0,2.4,26.5,142.5,53.31,39.63
2016,7,17,7,0,412.0,83.0,2.5,27.0,191.0,61.27,46.57
2016,7,17,7,15,468.0,92.5,2.5,27.5,242.5,66.97,51.35
2016,7,17,7,30,524.0,102.0,2.5,28.0,294.0,73.03,56.24
2016,7,17,7,45,577.0,106.0,2.5,28.5,349.0,73.04,55.96
2016,7,17,8,0,630.0,110.0,2.5,29.0,404.0,73.15,55.72
2016,7,17,8,15,659.0,115.5,2.5,29.5,456.0,74.11,56.18
2016,7,17,8,30,688.0,121.0,2.5,30.0,508.0,74.93,56.51
2016,7,17,8,45,714.0,124.0,2.5,31.0,558.5,109.48,61.55
2016,7,17,9,0,740.0,127.0,2.5,32.0,609.0,157.16,86.89
2016,7,17,9,15,467.5,234.5,2.55,32.5,547.5,232.25,152.75
2016,7,17,9,30,195.0,342.0,2.6,33.0,486.0,293.03,208.37
2016,7,17,9,45,201.5,358.5,2.65,33.5,514.5,322.54,229.88
2016,7,17,10,0,208.0,375.0,2.7,34.0,543.0,352.89,252.09
2016,7,17,10,15,209.5,391.5,2.75,34.5,567.0,382.13,273.4
2016,7,17,10,30,211.0,408.0,2.8,35.0,591.0,411.67,294.57
2016,7,17,10,45,521.5,277.0,2.85,35.5,750.0,470.93,336.88
2016,7,17,11,0,832.0,146.0,2.9,36.0,909.0,572.1,409.78
2016,7,17,11,15,836.5,147.5,2.95,36.0,929.5,618.56,444.0
2016,7,17,11,30,841.0,149.0,3.0,36.0,950.0,663.95,476.96
2016,7,17,11,45,856.0,140.5,3.1,36.5,966.5,707.71,507.51
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,750.68,536.85
2016,7,17,12,15,871.5,132.5,3.25,37.0,988.5,788.79,561.68
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,824.99,585.18
2016,7,17,12,45,871.0,133.0,3.4,37.5,991.0,857.52,605.23
2016,7,17,13,0,870.0,133.0,3.5,38.0,988.0,887.78,623.74
2016,7,17,13,15,867.5,132.0,3.55,38.0,977.5,913.23,640.22
2016,7,17,13,30,865.0,131.0,3.6,38.0,967.0,935.77,654.93
2016,7,17,13,45,859.0,131.0,3.7,38.0,948.5,952.86,666.58
2016,7,17,14,0,853.0,131.0,3.8,38.0,930.0,966.71,676.34
2016,7,17,14,15,847.0,130.0,3.85,38.0,904.5,976.3,683.28
2016,7,17,14,30,841.0,129.0,3.9,38.0,879.0,982.59,688.29
2016,7,17,14,45,593.0,252.0,3.95,38.0,771.5,890.68,629.66
2016,7,17,15,0,345.0,375.0,4.0,38.0,664.0,756.68,536.84
2016,7,17,15,15,366.0,339.5,4.05,37.5,633.0,745.49,533.65
2016,7,17,15,30,387.0,304.0,4.1,37.0,602.0,731.56,528.0
2016,7,17,15,45,577.5,211.0,4.15,37.0,625.5,846.83,611.72
2016,7,17,16,0,768.0,118.0,4.2,37.0,649.0,921.93,662.67
2016,7,17,16,15,749.5,114.5,4.2,36.5,601.0,891.56,645.44
2016,7,17,16,30,731.0,111.0,4.2,36.0,553.0,858.84,627.17
2016,7,17,16,45,703.5,107.5,4.25,36.0,501.5,820.9,604.08
2016,7,17,17,0,676.0,104.0,4.3,36.0,450.0,776.61,576.32
2016,7,17,17,15,643.0,98.5,4.2,35.5,397.5,723.85,542.8
2016,7,17,17,30,610.0,93.0,4.1,35.0,345.0,670.72,508.19
2016,7,17,17,45,562.5,86.5,4.05,34.5,292.0,604.35,463.01
2016,7,17,18,0,515.0,80.0,4.0,34.0,239.0,539.31,417.12
2016,7,17,18,15,449.0,70.5,3.75,33.5,189.0,458.57,356.66
2016,7,17,18,30,383.0,61.0,3.5,33.0,139.0,377.67,293.19
2016,7,17,18,45,286.0,48.0,3.3,32.5,96.0,282.69,216.26
2016,7,17,19,0,189.0,35.0,3.1,32.0,53.0,197.14,141.14
2016,7,17,19,15,94.5,17.5,3.1,31.5,26.5,95.52,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,9.5,1.1,25.5,10.5,8.64,0.0
2016,7,18,6,0,49.0,19.0,1.3,26.0,21.0,15.51,0.0
2016,7,18,6,15,149.0,36.5,1.45,26.0,56.5,28.34,16.91
2016,7,18,6,30,249.0,54.0,1.6,26.0,92.0,41.31,29.01
2016,7,18,6,45,339.0,65.0,1.8,26.5,139.5,48.89,35.89
2016,7,18,7,0,429.0,76.0,2.0,27.0,187.0,56.25,42.31
2016,7,18,7,15,484.5,84.5,2.05,27.5,238.5,61.94,47.1
2016,7,18,7,30,540.0,93.0,2.1,28.0,290.0,66.0,50.33
2016,7,18,7,45,297.0,138.5,2.2,28.5,249.5,100.35,78.7
2016,7,18,8,0,54.0,184.0,2.3,29.0,209.0,140.67,111.33
2016,7,18,8,15,378.5,146.0,2.3,29.5,356.0,94.36,72.79
2016,7,18,8,30,703.0,108.0,2.3,30.0,503.0,66.66,49.69
2016,7,18,8,45,529.0,185.5,2.3,31.0,498.5,142.11,91.97
2016,7,18,9,0,355.0,263.0,2.3,32.0,494.0,216.5,146.88
2016,7,18,9,15,569.0,191.5,2.25,32.0,594.0,217.12,137.37
2016,7,18,9,30,783.0,120.0,2.2,32.0,694.0,255.3,160.23
2016,7,18,9,45,793.0,124.0,2.2,32.5,734.0,307.05,202.7
2016,7,18,10,0,803.0,128.0,2.2,33.0,774.0,359.6,245.74
2016,7,18,10,15,812.0,130.0,2.2,33.5,809.0,410.87,287.13
2016,7,18,10,30,821.0,132.0,2.2,34.0,844.0,466.98,330.72
2016,7,18,10,45,826.0,135.0,2.2,34.5,871.5,516.25,368.27
2016,7,18,11,0,831.0,138.0,2.2,35.0,899.0,564.87,404.15
2016,7,18,11,15,836.0,139.5,2.25,35.0,920.5,611.56,438.69
2016,7,18,11,30,841.0,141.0,2.3,35.0,942.0,657.23,471.71
2016,7,18,11,45,840.5,144.0,2.35,35.5,954.5,699.1,500.38
2016,7,18,12,0,840.0,147.0,2.4,36.0,967.0,739.22,527.19
2016,7,18,12,15,841.0,147.5,2.45,36.0,972.5,776.74,552.0
2016,7,18,12,30,842.0,148.0,2.5,36.0,978.0,812.5,575.08
2016,7,18,12,45,840.5,148.0,2.6,36.0,975.5,843.91,595.65
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,873.13,614.84
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,898.53,631.65
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,921.16,646.79
2016,7,18,13,45,829.5,146.5,3.0,36.0,935.0,938.93,658.97
2016,7,18,14,0,825.0,146.0,3.1,36.0,917.0,953.6,669.34
2016,7,18,14,15,818.5,144.0,3.15,36.0,891.5,961.68,675.35
2016,7,18,14,30,812.0,142.0,3.2,36.0,866.0,978.08,686.79
2016,7,18,14,45,501.0,273.5,3.3,36.0,715.0,815.5,580.86
2016,7,18,15,0,190.0,405.0,3.4,36.0,564.0,615.05,440.51
2016,7,18,15,15,474.0,273.0,3.5,35.5,643.5,800.29,576.87
2016,7,18,15,30,758.0,141.0,3.6,35.0,723.0,945.13,677.18
2016,7,18,15,45,690.5,164.5,3.7,35.0,670.5,908.99,654.75
2016,7,18,16,0,623.0,188.0,3.8,35.0,618.0,864.33,627.76
2016,7,18,16,15,459.0,220.0,3.85,34.5,524.0,726.96,535.83
2016,7,18,16,30,295.0,252.0,3.9,34.0,430.0,583.78,435.55
2016,7,18,16,45,294.5,227.0,3.95,34.0,391.5,551.82,415.37
2016,7,18,17,0,294.0,202.0,4.0,34.0,353.0,518.23,393.19
2016,7,18,17,15,147.0,134.0,3.95,33.5,209.5,281.63,217.2
2016,7,18,17,30,0.0,66.0,3.9,33.0,66.0,58.33,40.65
2016,7,18,17,45,0.0,56.0,3.85,33.0,56.0,49.45,33.83
2016,7,18,18,0,0.0,46.0,3.8,33.0,46.0,40.57,26.82
2016,7,18,18,15,0.0,36.0,3.6,32.5,36.0,31.72,19.77
2016,7,18,18,30,0.0,26.0,3.4,32.0,26.0,22.88,12.61
2016,7,18,18,45,0.0,18.0,3.25,31.5,18.0,15.82,6.8
2016,7,18,19,0,0.0,10.0,3.1,31.0,10.0,8.78,0.85
2016,7,18,19,15,0.0,5.0,3.05,30.5,5.0,4.38,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,48.0,9.0,0.0,25.5,11.0,8.19,0.0
2016,7,19,6,0,96.0,18.0,0.0,26.0,22.0,14.19,0.0
2016,7,19,6,15,210.5,32.0,0.1,26.5,58.5,24.93,14.13
2016,7,19,6,30,325.0,46.0,0.2,27.0,95.0,35.38,23.98
2016,7,19,6,45,416.0,53.5,0.3,27.5,143.5,41.08,29.19
2016,7,19,7,0,507.0,61.0,0.4,28.0,192.0,45.48,33.05
2016,7,19,7,15,558.5,68.0,0.5,28.5,244.0,49.16,36.13
2016,7,19,7,30,610.0,75.0,0.6,29.0,296.0,52.67,38.94
2016,7,19,7,45,650.5,78.5,0.75,29.5,349.5,53.42,39.35
2016,7,19,8,0,691.0,82.0,0.9,30.0,403.0,59.65,44.28
2016,7,19,8,15,717.5,86.0,1.05,30.5,455.0,60.75,44.91
2016,7,19,8,30,744.0,90.0,1.2,31.0,507.0,61.75,45.46
2016,7,19,8,45,763.5,93.5,1.4,31.5,556.5,95.8,50.5
2016,7,19,9,0,783.0,97.0,1.6,32.0,606.0,145.26,76.3
2016,7,19,9,15,532.0,212.0,1.75,32.5,569.0,226.35,145.36
2016,7,19,9,30,281.0,327.0,1.9,33.0,532.0,290.74,202.98
2016,7,19,9,45,297.5,334.0,2.1,33.5,563.0,321.53,225.81
2016,7,19,10,0,314.0,341.0,2.3,34.0,594.0,354.0,250.25
2016,7,19,10,15,582.5,226.0,2.4,34.0,721.0,387.18,272.75
2016,7,19,10,30,851.0,111.0,2.5,34.0,848.0,463.9,329.18
2016,7,19,10,45,512.5,283.5,2.7,34.5,732.0,470.07,337.01
2016,7,19,11,0,174.0,456.0,2.9,35.0,616.0,460.33,329.54
2016,7,19,11,15,522.5,287.0,3.0,35.0,781.5,541.6,390.69
2016,7,19,11,30,871.0,118.0,3.1,35.0,947.0,658.05,476.38
2016,7,19,11,45,573.0,298.5,3.25,35.5,847.5,642.1,461.13
2016,7,19,12,0,275.0,479.0,3.4,36.0,748.0,610.0,433.55
2016,7,19,12,15,307.0,451.0,3.45,36.0,752.5,631.83,449.86
2016,7,19,12,30,339.0,423.0,3.5,36.0,757.0,654.28,466.36
2016,7,19,12,45,605.5,273.0,3.6,36.5,869.0,768.18,548.61
2016,7,19,13,0,872.0,123.0,3.7,37.0,981.0,880.0,623.03
2016,7,19,13,15,661.0,267.5,3.8,37.0,914.0,866.49,612.92
2016,7,19,13,30,450.0,412.0,3.9,37.0,847.0,829.78,583.79
2016,7,19,13,45,443.0,400.0,4.0,37.0,821.5,831.1,585.94
2016,7,19,14,0,436.0,388.0,4.1,37.0,796.0,829.67,586.11
2016,7,19,14,15,373.5,401.5,4.15,36.5,744.0,784.45,557.22
2016,7,19,14,30,311.0,415.0,4.2,36.0,692.0,747.34,533.2
2016,7,19,14,45,303.0,400.0,4.3,36.0,662.0,733.02,525.01
2016,7,19,15,0,295.0,385.0,4.4,36.0,632.0,716.84,515.43
2016,7,19,15,15,281.0,368.0,4.4,36.0,594.0,690.68,498.71
2016,7,19,15,30,267.0,351.0,4.4,36.0,556.0,662.91,480.86
2016,7,19,15,45,263.0,329.0,4.45,36.0,521.0,638.11,465.44
2016,7,19,16,0,259.0,307.0,4.5,36.0,486.0,611.74,448.82
2016,7,19,16,15,399.5,243.0,4.5,35.5,495.5,694.62,513.01
2016,7,19,16,30,540.0,179.0,4.5,35.0,505.0,752.38,559.4
2016,7,19,16,45,534.5,162.5,4.5,34.5,460.5,719.22,539.08
2016,7,19,17,0,529.0,146.0,4.5,34.0,416.0,683.98,517.35
2016,7,19,17,15,420.5,147.5,4.4,33.5,347.0,577.75,442.14
2016,7,19,17,30,312.0,149.0,4.3,33.0,278.0,458.76,355.11
2016,7,19,17,45,286.0,130.0,4.25,33.0,234.5,406.83,317.02
2016,7,19,18,0,260.0,111.0,4.2,33.0,191.0,355.66,278.18
2016,7,19,18,15,224.5,91.5,3.95,32.5,151.0,297.67,233.04
2016,7,19,18,30,189.0,72.0,3.7,32.0,111.0,241.65,187.94
2016,7,19,18,45,134.5,52.5,3.5,31.5,76.0,175.16,133.07
2016,7,19,19,0,80.0,33.0,3.3,31.0,41.0,112.2,77.84
2016,7,19,19,15,40.0,16.5,3.15,30.5,20.5,53.04,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,16.0,8.5,0.45,25.5,9.0,7.73,0.0
2016,7,20,6,0,32.0,17.0,0.5,26.0,18.0,14.42,0.0
2016,7,20,6,15,125.0,36.0,0.55,26.0,53.0,28.79,17.05
2016,7,20,6,30,218.0,55.0,0.6,26.0,88.0,42.08,29.62
2016,7,20,6,45,308.5,67.5,0.7,26.5,135.0,50.74,37.44
2016,7,20,7,0,399.0,80.0,0.8,27.0,182.0,59.13,44.73
2016,7,20,7,15,456.5,89.5,0.85,27.5,233.5,64.9,49.57
2016,7,20,7,30,514.0,99.0,0.9,28.0,285.0,70.84,54.37
2016,7,20,7,45,569.0,102.0,1.0,28.5,339.5,70.2,53.55
2016,7,20,8,0,624.0,105.0,1.1,29.0,394.0,69.73,52.85
2016,7,20,8,15,653.5,110.5,1.2,29.5,446.0,70.85,53.46
2016,7,20,8,30,683.0,116.0,1.3,30.0,498.0,71.82,53.94
2016,7,20,8,45,423.5,205.0,1.4,31.0,449.5,147.32,99.07
2016,7,20,9,0,164.0,294.0,1.5,32.0,401.0,224.6,159.99
2016,7,20,9,15,469.0,209.5,1.65,32.5,546.0,213.6,138.16
2016,7,20,9,30,774.0,125.0,1.8,33.0,691.0,254.66,158.93
2016,7,20,9,45,789.0,126.5,1.95,33.5,732.0,305.56,200.39
2016,7,20,10,0,804.0,128.0,2.1,34.0,773.0,357.81,243.03
2016,7,20,10,15,533.0,269.5,2.2,34.0,705.5,402.07,283.31
2016,7,20,10,30,262.0,411.0,2.3,34.0,638.0,425.61,304.28
2016,7,20,10,45,306.5,412.5,2.45,34.5,686.5,469.36,335.43
2016,7,20,11,0,351.0,414.0,2.6,35.0,735.0,517.32,369.27
2016,7,20,11,15,380.5,409.5,2.7,35.0,765.0,555.86,397.04
2016,7,20,11,30,410.0,405.0,2.8,35.0,795.0,591.63,422.87
2016,7,20,11,45,285.5,450.0,2.9,35.5,724.0,573.01,408.32
2016,7,20,12,0,161.0,495.0,3.0,36.0,653.0,542.83,385.3
2016,7,20,12,15,498.5,324.0,3.05,36.0,815.0,672.31,480.95
2016,7,20,12,30,836.0,153.0,3.1,36.0,977.0,810.78,578.18
2016,7,20,12,45,835.0,153.0,3.2,36.5,975.0,842.59,597.19
2016,7,20,13,0,834.0,153.0,3.3,37.0,973.0,872.25,615.45
2016,7,20,13,15,832.0,152.5,3.35,37.0,963.0,898.15,632.3
2016,7,20,13,30,830.0,152.0,3.4,37.0,953.0,921.31,647.47
2016,7,20,13,45,823.5,152.5,3.5,37.0,934.5,938.19,659.05
2016,7,20,14,0,817.0,153.0,3.6,37.0,916.0,963.46,676.09
2016,7,20,14,15,810.5,151.0,3.65,37.0,890.5,971.96,682.27
2016,7,20,14,30,804.0,149.0,3.7,37.0,865.0,977.11,686.6
2016,7,20,14,45,492.0,277.0,3.75,37.0,710.0,809.94,576.77
2016,7,20,15,0,180.0,405.0,3.8,37.0,555.0,604.99,432.74
2016,7,20,15,15,242.0,373.5,3.8,37.0,565.0,657.26,471.93
2016,7,20,15,30,304.0,342.0,3.8,37.0,575.0,690.23,497.03
2016,7,20,15,45,357.5,305.0,3.85,37.0,563.0,705.59,510.52
2016,7,20,16,0,411.0,268.0,3.9,37.0,551.0,735.58,533.72
2016,7,20,16,15,411.0,245.5,3.9,36.5,511.0,708.63,518.3
2016,7,20,16,30,411.0,223.0,3.9,36.0,471.0,679.43,501.48
2016,7,20,16,45,297.5,219.0,3.9,35.5,390.0,544.92,407.73
2016,7,20,17,0,184.0,215.0,3.9,35.0,309.0,416.1,314.57
2016,7,20,17,15,328.5,167.5,3.8,34.5,311.5,502.09,383.66
2016,7,20,17,30,473.0,120.0,3.7,34.0,314.0,578.23,443.73
2016,7,20,17,45,446.5,109.0,3.6,34.0,270.0,529.3,408.1
2016,7,20,18,0,420.0,98.0,3.5,34.0,226.0,480.94,372.32
2016,7,20,18,15,352.0,85.0,3.3,33.5,177.5,399.82,310.54
2016,7,20,18,30,284.0,72.0,3.1,33.0,129.0,323.55,250.23
2016,7,20,18,45,201.5,54.0,2.95,32.5,88.0,222.53,169.21
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,143.22,99.72
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,67.18,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.5,8.5,1.7,24.5,10.5,7.73,0.0
2016,7,21,6,0,97.0,17.0,2.0,25.0,21.0,13.42,0.0
2016,7,21,6,15,216.5,31.0,2.05,25.5,58.0,24.2,13.32
2016,7,21,6,30,336.0,45.0,2.1,26.0,95.0,35.95,24.45
2016,7,21,6,45,427.0,53.0,2.15,27.0,144.0,40.85,28.99
2016,7,21,7,0,518.0,61.0,2.2,28.0,193.0,45.67,33.18
2016,7,21,7,15,570.5,67.5,2.1,28.5,245.5,48.97,35.96
2016,7,21,7,30,623.0,74.0,2.0,29.0,298.0,52.14,38.49
2016,7,21,7,45,662.0,78.5,1.9,30.0,352.0,53.62,39.44
2016,7,21,8,0,701.0,83.0,1.8,31.0,406.0,60.62,44.91
2016,7,21,8,15,727.0,87.0,1.6,31.5,459.0,61.69,45.5
2016,7,21,8,30,753.0,91.0,1.4,32.0,512.0,62.66,46.01
2016,7,21,8,45,771.5,95.0,1.2,32.5,561.5,94.59,50.24
2016,7,21,9,0,790.0,99.0,1.0,33.0,611.0,144.82,75.56
2016,7,21,9,15,805.0,102.0,1.05,33.5,657.0,196.08,110.84
2016,7,21,9,30,820.0,105.0,1.1,34.0,703.0,257.4,157.94
2016,7,21,9,45,829.5,108.0,1.2,35.0,744.0,309.74,199.85
2016,7,21,10,0,839.0,111.0,1.3,36.0,785.0,362.66,242.16
2016,7,21,10,15,848.0,113.0,1.4,36.0,820.0,415.05,284.44
2016,7,21,10,30,857.0,115.0,1.5,36.0,855.0,467.55,325.89
2016,7,21,10,45,861.0,118.0,1.6,36.5,883.0,518.26,364.33
2016,7,21,11,0,865.0,121.0,1.7,37.0,911.0,568.17,401.02
2016,7,21,11,15,869.5,122.0,1.8,37.0,932.5,615.86,436.06
2016,7,21,11,30,874.0,123.0,1.9,37.0,954.0,662.42,469.52
2016,7,21,11,45,878.0,123.0,2.05,37.5,968.5,706.53,499.95
