Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,0,882.0,123.0,2.2,38.0,983.0,749.12,528.53
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,787.77,553.55
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,824.45,577.24
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,858.2,597.77
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,889.67,616.79
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,916.33,633.73
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,940.07,648.92
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,960.23,662.39
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,977.16,674.0
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,986.88,680.93
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,993.17,685.95
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,994.01,687.77
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,991.45,687.68
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,983.01,685.17
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,971.33,680.8
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,952.46,670.94
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,930.66,659.3
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,912.22,650.88
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,881.09,634.17
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,841.43,610.69
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,800.03,585.7
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,748.79,553.99
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,701.19,524.02
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,637.81,481.07
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,575.56,437.43
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,497.86,381.52
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,423.83,325.09
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,325.45,246.71
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,236.05,165.49
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,112.66,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,7.28,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,12.65,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,23.03,12.21
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,32.5,21.44
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,37.58,26.16
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,42.54,30.54
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,46.0,33.38
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,49.31,35.96
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,50.93,37.03
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,57.71,42.31
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,58.91,43.03
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,60.01,43.66
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,90.27,47.07
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,140.47,71.87
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,200.92,113.94
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,253.46,154.64
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,306.03,197.33
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,359.33,240.73
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,412.21,283.17
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,465.14,324.52
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,516.3,363.4
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,566.83,400.58
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,615.26,436.09
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,662.5,469.91
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,706.07,499.39
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,747.56,526.51
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,786.68,551.51
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,823.87,575.14
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,857.33,595.08
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,888.41,613.43
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,915.07,630.3
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,938.81,645.44
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,957.58,657.61
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,973.1,667.93
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,982.83,674.45
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,989.18,679.07
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,987.3,679.24
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,982.15,677.59
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,972.48,674.35
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,970.61,676.11
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,950.28,665.37
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,927.08,652.97
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,896.98,637.15
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,864.47,619.66
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,821.8,594.26
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,782.85,570.96
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,730.06,538.42
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,676.87,504.75
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,609.41,459.81
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,543.41,414.13
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,463.65,356.25
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,387.57,297.51
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,286.06,216.34
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,198.91,137.31
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,71.05,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,6.82,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,13.64,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,23.81,12.65
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,35.44,23.86
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,43.07,30.77
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,48.98,35.96
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,53.27,39.59
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,57.35,42.88
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,58.56,43.57
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,59.72,44.18
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,60.67,44.68
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,68.2,50.57
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,95.84,52.93
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,144.63,76.7
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,195.06,111.23
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,247.28,151.74
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,306.95,199.56
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,359.35,242.21
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,411.34,284.08
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,463.45,324.95
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,513.76,363.36
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,563.56,400.21
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,611.55,435.59
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,658.42,469.33
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,702.14,499.45
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,744.29,527.73
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,783.26,552.83
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,820.29,576.57
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,853.59,596.91
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,884.54,615.69
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,910.65,632.39
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,933.84,647.33
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,952.05,657.88
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,967.02,666.51
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,976.23,672.76
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,982.05,677.1
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,980.16,677.22
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,975.03,675.52
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,965.43,672.61
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,963.82,674.85
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,942.5,663.31
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,918.34,650.1
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,887.92,634.16
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,855.13,616.5
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,817.28,593.94
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,773.36,566.96
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,720.49,534.41
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,667.26,500.63
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,600.83,456.11
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,535.78,410.75
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,455.43,351.32
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,378.86,291.36
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,279.08,211.11
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,193.11,131.98
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,68.53,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,13.64,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,24.19,12.77
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,36.19,24.44
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,43.2,30.86
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,50.69,37.41
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,54.89,40.96
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,58.91,44.19
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,58.96,43.91
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,59.11,43.68
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,60.1,44.22
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,67.58,50.08
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,93.0,51.24
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,141.32,74.12
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,192.15,108.83
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,244.71,149.64
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,305.03,197.64
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,358.02,240.23
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,409.91,282.55
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,461.85,323.95
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,512.66,362.7
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,562.92,399.77
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,610.85,434.06
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,657.63,466.49
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,701.03,495.9
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,742.48,523.28
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,780.95,547.6
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,817.46,570.5
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,850.68,591.55
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,881.54,611.1
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,907.58,627.66
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,930.71,642.49
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,948.42,653.09
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,962.88,661.79
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,972.58,668.31
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,978.94,672.95
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,973.18,670.71
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,975.98,673.98
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,965.64,670.61
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,952.15,665.46
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,928.82,652.78
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,902.77,638.42
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,610.02,445.23
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,275.12,201.21
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,543.12,404.72
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,747.58,550.81
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,692.99,515.07
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,638.16,479.71
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,563.66,429.03
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,486.39,373.81
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,406.17,313.44
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,330.69,254.07
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,235.79,177.04
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,135.76,89.94
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,47.61,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,5.46,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,21.87,10.81
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,37.69,25.67
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,56.7,42.17
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,73.31,56.4
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,90.18,70.66
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,106.74,84.35
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,104.68,82.23
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,104.16,81.35
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,108.15,84.3
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,111.82,86.97
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,131.25,86.22
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,169.76,103.87
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,213.79,133.42
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,260.36,168.58
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,305.28,203.72
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,353.48,241.6
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,402.56,279.86
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,452.42,317.44
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,504.08,354.38
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,552.14,387.56
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,598.43,420.3
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,644.09,451.75
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,688.03,482.1
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,731.78,511.77
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,771.01,538.79
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,808.55,563.43
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,842.03,584.72
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,873.32,604.58
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,899.49,622.08
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,922.8,637.91
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,941.22,649.45
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,956.46,659.11
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,965.0,666.15
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,970.21,671.29
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,964.01,669.48
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,954.46,665.72
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,941.86,661.49
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,933.43,659.93
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,864.69,619.28
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,787.6,570.49
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,630.61,463.71
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,480.24,356.72
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,410.63,307.97
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,324.81,245.67
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,289.64,220.63
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,254.51,194.95
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,214.81,165.01
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,175.41,134.55
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,136.26,103.46
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,97.21,71.82
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,60.75,41.96
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,19.4,7.91
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.28,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,26.33,14.06
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,44.6,31.62
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,59.34,44.74
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,74.61,57.99
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,86.36,68.07
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,97.7,77.54
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,99.42,78.59
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,104.85,82.66
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,131.31,104.19
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,169.22,134.67
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,194.2,145.25
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,216.56,158.34
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,230.49,170.01
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,226.09,168.45
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,269.17,199.32
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,316.18,232.9
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,368.89,269.85
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,434.67,317.24
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,464.23,339.16
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,489.92,358.52
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,537.79,393.31
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,586.97,428.3
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,588.27,428.36
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,580.53,421.75
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,533.85,388.29
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,478.68,348.37
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,523.49,380.79
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,576.12,417.84
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,613.25,443.91
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,651.25,470.44
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,590.26,427.52
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,512.44,372.86
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,352.0,259.44
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,181.69,133.76
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,280.04,208.03
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,374.88,277.5
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,215.58,160.29
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,58.55,40.24
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,93.12,67.38
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,129.5,95.68
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,193.77,146.31
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,279.44,212.56
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,364.49,279.61
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,427.8,329.6
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,389.36,302.11
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,350.44,274.17
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,306.36,240.82
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,262.56,206.86
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,212.43,167.06
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,163.44,127.01
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,110.47,82.48
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,47.54,27.92
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,18.93,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,48.12,35.45
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,90.13,70.49
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,53.03,39.08
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,14.11,6.24
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,13.68,5.33
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,13.25,4.93
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,83.19,60.09
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,148.77,110.59
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,159.51,118.16
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,170.55,126.01
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,198.99,147.21
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,227.95,168.62
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,354.25,260.78
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,501.73,365.91
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,561.0,410.48
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,637.79,468.39
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,639.88,466.55
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,623.19,450.71
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,620.58,448.46
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,613.77,443.0
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,727.72,527.29
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,848.38,613.89
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,872.55,629.86
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,894.08,644.69
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,911.78,655.95
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,926.56,665.02
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,788.82,568.75
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,620.34,448.69
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,697.37,505.63
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,757.93,549.88
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,815.1,593.16
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,853.3,624.1
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,831.26,611.17
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,806.49,596.75
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,718.78,535.93
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,614.39,462.58
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,418.51,319.31
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,230.53,174.79
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,202.1,154.02
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,160.47,122.27
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,133.47,101.41
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,106.59,80.18
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,80.68,59.53
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,54.26,38.03
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,34.06,21.3
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,14.96,4.63
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,7.73,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.28,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,24.23,11.95
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,39.65,27.42
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,56.29,42.13
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,72.55,56.24
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,87.43,68.98
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,101.91,81.12
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,115.88,92.4
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,135.86,108.43
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,156.16,124.42
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,165.88,131.57
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,167.42,121.54
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,192.79,129.97
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,245.79,169.46
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,285.25,200.95
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,322.44,229.96
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,358.89,258.24
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,387.54,276.88
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,452.2,324.55
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,506.08,366.31
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,554.96,403.36
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,602.15,438.97
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,648.32,472.95
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,691.48,504.1
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,733.21,533.61
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,771.5,559.32
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,807.94,583.07
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,783.13,562.28
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,733.72,522.89
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,782.47,556.72
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,828.23,587.72
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,670.47,480.12
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,485.96,350.31
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,279.99,205.4
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,72.11,49.93
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,102.46,73.4
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,133.36,97.04
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,241.76,179.74
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,349.34,260.15
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,364.32,272.07
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,379.3,284.37
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,334.44,252.25
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,289.28,219.48
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,258.44,196.93
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,227.33,173.81
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,201.73,154.87
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,162.88,125.21
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,135.32,103.56
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,107.91,81.64
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,82.04,60.77
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,55.86,39.28
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,35.71,22.56
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,15.85,5.0
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.01,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,23.77,11.29
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,36.95,25.15
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,46.89,34.19
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,56.48,42.62
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,63.05,48.34
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,69.36,53.65
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,72.45,56.0
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,74.68,57.55
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,75.91,58.35
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,76.99,59.02
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,135.28,93.5
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,207.17,144.65
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,241.6,167.69
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,277.72,194.27
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,300.62,216.03
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,322.01,235.1
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,370.95,269.81
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,417.98,303.43
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,446.4,323.79
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,476.63,345.3
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,547.6,398.07
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,648.52,471.19
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,692.7,500.55
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,735.7,528.53
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,774.43,553.15
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,811.27,575.93
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,845.62,595.67
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,877.78,613.78
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,904.34,630.13
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,928.01,644.75
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,947.67,656.32
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,964.12,666.02
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,974.37,673.45
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,981.25,679.03
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,969.91,674.29
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,967.61,675.35
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,956.93,671.2
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,943.1,665.19
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,923.37,655.49
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,900.71,643.89
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,874.32,630.25
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,839.83,611.18
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,797.32,585.69
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,753.35,558.76
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,697.87,522.84
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,642.19,485.94
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,573.62,438.63
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,506.52,390.69
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,418.44,325.55
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,342.05,265.71
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,245.25,186.52
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,153.62,94.65
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,51.68,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.01,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,21.53,9.39
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,34.0,22.65
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,41.86,29.92
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,47.84,35.27
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,52.18,39.01
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,56.33,42.42
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,56.52,42.37
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,56.81,42.36
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,63.97,48.07
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,65.21,48.8
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,82.93,47.88
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,132.25,69.08
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,183.5,103.22
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,244.96,150.73
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,297.51,193.83
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,351.1,238.19
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,404.4,282.44
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,457.82,325.79
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,509.14,365.93
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,559.99,404.46
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,608.63,441.14
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,656.03,476.04
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,700.82,507.35
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,744.0,536.5
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,784.0,562.7
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,821.92,587.41
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,855.53,608.31
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,886.6,627.51
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,913.59,645.05
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,937.58,660.75
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,956.09,671.69
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,971.27,680.64
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,981.07,689.17
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,987.41,695.74
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,987.83,697.33
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,984.85,696.96
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,975.41,692.31
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,962.71,685.76
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,942.99,675.15
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,930.67,669.44
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,782.28,574.29
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,605.94,451.36
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,708.0,530.17
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,780.79,581.81
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,731.73,549.71
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,678.1,514.38
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,609.94,467.47
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,543.42,419.99
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,460.64,359.09
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,382.17,297.29
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,278.49,211.93
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,177.46,106.1
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,64.22,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,9.1,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,20.75,8.43
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,33.25,21.98
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,40.62,28.84
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,46.23,33.9
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,50.25,37.37
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,54.1,40.53
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,87.51,68.45
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,123.68,98.07
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,88.57,68.63
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,63.14,47.29
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,80.78,47.22
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,130.85,68.95
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,181.71,102.83
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,242.84,150.37
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,295.22,193.75
