Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,348.6,238.5
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,392.14,279.51
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,426.67,308.85
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,474.74,343.63
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,523.24,378.8
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,566.55,410.26
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,610.32,441.47
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,651.08,469.31
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,691.95,496.71
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,721.76,518.78
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,751.96,541.15
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,819.46,589.99
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,881.09,629.82
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,907.9,647.3
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,931.74,663.14
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,949.21,674.95
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,963.36,684.79
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,973.12,693.11
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,979.48,699.43
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,973.89,697.07
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,976.42,700.19
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,966.51,695.07
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,953.39,688.08
2016,7,31,15,45,770.5,122.5,4.2,34.0,674.5,931.71,675.58
2016,7,31,16,0,754.0,120.0,4.2,34.0,630.0,907.19,661.3
2016,7,31,16,15,734.5,116.5,4.15,33.5,582.0,875.96,643.62
2016,7,31,16,30,715.0,113.0,4.1,33.0,534.0,847.91,627.98
2016,7,31,16,45,688.5,108.5,4.1,33.0,482.0,804.9,600.85
2016,7,31,17,0,662.0,104.0,4.1,33.0,430.0,760.49,572.42
2016,7,31,17,15,626.5,98.0,3.85,32.5,377.0,705.18,535.97
2016,7,31,17,30,591.0,92.0,3.6,32.0,324.0,649.66,498.51
2016,7,31,17,45,539.0,84.5,3.4,31.5,271.0,578.97,448.88
2016,7,31,18,0,487.0,77.0,3.2,31.0,218.0,509.98,398.67
2016,7,31,18,15,414.5,66.5,3.1,30.5,168.0,419.26,329.27
2016,7,31,18,30,342.0,56.0,3.0,30.0,118.0,341.01,266.09
2016,7,31,18,45,233.0,41.5,2.9,29.5,77.0,239.24,181.64
2016,7,31,19,0,124.0,27.0,2.8,29.0,36.0,141.05,79.37
2016,7,31,19,15,62.0,13.5,2.9,28.5,18.0,46.88,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.46,0.0
2016,8,1,6,15,58.5,30.0,2.4,24.5,37.5,24.56,10.53
2016,8,1,6,30,116.0,54.0,2.7,25.0,69.0,42.05,29.21
2016,8,1,6,45,232.0,68.5,3.05,25.5,117.0,53.22,39.45
2016,8,1,7,0,348.0,83.0,3.4,26.0,165.0,61.71,47.03
2016,8,1,7,15,412.0,94.5,3.45,26.5,217.0,68.86,53.17
2016,8,1,7,30,476.0,106.0,3.5,27.0,269.0,75.72,58.82
2016,8,1,7,45,551.0,106.0,3.6,27.5,327.0,74.41,57.45
2016,8,1,8,0,626.0,106.0,3.7,28.0,385.0,71.56,54.74
2016,8,1,8,15,657.5,112.0,3.7,28.5,438.5,72.99,55.6
2016,8,1,8,30,689.0,118.0,3.7,29.0,492.0,74.26,56.32
2016,8,1,8,45,723.5,118.0,3.75,30.0,545.5,86.82,52.91
2016,8,1,9,0,758.0,118.0,3.8,31.0,599.0,141.21,77.46
2016,8,1,9,15,775.5,121.5,3.75,31.5,646.5,191.91,110.65
2016,8,1,9,30,793.0,125.0,3.7,32.0,694.0,244.69,151.2
2016,8,1,9,45,810.0,125.5,3.7,32.5,737.0,297.02,193.96
2016,8,1,10,0,827.0,126.0,3.7,33.0,780.0,350.91,238.53
2016,8,1,10,15,836.5,128.0,3.65,33.5,816.5,410.26,286.63
2016,8,1,10,30,846.0,130.0,3.6,34.0,853.0,463.18,328.97
2016,8,1,10,45,855.5,130.0,3.55,34.5,883.0,514.59,369.04
2016,8,1,11,0,865.0,130.0,3.5,35.0,913.0,565.72,407.61
2016,8,1,11,15,870.0,131.5,3.5,35.0,935.0,614.88,444.6
2016,8,1,11,30,875.0,133.0,3.5,35.0,957.0,662.95,479.89
2016,8,1,11,45,880.0,131.5,3.5,35.5,971.5,707.42,510.9
2016,8,1,12,0,885.0,130.0,3.5,36.0,986.0,750.38,540.1
2016,8,1,12,15,886.0,130.5,3.5,36.0,991.5,790.31,566.44
2016,8,1,12,30,887.0,131.0,3.5,36.0,997.0,828.21,590.99
2016,8,1,12,45,888.0,129.5,3.5,36.5,995.0,862.27,611.64
2016,8,1,13,0,889.0,128.0,3.5,37.0,993.0,893.91,630.58
2016,8,1,13,15,886.5,127.5,3.5,37.0,982.0,920.66,647.66
2016,8,1,13,30,884.0,127.0,3.5,37.0,971.0,944.43,662.89
2016,8,1,13,45,881.0,125.0,3.55,37.5,952.5,963.15,673.91
2016,8,1,14,0,878.0,123.0,3.6,38.0,934.0,978.55,682.92
2016,8,1,14,15,872.0,121.5,3.6,38.0,908.0,988.12,689.53
2016,8,1,14,30,866.0,120.0,3.6,38.0,882.0,994.22,694.14
2016,8,1,14,45,858.0,118.0,3.65,38.0,848.5,994.34,695.52
2016,8,1,15,0,850.0,116.0,3.7,38.0,815.0,991.02,694.91
2016,8,1,15,15,839.0,114.0,3.7,37.5,775.5,981.31,691.59
2016,8,1,15,30,828.0,112.0,3.7,37.0,736.0,968.36,686.34
2016,8,1,15,45,814.0,109.0,3.75,37.0,691.0,958.86,682.32
2016,8,1,16,0,800.0,106.0,3.8,37.0,646.0,935.64,669.51
2016,8,1,16,15,781.0,102.5,3.8,36.5,596.5,904.13,652.47
2016,8,1,16,30,762.0,99.0,3.8,36.0,547.0,870.18,633.67
2016,8,1,16,45,736.0,95.5,3.8,36.0,494.0,827.5,607.47
2016,8,1,17,0,710.0,92.0,3.8,36.0,441.0,788.08,583.13
2016,8,1,17,15,675.5,86.5,3.55,35.0,386.5,732.92,548.72
2016,8,1,17,30,641.0,81.0,3.3,34.0,332.0,677.47,513.12
2016,8,1,17,45,589.5,75.0,3.05,33.5,277.5,607.59,464.82
2016,8,1,18,0,538.0,69.0,2.8,33.0,223.0,539.42,415.94
2016,8,1,18,15,465.0,60.0,2.8,32.0,172.0,453.72,352.89
2016,8,1,18,30,392.0,51.0,2.8,31.0,121.0,372.5,288.81
2016,8,1,18,45,274.0,38.0,2.85,30.5,78.5,260.16,196.61
2016,8,1,19,0,156.0,25.0,2.9,30.0,36.0,155.85,82.71
2016,8,1,19,15,78.0,12.5,3.15,29.5,18.0,54.8,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.19,0.0
2016,8,2,6,15,120.0,27.0,1.7,24.5,41.5,21.16,7.79
2016,8,2,6,30,225.0,45.0,1.9,25.0,74.0,34.78,23.16
2016,8,2,6,45,331.5,56.0,2.15,25.5,122.0,42.59,30.48
2016,8,2,7,0,438.0,67.0,2.4,26.0,170.0,51.44,38.3
2016,8,2,7,15,498.0,75.5,2.45,26.5,222.5,55.98,42.24
2016,8,2,7,30,558.0,84.0,2.5,27.0,275.0,60.35,45.82
2016,8,2,7,45,615.0,86.5,2.55,27.5,331.0,59.94,45.26
2016,8,2,8,0,672.0,89.0,2.6,28.0,387.0,59.71,44.81
2016,8,2,8,15,701.0,93.5,2.6,28.5,440.5,60.7,45.36
2016,8,2,8,30,730.0,98.0,2.6,29.0,494.0,68.23,51.32
2016,8,2,8,45,757.0,99.5,2.6,30.0,545.5,81.18,48.84
2016,8,2,9,0,784.0,101.0,2.6,31.0,597.0,130.01,68.07
2016,8,2,9,15,799.5,104.0,2.55,31.5,644.0,181.56,101.61
2016,8,2,9,30,815.0,107.0,2.5,32.0,691.0,234.92,142.56
2016,8,2,9,45,828.5,108.5,2.45,32.5,733.0,296.1,191.88
2016,8,2,10,0,842.0,110.0,2.4,33.0,775.0,349.87,236.14
2016,8,2,10,15,851.0,111.5,2.4,33.5,811.0,402.77,279.41
2016,8,2,10,30,860.0,113.0,2.4,34.0,847.0,455.78,321.64
2016,8,2,10,45,867.5,114.0,2.4,34.5,876.5,507.57,361.74
2016,8,2,11,0,875.0,115.0,2.4,35.0,906.0,558.89,400.15
2016,8,2,11,15,879.5,116.0,2.4,35.0,927.5,607.77,436.54
2016,8,2,11,30,884.0,117.0,2.4,35.0,949.0,655.47,471.13
2016,8,2,11,45,888.5,116.5,2.45,35.5,963.5,700.62,502.38
2016,8,2,12,0,893.0,116.0,2.5,36.0,978.0,744.22,531.79
2016,8,2,12,15,894.0,116.5,2.55,36.0,984.0,784.3,557.78
2016,8,2,12,30,895.0,117.0,2.6,36.0,990.0,822.31,582.31
2016,8,2,12,45,895.0,116.0,2.7,36.5,987.5,855.97,603.03
2016,8,2,13,0,895.0,115.0,2.8,37.0,985.0,887.11,622.08
2016,8,2,13,15,893.0,114.5,2.85,37.0,974.5,914.2,639.51
2016,8,2,13,30,891.0,114.0,2.9,37.0,964.0,938.29,655.12
2016,8,2,13,45,887.5,113.0,3.0,37.0,945.5,957.33,668.04
2016,8,2,14,0,884.0,112.0,3.1,37.0,927.0,973.06,679.04
2016,8,2,14,15,878.5,110.5,3.15,37.0,901.0,982.94,686.17
2016,8,2,14,30,873.0,109.0,3.2,37.0,875.0,989.34,691.33
2016,8,2,14,45,864.5,108.0,3.3,37.0,842.0,989.82,693.31
2016,8,2,15,0,856.0,107.0,3.4,37.0,809.0,986.88,693.32
2016,8,2,15,15,845.5,105.0,3.45,37.0,770.0,977.46,689.07
2016,8,2,15,30,835.0,103.0,3.5,37.0,731.0,964.78,682.9
2016,8,2,15,45,820.5,101.0,3.55,37.0,686.0,944.97,672.3
2016,8,2,16,0,806.0,99.0,3.6,37.0,641.0,932.58,666.56
2016,8,2,16,15,787.5,95.5,3.6,36.5,591.5,901.37,649.68
2016,8,2,16,30,769.0,92.0,3.6,36.0,542.0,867.72,631.12
2016,8,2,16,45,742.5,89.0,3.6,35.5,489.5,825.02,606.22
2016,8,2,17,0,716.0,86.0,3.6,35.0,437.0,780.76,579.78
2016,8,2,17,15,682.5,81.5,3.4,34.5,383.0,731.83,548.61
2016,8,2,17,30,649.0,77.0,3.2,34.0,329.0,678.36,513.44
2016,8,2,17,45,596.5,71.5,3.0,33.5,274.5,608.12,465.05
2016,8,2,18,0,544.0,66.0,2.8,33.0,220.0,539.7,416.11
2016,8,2,18,15,471.5,57.5,2.65,32.0,169.5,454.92,353.43
2016,8,2,18,30,399.0,49.0,2.5,31.0,119.0,374.63,289.83
2016,8,2,18,45,280.5,36.5,2.45,30.5,77.0,265.26,199.62
2016,8,2,19,0,162.0,24.0,2.4,30.0,35.0,156.73,76.57
2016,8,2,19,15,81.0,12.0,2.55,29.5,17.5,55.92,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,138.5,20.0,1.4,25.5,37.5,15.64,3.82
2016,8,3,6,30,277.0,40.0,1.6,26.0,75.0,31.02,19.92
2016,8,3,6,45,376.5,50.0,1.8,26.5,123.0,39.14,27.42
2016,8,3,7,0,476.0,60.0,2.0,27.0,171.0,45.65,33.24
2016,8,3,7,15,534.5,67.5,2.0,27.5,223.5,49.7,36.73
2016,8,3,7,30,593.0,75.0,2.0,28.0,276.0,53.59,39.93
2016,8,3,7,45,640.5,79.0,2.05,28.5,331.5,54.65,40.62
2016,8,3,8,0,688.0,83.0,2.1,29.0,387.0,55.71,41.27
2016,8,3,8,15,716.0,87.5,2.1,29.5,440.5,62.78,46.89
2016,8,3,8,30,744.0,92.0,2.1,30.0,494.0,64.09,47.68
2016,8,3,8,45,767.5,94.5,2.1,30.5,545.5,76.64,45.91
2016,8,3,9,0,791.0,97.0,2.1,31.0,597.0,126.5,65.36
2016,8,3,9,15,806.5,100.0,2.1,31.5,644.0,178.49,98.92
2016,8,3,9,30,822.0,103.0,2.1,32.0,691.0,240.79,146.42
2016,8,3,9,45,834.0,105.0,2.1,32.5,732.5,293.92,189.67
2016,8,3,10,0,846.0,107.0,2.1,33.0,774.0,347.9,234.14
2016,8,3,10,15,854.5,109.0,2.1,33.5,810.0,401.23,277.65
2016,8,3,10,30,863.0,111.0,2.1,34.0,846.0,454.62,320.05
2016,8,3,10,45,870.0,112.0,2.15,34.5,875.5,506.38,360.15
2016,8,3,11,0,877.0,113.0,2.2,35.0,905.0,557.59,398.57
2016,8,3,11,15,881.5,114.0,2.25,35.0,926.5,606.6,435.17
2016,8,3,11,30,886.0,115.0,2.3,35.0,948.0,654.44,470.01
2016,8,3,11,45,888.5,116.0,2.35,35.5,962.0,699.56,501.18
2016,8,3,12,0,891.0,117.0,2.4,36.0,976.0,743.0,530.43
2016,8,3,12,15,892.0,117.5,2.45,36.0,982.0,783.06,556.41
2016,8,3,12,30,893.0,118.0,2.5,36.0,988.0,821.05,580.89
2016,8,3,12,45,893.0,117.5,2.55,36.5,985.5,855.13,601.53
2016,8,3,13,0,893.0,117.0,2.6,37.0,983.0,886.71,620.47
2016,8,3,13,15,890.5,116.5,2.65,37.0,972.5,913.36,637.57
2016,8,3,13,30,888.0,116.0,2.7,37.0,962.0,936.98,652.85
2016,8,3,13,45,884.5,115.0,2.8,37.0,943.5,956.01,665.77
2016,8,3,14,0,881.0,114.0,2.9,37.0,925.0,971.74,676.77
2016,8,3,14,15,875.0,112.5,2.9,37.0,899.0,981.13,683.2
2016,8,3,14,30,869.0,111.0,2.9,37.0,873.0,987.05,687.67
2016,8,3,14,45,857.0,112.0,2.95,37.0,839.0,986.17,688.48
2016,8,3,15,0,845.0,113.0,3.0,37.0,805.0,981.92,687.39
2016,8,3,15,15,834.5,110.5,3.0,36.5,766.0,972.07,684.0
2016,8,3,15,30,824.0,108.0,3.0,36.0,727.0,958.96,678.69
2016,8,3,15,45,810.0,105.5,3.0,36.0,682.0,949.77,674.6
2016,8,3,16,0,796.0,103.0,3.0,36.0,637.0,927.12,661.98
2016,8,3,16,15,778.0,99.5,2.95,35.5,588.0,896.57,645.35
2016,8,3,16,30,760.0,96.0,2.9,35.0,539.0,863.57,627.02
2016,8,3,16,45,735.0,92.0,2.85,35.0,486.5,821.21,600.99
2016,8,3,17,0,710.0,88.0,2.8,35.0,434.0,777.22,573.54
2016,8,3,17,15,676.0,83.0,2.5,34.5,380.0,727.61,541.5
2016,8,3,17,30,642.0,78.0,2.2,34.0,326.0,673.24,505.36
2016,8,3,17,45,592.5,72.0,1.9,33.5,272.0,605.01,458.3
2016,8,3,18,0,543.0,66.0,1.6,33.0,218.0,538.4,410.66
2016,8,3,18,15,470.5,57.0,1.5,32.0,167.5,453.06,348.61
2016,8,3,18,30,398.0,48.0,1.4,31.0,117.0,372.3,285.54
2016,8,3,18,45,282.5,35.5,1.35,30.5,75.5,265.13,197.75
2016,8,3,19,0,167.0,23.0,1.3,30.0,34.0,156.99,68.22
2016,8,3,19,15,83.5,11.5,1.4,29.5,17.0,56.74,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,156.0,18.5,1.9,25.5,37.5,14.66,2.75
2016,8,4,6,30,312.0,37.0,2.1,26.0,75.0,29.81,18.88
2016,8,4,6,45,408.5,46.0,2.3,26.5,123.5,35.81,24.59
2016,8,4,7,0,505.0,55.0,2.5,27.0,172.0,41.65,29.83
2016,8,4,7,15,341.0,92.5,2.5,27.5,181.0,67.21,51.54
2016,8,4,7,30,177.0,130.0,2.5,28.0,190.0,99.05,78.12
2016,8,4,7,45,254.5,145.5,2.55,28.5,249.0,104.85,82.55
2016,8,4,8,0,332.0,161.0,2.6,29.0,308.0,114.56,90.11
2016,8,4,8,15,546.5,123.0,2.55,29.5,401.5,80.23,61.32
2016,8,4,8,30,761.0,85.0,2.5,30.0,495.0,59.34,43.75
2016,8,4,8,45,781.0,88.5,2.5,31.0,546.0,71.5,42.54
2016,8,4,9,0,801.0,92.0,2.5,32.0,597.0,122.55,62.02
2016,8,4,9,15,816.0,94.5,2.5,32.5,644.0,183.85,102.33
2016,8,4,9,30,831.0,97.0,2.5,33.0,691.0,237.2,142.89
2016,8,4,9,45,840.5,100.5,2.5,33.5,732.5,291.25,186.94
2016,8,4,10,0,850.0,104.0,2.5,34.0,774.0,345.91,232.01
2016,8,4,10,15,858.5,106.0,2.5,34.0,810.0,399.5,276.34
2016,8,4,10,30,867.0,108.0,2.5,34.0,846.0,453.13,319.77
2016,8,4,10,45,870.5,111.0,2.55,34.5,874.0,504.97,360.19
2016,8,4,11,0,874.0,114.0,2.6,35.0,902.0,555.94,398.67
2016,8,4,11,15,685.0,250.0,2.65,35.0,877.0,595.45,426.67
2016,8,4,11,30,496.0,386.0,2.7,35.0,852.0,625.84,446.13
2016,8,4,11,45,535.5,354.0,2.75,35.5,864.0,658.6,469.17
2016,8,4,12,0,575.0,322.0,2.8,36.0,876.0,692.49,492.7
2016,8,4,12,15,732.5,220.5,2.85,36.0,931.0,755.08,538.54
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,819.0,582.23
2016,8,4,12,45,886.5,121.0,3.0,36.5,982.5,852.28,602.61
2016,8,4,13,0,883.0,123.0,3.1,37.0,979.0,882.94,621.44
2016,8,4,13,15,683.0,261.5,3.1,37.0,919.5,876.16,616.01
2016,8,4,13,30,483.0,400.0,3.1,37.0,860.0,846.42,591.62
2016,8,4,13,45,502.5,381.0,3.15,37.0,851.5,866.98,606.55
2016,8,4,14,0,522.0,362.0,3.2,37.0,843.0,885.38,619.81
2016,8,4,14,15,488.0,355.0,3.2,37.0,794.5,860.83,604.33
2016,8,4,14,30,454.0,348.0,3.2,37.0,746.0,832.9,586.91
2016,8,4,14,45,646.5,232.0,3.25,37.0,774.0,920.71,650.58
2016,8,4,15,0,839.0,116.0,3.3,37.0,802.0,978.7,688.14
2016,8,4,15,15,828.0,114.0,3.3,36.5,763.0,968.95,684.28
2016,8,4,15,30,817.0,112.0,3.3,36.0,724.0,955.99,679.02
2016,8,4,15,45,804.5,108.0,3.35,36.0,679.5,946.8,675.22
2016,8,4,16,0,792.0,104.0,3.4,36.0,635.0,923.87,662.63
2016,8,4,16,15,773.5,101.0,3.35,35.5,586.0,893.5,646.0
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,860.7,627.66
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,819.06,602.18
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,775.7,575.18
2016,8,4,17,15,675.5,83.0,3.05,34.5,378.0,726.6,543.66
2016,8,4,17,30,642.0,78.0,2.8,34.0,324.0,672.66,507.95
2016,8,4,17,45,595.0,71.0,2.55,33.5,270.5,605.13,461.36
2016,8,4,18,0,548.0,64.0,2.3,33.0,217.0,539.09,414.03
2016,8,4,18,15,475.5,55.5,2.2,32.0,166.5,454.3,351.63
2016,8,4,18,30,403.0,47.0,2.1,31.0,116.0,374.09,288.26
2016,8,4,18,45,288.5,34.5,2.05,30.5,74.0,267.57,199.75
2016,8,4,19,0,174.0,22.0,2.0,30.0,32.0,158.41,58.62
2016,8,4,19,15,87.0,11.0,2.1,30.0,16.0,58.11,0.0
2016,8,4,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,142.5,19.5,1.15,25.5,36.5,15.28,2.55
2016,8,5,6,30,285.0,39.0,1.3,26.0,73.0,30.31,19.25
2016,8,5,6,45,379.5,49.5,1.5,26.5,121.0,38.89,27.17
2016,8,5,7,0,474.0,60.0,1.7,27.0,169.0,45.82,33.36
2016,8,5,7,15,533.5,68.0,1.75,27.5,222.0,50.26,37.2
2016,8,5,7,30,593.0,76.0,1.8,28.0,275.0,54.52,40.71
2016,8,5,7,45,637.0,81.0,1.9,28.5,330.0,56.23,41.96
2016,8,5,8,0,681.0,86.0,2.0,29.0,385.0,57.88,43.1
2016,8,5,8,15,485.5,152.0,1.95,29.5,379.5,100.58,78.14
2016,8,5,8,30,290.0,218.0,1.9,30.0,374.0,146.38,114.8
2016,8,5,8,45,188.0,247.0,1.85,30.5,352.5,175.43,129.37
2016,8,5,9,0,86.0,276.0,1.8,31.0,331.0,211.93,154.95
2016,8,5,9,15,87.5,297.5,1.75,31.0,357.0,236.1,171.69
2016,8,5,9,30,89.0,319.0,1.7,31.0,383.0,260.67,189.37
2016,8,5,9,45,463.5,216.0,1.65,31.5,577.5,266.31,181.17
2016,8,5,10,0,838.0,113.0,1.6,32.0,772.0,347.58,234.14
2016,8,5,10,15,846.5,115.0,1.6,32.5,808.0,400.66,277.2
2016,8,5,10,30,855.0,117.0,1.6,33.0,844.0,453.79,319.27
2016,8,5,10,45,860.0,119.5,1.6,33.5,872.5,505.48,358.98
2016,8,5,11,0,865.0,122.0,1.6,34.0,901.0,556.46,396.8
2016,8,5,11,15,869.0,123.0,1.65,34.0,922.0,604.8,432.71
2016,8,5,11,30,873.0,124.0,1.7,34.0,943.0,651.94,466.86
2016,8,5,11,45,869.5,129.0,1.75,34.5,955.0,695.82,496.9
2016,8,5,12,0,866.0,134.0,1.8,35.0,967.0,737.61,524.77
2016,8,5,12,15,866.5,134.0,1.85,35.0,972.5,776.23,550.24
2016,8,5,12,30,867.0,134.0,1.9,35.0,978.0,812.79,573.69
2016,8,5,12,45,864.0,135.5,2.0,35.0,974.5,845.55,595.07
2016,8,5,13,0,861.0,137.0,2.1,35.0,971.0,875.78,614.88
2016,8,5,13,15,858.0,136.5,2.15,35.0,960.0,901.54,631.48
2016,8,5,13,30,855.0,136.0,2.2,35.0,949.0,924.35,646.32
2016,8,5,13,45,847.5,137.0,2.3,35.0,929.0,941.26,658.04
2016,8,5,14,0,840.0,138.0,2.4,35.0,909.0,954.89,667.88
2016,8,5,14,15,833.0,136.5,2.45,35.0,883.0,963.25,674.14
2016,8,5,14,30,826.0,135.0,2.5,35.0,857.0,968.23,678.49
2016,8,5,14,45,809.0,137.5,2.6,35.0,821.5,975.5,684.89
2016,8,5,15,0,792.0,140.0,2.7,35.0,786.0,968.41,682.4
2016,8,5,15,15,779.5,137.5,2.75,34.5,747.0,957.08,678.44
2016,8,5,15,30,767.0,135.0,2.8,34.0,708.0,942.55,672.55
2016,8,5,15,45,751.0,131.0,2.9,34.0,663.0,919.81,660.42
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,894.22,646.44
2016,8,5,16,15,714.5,123.0,2.95,33.5,569.0,867.59,632.03
2016,8,5,16,30,694.0,119.0,2.9,33.0,520.0,833.11,612.27
2016,8,5,16,45,669.5,112.5,2.9,33.0,469.0,789.85,585.43
2016,8,5,17,0,645.0,106.0,2.9,33.0,418.0,745.13,557.18
2016,8,5,17,15,607.5,99.5,2.65,32.5,364.5,687.86,519.43
2016,8,5,17,30,570.0,93.0,2.4,32.0,311.0,630.54,480.73
2016,8,5,17,45,526.0,83.0,2.15,32.0,259.0,564.01,433.2
2016,8,5,18,0,482.0,73.0,1.9,32.0,207.0,498.78,385.01
2016,8,5,18,15,407.0,62.5,1.8,31.5,157.5,411.98,319.1
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,327.55,251.88
2016,8,5,18,45,228.5,37.0,1.65,30.5,68.5,229.85,170.29
2016,8,5,19,0,125.0,22.0,1.6,30.0,29.0,128.19,35.59
2016,8,5,19,15,62.5,11.0,1.65,29.5,14.5,44.48,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,20.0,1.8,25.5,34.0,15.66,2.07
2016,8,6,6,30,235.0,40.0,2.0,26.0,68.0,31.01,19.75
2016,8,6,6,45,325.0,53.0,2.25,26.5,114.0,40.42,28.43
2016,8,6,7,0,415.0,66.0,2.5,27.0,160.0,49.53,36.48
2016,8,6,7,15,476.5,75.0,2.6,27.5,212.0,55.84,41.92
2016,8,6,7,30,538.0,84.0,2.7,28.0,264.0,60.59,45.84
2016,8,6,7,45,585.0,89.5,2.85,28.5,318.0,62.32,47.09
2016,8,6,8,0,632.0,95.0,3.0,29.0,372.0,63.99,48.22
2016,8,6,8,15,663.0,100.5,2.95,29.5,425.0,65.43,49.12
2016,8,6,8,30,694.0,106.0,2.9,30.0,478.0,66.72,49.88
2016,8,6,8,45,721.0,108.5,2.9,30.5,529.5,81.61,52.87
2016,8,6,9,0,748.0,111.0,2.9,31.0,581.0,129.16,69.87
2016,8,6,9,15,765.5,114.5,2.85,31.5,628.0,179.5,101.64
2016,8,6,9,30,783.0,118.0,2.8,32.0,675.0,231.9,141.32
2016,8,6,9,45,797.5,119.5,2.8,32.5,717.0,283.97,183.66
2016,8,6,10,0,812.0,121.0,2.8,33.0,759.0,337.32,227.69
2016,8,6,10,15,822.0,123.5,2.8,33.5,795.0,396.84,275.75
2016,8,6,10,30,832.0,126.0,2.8,34.0,831.0,449.77,318.01
2016,8,6,10,45,838.5,127.5,2.8,34.5,860.5,500.35,357.42
2016,8,6,11,0,845.0,129.0,2.8,35.0,890.0,550.39,395.17
2016,8,6,11,15,850.0,130.5,2.75,35.0,911.5,598.82,431.33
2016,8,6,11,30,855.0,132.0,2.7,35.0,933.0,646.2,465.73
2016,8,6,11,45,857.5,133.0,2.7,35.5,947.0,690.28,496.21
2016,8,6,12,0,860.0,134.0,2.7,36.0,961.0,732.74,524.78
2016,8,6,12,15,861.0,134.5,2.65,36.0,966.5,771.94,550.48
2016,8,6,12,30,862.0,135.0,2.6,36.0,972.0,809.15,574.02
2016,8,6,12,45,860.5,135.5,2.55,36.5,969.5,842.17,593.45
2016,8,6,13,0,859.0,136.0,2.5,37.0,967.0,872.74,611.12
2016,8,6,13,15,856.5,135.5,2.45,37.0,956.0,898.87,627.17
2016,8,6,13,30,854.0,135.0,2.4,37.0,945.0,922.08,641.38
2016,8,6,13,45,848.5,134.5,2.35,37.0,926.5,939.41,651.98
2016,8,6,14,0,843.0,134.0,2.3,37.0,908.0,953.48,660.65
2016,8,6,14,15,836.5,132.5,2.2,37.0,881.5,962.28,665.7
2016,8,6,14,30,830.0,131.0,2.1,37.0,855.0,967.7,668.78
2016,8,6,14,45,818.5,131.0,2.05,37.0,821.5,966.33,668.37
2016,8,6,15,0,807.0,131.0,2.0,37.0,788.0,973.05,673.11
2016,8,6,15,15,795.0,128.5,1.95,37.0,748.5,962.08,667.08
2016,8,6,15,30,783.0,126.0,1.9,37.0,709.0,947.89,659.36
2016,8,6,15,45,767.0,122.5,1.85,37.0,664.0,925.49,646.69
2016,8,6,16,0,751.0,119.0,1.8,37.0,619.0,900.23,632.36
2016,8,6,16,15,730.5,115.0,1.75,36.5,570.0,867.36,614.51
2016,8,6,16,30,710.0,111.0,1.7,36.0,521.0,837.69,598.61
2016,8,6,16,45,681.5,106.5,1.7,36.0,469.0,792.84,571.85
2016,8,6,17,0,653.0,102.0,1.7,36.0,417.0,746.72,543.87
2016,8,6,17,15,616.0,96.0,1.55,35.5,363.0,690.31,508.2
2016,8,6,17,30,579.0,90.0,1.4,35.0,309.0,633.82,471.53
2016,8,6,17,45,525.0,82.0,1.25,34.5,256.0,561.38,422.33
2016,8,6,18,0,471.0,74.0,1.1,34.0,203.0,490.86,372.53
2016,8,6,18,15,393.5,63.0,1.05,33.0,154.0,397.29,303.75
2016,8,6,18,30,316.0,52.0,1.0,32.0,105.0,316.45,240.68
2016,8,6,18,45,204.0,36.5,1.0,31.5,65.5,213.51,155.93
2016,8,6,19,0,92.0,21.0,1.0,31.0,26.0,105.79,16.84
2016,8,6,19,15,46.0,10.5,1.2,30.5,13.0,34.85,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,21.0,2.3,25.5,32.5,16.45,1.64
2016,8,7,6,30,196.0,42.0,2.5,26.0,65.0,32.53,20.92
2016,8,7,6,45,304.0,54.0,2.7,26.5,112.0,41.15,29.02
2016,8,7,7,0,412.0,66.0,2.9,27.0,159.0,49.55,36.49
2016,8,7,7,15,474.5,75.5,2.95,27.5,211.0,56.35,42.35
2016,8,7,7,30,537.0,85.0,3.0,28.0,263.0,61.48,46.6
2016,8,7,7,45,593.0,88.0,3.1,29.0,319.0,61.32,46.15
2016,8,7,8,0,649.0,91.0,3.2,30.0,375.0,61.32,45.79
2016,8,7,8,15,679.5,96.0,3.15,30.5,428.0,62.56,46.54
2016,8,7,8,30,710.0,101.0,3.1,31.0,481.0,63.67,47.16
2016,8,7,8,45,737.0,103.0,3.1,32.0,532.5,76.74,57.43
2016,8,7,9,0,764.0,105.0,3.1,33.0,584.0,124.9,65.78
2016,8,7,9,15,780.5,108.5,3.0,33.5,631.0,176.06,97.65
2016,8,7,9,30,797.0,112.0,2.9,34.0,678.0,229.15,137.53
2016,8,7,9,45,811.0,113.5,2.85,34.5,720.0,281.9,180.13
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,342.91,229.4
2016,8,7,10,15,834.5,117.0,2.7,35.0,798.0,395.77,272.85
2016,8,7,10,30,844.0,119.0,2.6,35.0,834.0,448.8,315.49
2016,8,7,10,45,851.0,120.5,2.55,35.5,863.0,500.24,355.23
2016,8,7,11,0,858.0,122.0,2.5,36.0,892.0,551.17,393.25
2016,8,7,11,15,862.5,123.0,2.5,36.5,914.0,599.57,428.4
2016,8,7,11,30,867.0,124.0,2.5,37.0,936.0,646.81,461.66
2016,8,7,11,45,871.5,123.5,2.5,37.5,950.0,691.54,492.27
2016,8,7,12,0,876.0,123.0,2.5,38.0,964.0,734.75,521.04
2016,8,7,12,15,877.0,123.5,2.5,38.0,969.5,774.47,546.73
2016,8,7,12,30,878.0,124.0,2.5,38.0,975.0,812.14,570.57
2016,8,7,12,45,877.0,124.0,2.55,38.0,972.5,845.52,591.89
2016,8,7,13,0,876.0,124.0,2.6,38.0,970.0,876.38,611.6
2016,8,7,13,15,873.5,123.5,2.6,38.0,959.0,902.73,628.13
2016,8,7,13,30,871.0,123.0,2.6,38.0,948.0,926.11,642.84
2016,8,7,13,45,867.0,122.0,2.65,38.5,929.5,944.47,653.54
2016,8,7,14,0,863.0,121.0,2.7,39.0,911.0,959.54,662.3
2016,8,7,14,15,856.5,119.5,2.65,38.5,884.5,968.33,669.3
2016,8,7,14,30,850.0,118.0,2.6,38.0,858.0,973.66,674.37
2016,8,7,14,45,831.5,122.0,2.6,38.0,822.5,969.42,672.71
2016,8,7,15,0,813.0,126.0,2.6,38.0,787.0,972.97,676.11
2016,8,7,15,15,801.5,123.5,2.6,38.0,747.5,962.41,670.85
2016,8,7,15,30,790.0,121.0,2.6,38.0,708.0,948.62,663.81
2016,8,7,15,45,773.5,118.5,2.6,38.0,663.0,926.76,651.82
2016,8,7,16,0,757.0,116.0,2.6,38.0,618.0,902.05,638.12
2016,8,7,16,15,736.5,112.0,2.6,37.5,569.0,869.05,620.39
2016,8,7,16,30,716.0,108.0,2.6,37.0,520.0,838.96,604.38
2016,8,7,16,45,686.5,104.0,2.65,37.0,467.5,793.67,577.13
2016,8,7,17,0,657.0,100.0,2.7,37.0,415.0,747.15,548.59
2016,8,7,17,15,620.0,94.0,2.5,36.5,361.0,690.63,512.31
2016,8,7,17,30,583.0,88.0,2.3,36.0,307.0,634.04,475.03
2016,8,7,17,45,526.5,80.5,2.1,35.5,254.0,560.12,424.1
2016,8,7,18,0,470.0,73.0,1.9,35.0,201.0,488.29,372.66
2016,8,7,18,15,393.0,62.0,1.8,34.0,152.0,395.17,303.2
2016,8,7,18,30,316.0,51.0,1.7,33.0,103.0,314.83,239.71
2016,8,7,18,45,202.0,35.5,1.65,32.5,64.0,210.82,153.08
2016,8,7,19,0,88.0,20.0,1.6,32.0,25.0,100.75,1.79
2016,8,7,19,15,44.0,10.0,1.85,31.5,12.5,33.23,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,60.5,22.5,2.25,26.0,29.5,18.27,1.36
2016,8,8,6,30,121.0,45.0,2.4,26.0,59.0,35.5,23.27
2016,8,8,6,45,221.5,61.5,2.55,26.5,105.0,48.14,34.85
2016,8,8,7,0,322.0,78.0,2.7,27.0,151.0,58.21,43.79
2016,8,8,7,15,387.0,90.5,2.7,27.5,202.0,66.2,50.67
2016,8,8,7,30,452.0,103.0,2.7,28.0,253.0,73.84,57.0
2016,8,8,7,45,516.0,107.5,2.75,28.5,308.5,75.62,58.24
2016,8,8,8,0,580.0,112.0,2.8,29.0,364.0,76.44,58.6
2016,8,8,8,15,613.5,118.5,2.75,29.5,417.5,77.97,59.52
2016,8,8,8,30,647.0,125.0,2.7,30.0,471.0,79.35,60.29
2016,8,8,8,45,679.5,127.0,2.65,31.0,523.0,83.04,62.81
2016,8,8,9,0,712.0,129.0,2.6,32.0,575.0,129.06,71.25
2016,8,8,9,15,730.0,133.5,2.55,32.5,621.5,178.83,102.17
2016,8,8,9,30,748.0,138.0,2.5,33.0,668.0,237.64,146.09
2016,8,8,9,45,764.0,140.0,2.5,33.5,710.5,288.6,186.9
2016,8,8,10,0,780.0,142.0,2.5,34.0,753.0,341.09,229.63
2016,8,8,10,15,790.5,144.5,2.5,34.5,789.0,393.29,271.9
2016,8,8,10,30,801.0,147.0,2.5,35.0,825.0,445.97,313.52
2016,8,8,10,45,809.5,148.5,2.5,35.5,854.0,497.2,352.94
2016,8,8,11,0,818.0,150.0,2.5,36.0,883.0,548.27,390.97
2016,8,8,11,15,823.0,151.0,2.5,36.5,904.5,596.55,425.89
2016,8,8,11,30,828.0,152.0,2.5,37.0,926.0,643.9,459.08
2016,8,8,11,45,836.0,149.5,2.5,37.5,941.0,687.44,488.91
2016,8,8,12,0,844.0,147.0,2.5,38.0,956.0,730.48,517.59
2016,8,8,12,15,845.0,147.5,2.5,38.0,961.5,769.31,543.45
2016,8,8,12,30,846.0,148.0,2.5,38.0,967.0,806.21,566.84
2016,8,8,12,45,843.5,148.5,2.55,38.0,964.0,838.13,587.27
2016,8,8,13,0,841.0,149.0,2.6,38.0,961.0,867.58,606.14
2016,8,8,13,15,838.5,148.5,2.6,38.0,950.0,893.49,622.45
2016,8,8,13,30,836.0,148.0,2.6,38.0,939.0,916.55,637.0
2016,8,8,13,45,828.5,148.5,2.6,38.5,919.5,932.82,646.05
2016,8,8,14,0,821.0,149.0,2.6,39.0,900.0,956.79,659.94
2016,8,8,14,15,814.0,147.5,2.6,38.5,873.5,965.49,667.22
2016,8,8,14,30,807.0,146.0,2.6,38.0,847.0,970.78,672.68
2016,8,8,14,45,794.0,145.5,2.6,38.0,813.0,967.78,671.79
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,961.4,669.02
2016,8,8,15,15,768.5,142.0,2.6,38.0,739.5,949.52,662.99
2016,8,8,15,30,756.0,139.0,2.6,38.0,700.0,934.45,655.12
2016,8,8,15,45,738.5,136.0,2.6,38.0,655.0,911.37,642.3
2016,8,8,16,0,721.0,133.0,2.6,38.0,610.0,891.86,631.85
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.5,857.08,612.83
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,820.18,592.26
2016,8,8,16,45,646.5,118.0,2.65,37.0,459.0,773.56,563.97
2016,8,8,17,0,616.0,113.0,2.7,37.0,407.0,725.77,534.34
2016,8,8,17,15,576.0,106.0,2.5,36.5,353.5,666.43,495.86
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,607.18,456.41
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.5,526.79,400.41
2016,8,8,18,0,426.0,80.0,1.9,35.0,195.0,457.26,349.72
2016,8,8,18,15,346.5,67.5,1.85,34.5,146.5,369.12,282.7
2016,8,8,18,30,267.0,55.0,1.8,34.0,98.0,287.34,217.57
2016,8,8,18,45,164.0,37.0,1.75,33.5,60.0,189.54,135.7
2016,8,8,19,0,61.0,19.0,1.7,33.0,22.0,72.28,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.5,11.0,25.33,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.0,20.0,2.25,26.5,31.5,15.7,0.0
2016,8,9,6,30,204.0,40.0,2.4,27.0,63.0,31.04,19.48
2016,8,9,6,45,307.0,52.5,2.55,27.5,109.5,40.08,27.95
2016,8,9,7,0,410.0,65.0,2.7,28.0,156.0,48.87,35.73
2016,8,9,7,15,473.5,74.5,2.7,28.5,208.5,55.7,41.61
2016,8,9,7,30,537.0,84.0,2.7,29.0,261.0,60.87,45.88
2016,8,9,7,45,593.0,87.5,2.75,29.5,316.5,61.11,45.88
2016,8,9,8,0,649.0,91.0,2.8,30.0,372.0,61.48,45.93
2016,8,9,8,15,679.5,96.0,2.75,30.5,425.5,62.71,46.67
2016,8,9,8,30,710.0,101.0,2.7,31.0,479.0,63.82,47.29
2016,8,9,8,45,740.0,102.0,2.65,31.5,531.5,73.57,54.97
2016,8,9,9,0,770.0,103.0,2.6,32.0,584.0,121.48,63.85
2016,8,9,9,15,786.5,106.5,2.55,32.5,631.0,173.07,95.58
2016,8,9,9,30,803.0,110.0,2.5,33.0,678.0,226.6,135.68
2016,8,9,9,45,817.5,111.0,2.45,33.5,720.5,287.37,184.18
2016,8,9,10,0,832.0,112.0,2.4,34.0,763.0,340.88,228.04
2016,8,9,10,15,841.5,114.0,2.4,34.5,799.0,394.21,271.54
2016,8,9,10,30,851.0,116.0,2.4,35.0,835.0,447.7,314.1
2016,8,9,10,45,858.0,117.5,2.45,35.5,864.5,499.6,354.39
2016,8,9,11,0,865.0,119.0,2.5,36.0,894.0,550.97,393.03
2016,8,9,11,15,869.5,120.0,2.6,36.0,915.5,599.8,429.77
2016,8,9,11,30,874.0,121.0,2.7,36.0,937.0,647.44,464.82
2016,8,9,11,45,881.5,118.5,2.8,36.5,952.0,692.95,496.72
2016,8,9,12,0,889.0,116.0,2.9,37.0,967.0,737.11,526.95
2016,8,9,12,15,890.0,116.5,3.0,37.0,973.0,777.34,553.62
2016,8,9,12,30,891.0,117.0,3.1,37.0,979.0,815.45,578.6
2016,8,9,12,45,890.5,116.5,3.25,37.5,976.0,849.17,599.71
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,880.31,619.11
2016,8,9,13,15,888.0,115.5,3.45,38.0,962.5,907.35,636.63
2016,8,9,13,30,886.0,115.0,3.5,38.0,952.0,931.36,652.3
2016,8,9,13,45,882.0,113.5,3.6,38.0,933.0,949.37,664.57
2016,8,9,14,0,878.0,112.0,3.7,38.0,914.0,964.0,674.87
2016,8,9,14,15,872.5,111.0,3.7,38.0,887.5,974.27,681.98
2016,8,9,14,30,867.0,110.0,3.7,38.0,861.0,981.07,687.08
2016,8,9,14,45,859.0,108.0,3.7,38.0,828.0,980.88,687.94
2016,8,9,15,0,851.0,106.0,3.7,38.0,795.0,977.21,686.82
2016,8,9,15,15,840.0,104.0,3.7,38.0,755.0,967.15,681.83
2016,8,9,15,30,829.0,102.0,3.7,38.0,715.0,953.82,674.93
2016,8,9,15,45,815.0,99.5,3.7,38.0,670.0,933.81,663.88
2016,8,9,16,0,801.0,97.0,3.7,38.0,625.0,921.07,657.64
2016,8,9,16,15,782.0,93.5,3.65,37.5,575.5,889.27,640.09
2016,8,9,16,30,763.0,90.0,3.6,37.0,526.0,855.04,620.89
2016,8,9,16,45,735.5,87.0,3.55,37.0,473.0,811.41,593.88
2016,8,9,17,0,708.0,84.0,3.5,37.0,420.0,766.28,565.48
2016,8,9,17,15,672.5,79.0,3.2,36.5,365.5,715.17,532.47
2016,8,9,17,30,637.0,74.0,2.9,36.0,311.0,659.63,495.49
2016,8,9,17,45,581.5,68.5,2.65,35.5,256.5,587.57,445.65
2016,8,9,18,0,526.0,63.0,2.4,35.0,202.0,517.62,395.31
2016,8,9,18,15,448.0,53.5,2.15,34.0,152.0,428.75,328.95
2016,8,9,18,30,370.0,44.0,1.9,33.0,102.0,345.11,262.33
2016,8,9,18,45,244.0,30.5,1.7,32.5,62.5,232.81,167.01
2016,8,9,19,0,118.0,17.0,1.5,32.0,23.0,111.29,0.0
2016,8,9,19,15,59.0,8.5,1.6,31.5,11.5,7.73,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,82.0,20.5,2.2,26.5,30.0,16.74,0.0
2016,8,10,6,30,164.0,41.0,2.4,27.0,60.0,32.66,20.7
2016,8,10,6,45,264.0,55.5,2.6,27.5,105.5,42.29,29.77
2016,8,10,7,0,364.0,70.0,2.8,28.0,151.0,52.46,38.74
2016,8,10,7,15,428.5,81.0,2.85,28.5,202.0,59.56,44.86
2016,8,10,7,30,493.0,92.0,2.9,29.0,253.0,66.38,50.51
2016,8,10,7,45,552.0,96.0,2.95,29.5,308.5,67.49,51.22
2016,8,10,8,0,611.0,100.0,3.0,30.0,364.0,67.84,51.23
2016,8,10,8,15,643.0,106.0,2.95,30.5,417.0,69.45,52.25
2016,8,10,8,30,675.0,112.0,2.9,31.0,470.0,70.89,53.11
2016,8,10,8,45,706.5,113.5,2.9,31.5,522.0,72.26,53.91
2016,8,10,9,0,738.0,115.0,2.9,32.0,574.0,126.54,69.15
2016,8,10,9,15,755.5,118.5,2.85,32.5,621.0,176.47,99.54
2016,8,10,9,30,773.0,122.0,2.8,33.0,668.0,228.5,138.29
2016,8,10,9,45,789.0,123.5,2.75,33.5,710.5,280.57,180.19
2016,8,10,10,0,805.0,125.0,2.7,34.0,753.0,334.12,224.02
2016,8,10,10,15,815.0,127.0,2.7,34.5,789.0,387.14,267.28
2016,8,10,10,30,825.0,129.0,2.7,35.0,825.0,445.47,313.22
2016,8,10,10,45,833.5,129.5,2.7,35.5,854.5,496.14,352.55
2016,8,10,11,0,842.0,130.0,2.7,36.0,884.0,546.46,390.38
2016,8,10,11,15,847.0,131.5,2.7,36.5,905.5,594.97,425.75
