Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,852.0,133.0,2.7,37.0,927.0,642.42,459.27
2016,8,10,11,45,857.0,132.0,2.75,37.5,941.5,686.67,489.92
2016,8,10,12,0,862.0,131.0,2.8,38.0,956.0,729.46,518.84
2016,8,10,12,15,863.5,131.5,2.8,38.0,961.5,769.23,545.11
2016,8,10,12,30,865.0,132.0,2.8,38.0,967.0,807.01,569.22
2016,8,10,12,45,864.0,132.0,2.85,38.5,964.5,840.15,589.28
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,870.8,607.67
2016,8,10,13,15,861.0,131.0,2.95,39.0,951.5,896.96,624.48
2016,8,10,13,30,859.0,130.0,3.0,39.0,941.0,920.18,639.52
2016,8,10,13,45,853.5,129.5,3.05,39.0,921.5,937.49,650.97
2016,8,10,14,0,848.0,129.0,3.1,39.0,902.0,951.51,660.53
2016,8,10,14,15,841.5,127.5,3.15,39.0,875.5,960.22,666.92
2016,8,10,14,30,835.0,126.0,3.2,39.0,849.0,965.53,671.38
2016,8,10,14,45,827.0,123.5,3.25,39.0,816.0,964.91,672.32
2016,8,10,15,0,819.0,121.0,3.3,39.0,783.0,960.91,671.33
2016,8,10,15,15,700.5,175.0,3.35,38.5,721.0,923.76,650.91
2016,8,10,15,30,582.0,229.0,3.4,38.0,659.0,859.19,611.94
2016,8,10,15,45,483.0,245.0,3.5,38.0,586.5,779.06,559.67
2016,8,10,16,0,384.0,261.0,3.6,38.0,514.0,680.77,494.16
2016,8,10,16,15,406.0,232.0,3.65,37.5,480.5,685.45,501.23
2016,8,10,16,30,428.0,203.0,3.7,37.0,447.0,669.14,493.85
2016,8,10,16,45,372.5,191.0,3.75,37.0,388.0,579.06,432.33
2016,8,10,17,0,317.0,179.0,3.8,37.0,329.0,509.61,383.76
2016,8,10,17,15,305.5,156.5,3.75,36.5,285.5,466.76,355.01
2016,8,10,17,30,294.0,134.0,3.7,36.0,242.0,423.08,324.67
2016,8,10,17,45,265.5,114.0,3.65,36.0,199.0,368.58,284.16
2016,8,10,18,0,237.0,94.0,3.6,36.0,156.0,315.07,243.11
2016,8,10,18,15,193.5,74.0,3.55,35.0,116.5,251.94,193.81
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,191.52,144.76
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,103.52,71.03
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.2,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.28,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,19.5,2.3,26.5,24.0,16.47,0.0
2016,8,11,6,30,84.0,39.0,2.5,27.0,48.0,31.02,19.3
2016,8,11,6,45,151.0,58.0,2.75,27.5,86.0,45.4,32.33
2016,8,11,7,0,218.0,77.0,3.0,28.0,124.0,59.37,44.53
2016,8,11,7,15,254.5,95.5,3.1,28.5,166.5,72.43,55.68
2016,8,11,7,30,291.0,114.0,3.2,29.0,209.0,85.0,66.12
2016,8,11,7,45,221.5,145.5,3.35,30.0,226.0,104.73,82.06
2016,8,11,8,0,152.0,177.0,3.5,31.0,243.0,129.57,101.8
2016,8,11,8,15,268.0,186.0,3.55,31.5,320.5,128.69,100.47
2016,8,11,8,30,384.0,195.0,3.6,32.0,398.0,133.96,104.14
2016,8,11,8,45,430.0,203.5,3.65,32.5,453.0,128.29,98.99
2016,8,11,9,0,476.0,212.0,3.7,33.0,508.0,166.41,107.97
2016,8,11,9,15,467.5,234.5,3.65,33.5,544.5,212.22,137.84
2016,8,11,9,30,459.0,257.0,3.6,34.0,581.0,257.56,171.59
2016,8,11,9,45,443.0,282.5,3.55,34.5,611.0,302.53,206.88
2016,8,11,10,0,427.0,308.0,3.5,35.0,641.0,346.1,241.17
2016,8,11,10,15,400.0,337.5,3.5,35.5,661.5,395.12,278.86
2016,8,11,10,30,373.0,367.0,3.5,36.0,682.0,432.93,307.46
2016,8,11,10,45,407.0,351.0,3.5,36.5,705.5,457.06,325.65
2016,8,11,11,0,441.0,335.0,3.5,37.0,729.0,491.38,350.8
2016,8,11,11,15,651.5,230.0,3.5,37.0,828.0,556.76,399.48
2016,8,11,11,30,862.0,125.0,3.5,37.0,927.0,641.74,461.79
2016,8,11,11,45,856.0,132.0,3.5,37.5,938.5,685.37,491.84
2016,8,11,12,0,850.0,139.0,3.5,38.0,950.0,726.74,519.71
2016,8,11,12,15,851.0,139.0,3.5,38.0,955.5,765.39,545.85
2016,8,11,12,30,852.0,139.0,3.5,38.0,961.0,802.04,569.56
2016,8,11,12,45,848.0,141.5,3.55,38.5,957.5,834.53,589.45
2016,8,11,13,0,844.0,144.0,3.6,39.0,954.0,864.46,607.61
2016,8,11,13,15,841.5,143.0,3.6,39.0,943.0,889.9,623.9
2016,8,11,13,30,839.0,142.0,3.6,39.0,932.0,912.43,638.39
2016,8,11,13,45,831.5,143.0,3.65,39.0,912.5,929.1,649.53
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,942.52,658.77
2016,8,11,14,15,817.5,142.0,3.65,39.0,866.5,961.63,671.16
2016,8,11,14,30,811.0,140.0,3.6,39.0,840.0,966.77,674.83
2016,8,11,14,45,801.0,138.0,3.6,39.0,806.5,965.02,674.72
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,959.87,672.68
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,948.36,667.87
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,933.66,661.17
2016,8,11,15,45,750.0,127.5,3.45,38.0,649.0,911.31,648.29
2016,8,11,16,0,734.0,124.0,3.4,38.0,604.0,886.11,633.66
2016,8,11,16,15,712.5,119.5,3.35,37.5,555.0,857.65,618.2
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,821.48,597.5
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,776.19,569.18
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,729.63,539.59
2016,8,11,17,15,596.0,97.0,3.05,36.5,347.5,670.7,501.42
2016,8,11,17,30,557.0,90.0,2.9,36.0,294.0,611.86,462.2
2016,8,11,17,45,498.5,82.0,2.75,36.0,241.0,536.63,408.79
2016,8,11,18,0,440.0,74.0,2.6,36.0,188.0,458.27,350.9
2016,8,11,18,15,358.5,62.0,2.55,35.5,140.0,369.04,282.44
2016,8,11,18,30,277.0,50.0,2.5,35.0,92.0,286.49,216.04
2016,8,11,18,45,138.5,34.0,2.5,34.5,55.0,154.97,106.93
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,16.37,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.5,21.0,3.15,26.5,27.0,17.05,0.0
2016,8,12,6,30,109.0,42.0,3.3,27.0,54.0,33.22,20.95
2016,8,12,6,45,211.5,59.0,3.45,27.5,99.0,46.26,33.02
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,56.88,42.42
2016,8,12,7,15,373.0,85.5,3.65,28.5,189.5,62.67,47.48
2016,8,12,7,30,432.0,95.0,3.7,29.0,235.0,68.25,52.09
2016,8,12,7,45,474.0,107.5,3.75,29.5,288.0,75.56,57.98
2016,8,12,8,0,516.0,120.0,3.8,30.0,341.0,82.47,63.4
2016,8,12,8,15,579.0,122.0,3.75,30.5,402.0,80.69,61.56
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,79.03,59.82
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,77.99,58.49
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,124.12,68.66
2016,8,12,9,15,627.0,176.5,3.6,33.5,588.5,191.08,115.6
2016,8,12,9,30,547.0,224.0,3.5,34.0,610.0,251.26,163.48
2016,8,12,9,45,521.5,252.0,3.4,35.0,638.5,300.38,202.22
2016,8,12,10,0,496.0,280.0,3.3,36.0,667.0,347.03,238.97
2016,8,12,10,15,500.5,298.0,3.15,36.5,704.0,394.89,275.55
2016,8,12,10,30,505.0,316.0,3.0,37.0,741.0,443.33,311.67
2016,8,12,10,45,458.5,345.5,2.95,37.5,741.5,476.78,336.77
2016,8,12,11,0,412.0,375.0,2.9,38.0,742.0,505.53,357.42
2016,8,12,11,15,427.0,382.0,2.8,38.0,771.5,548.07,387.52
2016,8,12,11,30,442.0,389.0,2.7,38.0,801.0,591.79,417.75
2016,8,12,11,45,613.5,287.5,2.65,38.5,868.0,650.99,459.88
2016,8,12,12,0,785.0,186.0,2.6,39.0,935.0,721.94,509.35
2016,8,12,12,15,786.5,186.5,2.55,39.0,940.5,760.88,535.11
2016,8,12,12,30,788.0,187.0,2.5,39.0,946.0,798.05,559.44
2016,8,12,12,45,786.0,187.5,2.45,39.5,943.0,830.38,578.24
2016,8,12,13,0,784.0,188.0,2.4,40.0,940.0,860.31,595.32
2016,8,12,13,15,781.0,187.0,2.35,40.0,929.0,885.38,610.53
2016,8,12,13,30,778.0,186.0,2.3,40.0,918.0,907.57,623.98
2016,8,12,13,45,772.5,184.5,2.3,40.0,899.0,923.92,634.3
2016,8,12,14,0,767.0,183.0,2.3,40.0,880.0,937.05,642.79
2016,8,12,14,15,759.5,181.0,2.2,40.0,853.5,944.47,647.02
2016,8,12,14,30,752.0,179.0,2.1,40.0,827.0,948.56,649.33
2016,8,12,14,45,721.5,188.0,2.05,40.0,789.5,945.82,648.12
2016,8,12,15,0,691.0,197.0,2.0,40.0,752.0,932.81,640.84
2016,8,12,15,15,676.0,192.5,1.95,39.5,712.5,917.54,633.72
2016,8,12,15,30,661.0,188.0,1.9,39.0,673.0,899.27,624.82
2016,8,12,15,45,517.5,225.0,1.85,39.0,589.5,790.01,555.57
2016,8,12,16,0,374.0,262.0,1.8,39.0,506.0,671.77,477.75
2016,8,12,16,15,355.0,242.5,1.75,38.5,459.5,629.91,452.99
2016,8,12,16,30,336.0,223.0,1.7,38.0,413.0,586.92,426.4
2016,8,12,16,45,341.0,197.5,1.65,38.0,373.0,557.7,408.52
2016,8,12,17,0,346.0,172.0,1.6,38.0,333.0,526.33,388.77
2016,8,12,17,15,310.0,157.0,1.4,37.5,287.5,471.09,350.86
2016,8,12,17,30,274.0,142.0,1.2,37.0,242.0,417.18,313.02
2016,8,12,17,45,239.0,121.5,1.05,36.5,197.5,358.12,270.58
2016,8,12,18,0,204.0,101.0,0.9,36.0,153.0,300.77,227.87
2016,8,12,18,15,155.0,78.5,0.9,35.0,112.5,232.18,175.55
2016,8,12,18,30,106.0,56.0,0.9,34.0,72.0,154.12,114.22
2016,8,12,18,45,53.0,33.5,0.95,33.5,41.5,88.61,57.94
2016,8,12,19,0,0.0,11.0,1.0,33.0,11.0,10.01,0.0
2016,8,12,19,15,0.0,5.5,1.1,32.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.44,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.88,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.63,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.39,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.14,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.91,1.15
2016,8,13,7,45,0.0,46.5,0.55,27.5,46.5,41.02,29.38
2016,8,13,8,0,0.0,84.0,0.6,28.0,84.0,73.9,56.73
2016,8,13,8,15,60.0,155.5,0.65,28.0,187.5,123.36,97.19
2016,8,13,8,30,120.0,227.0,0.7,28.0,291.0,159.56,125.96
2016,8,13,8,45,60.0,175.5,0.75,28.0,207.5,138.32,108.34
2016,8,13,9,0,0.0,124.0,0.8,28.0,124.0,107.93,79.74
2016,8,13,9,15,19.0,204.0,0.85,28.0,217.5,173.63,129.28
2016,8,13,9,30,38.0,284.0,0.9,28.0,311.0,226.89,167.97
2016,8,13,9,45,248.0,289.0,0.95,28.5,480.0,267.49,190.18
2016,8,13,10,0,458.0,294.0,1.0,29.0,649.0,344.67,241.89
2016,8,13,10,15,459.5,310.5,1.0,29.0,681.5,388.46,275.91
2016,8,13,10,30,461.0,327.0,1.0,29.0,714.0,432.51,309.62
2016,8,13,10,45,346.0,383.0,1.05,29.0,679.5,457.84,329.96
2016,8,13,11,0,231.0,439.0,1.1,29.0,645.0,471.92,340.76
2016,8,13,11,15,143.5,431.5,1.0,29.0,560.5,435.23,315.0
2016,8,13,11,30,56.0,424.0,0.9,29.0,476.0,393.08,284.68
2016,8,13,11,45,117.5,454.5,0.85,29.5,565.5,463.7,333.94
2016,8,13,12,0,179.0,485.0,0.8,30.0,655.0,544.92,388.33
2016,8,13,12,15,253.0,472.5,0.7,30.0,715.0,605.25,428.46
2016,8,13,12,30,327.0,460.0,0.6,30.0,775.0,672.66,472.39
2016,8,13,12,45,338.0,452.0,0.5,30.0,776.5,696.02,486.05
2016,8,13,13,0,349.0,444.0,0.4,30.0,778.0,718.69,499.5
2016,8,13,13,15,256.5,460.0,0.4,30.0,704.0,670.77,467.16
2016,8,13,13,30,164.0,476.0,0.4,30.0,630.0,608.06,425.49
2016,8,13,13,45,269.5,438.5,0.4,30.0,685.5,692.76,484.0
2016,8,13,14,0,375.0,401.0,0.4,30.0,741.0,769.7,534.87
2016,8,13,14,15,467.0,348.5,0.5,29.5,759.0,831.84,578.46
2016,8,13,14,30,559.0,296.0,0.6,29.0,777.0,881.58,614.86
2016,8,13,14,45,476.0,316.0,0.75,29.0,714.0,830.21,583.93
2016,8,13,15,0,393.0,336.0,0.9,29.0,651.0,760.7,541.82
2016,8,13,15,15,352.5,329.0,1.0,28.5,601.0,718.57,517.8
2016,8,13,15,30,312.0,322.0,1.1,28.0,551.0,675.07,491.77
2016,8,13,15,45,332.5,294.0,1.25,28.0,523.5,666.71,490.19
2016,8,13,16,0,353.0,266.0,1.4,28.0,496.0,655.77,486.42
2016,8,13,16,15,196.5,243.5,1.45,28.0,370.0,459.93,347.61
2016,8,13,16,30,40.0,221.0,1.5,28.0,244.0,269.25,204.63
2016,8,13,16,45,67.5,207.0,1.6,28.0,240.5,282.42,217.34
2016,8,13,17,0,95.0,193.0,1.7,28.0,237.0,294.52,228.39
2016,8,13,17,15,77.5,170.5,1.7,27.5,203.5,254.95,198.73
2016,8,13,17,30,60.0,148.0,1.7,27.0,170.0,216.05,169.02
2016,8,13,17,45,48.5,122.5,1.75,27.0,138.5,178.3,139.37
2016,8,13,18,0,37.0,97.0,1.8,27.0,107.0,140.47,108.89
2016,8,13,18,15,20.0,72.0,1.75,26.5,77.5,99.1,74.88
2016,8,13,18,30,3.0,47.0,1.7,26.0,48.0,50.49,34.69
2016,8,13,18,45,1.5,26.5,1.7,26.0,27.0,26.89,13.76
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,3.3,25.0,14.5,12.78,0.0
2016,8,14,6,30,0.0,29.0,3.4,25.0,29.0,25.28,14.59
2016,8,14,6,45,14.0,52.5,3.5,25.0,55.5,43.76,31.24
2016,8,14,7,0,28.0,76.0,3.6,25.0,82.0,61.92,47.23
2016,8,14,7,15,44.0,99.0,3.75,25.0,111.5,79.38,62.41
2016,8,14,7,30,60.0,122.0,3.9,25.0,141.0,96.5,77.01
2016,8,14,7,45,30.0,107.5,4.1,25.5,117.0,88.39,69.84
2016,8,14,8,0,0.0,93.0,4.3,26.0,93.0,81.09,63.33
2016,8,14,8,15,0.0,82.0,4.35,26.0,82.0,72.58,55.94
2016,8,14,8,30,0.0,71.0,4.4,26.0,71.0,62.81,47.52
2016,8,14,8,45,6.5,139.0,4.5,26.0,143.0,118.99,94.16
2016,8,14,9,0,13.0,207.0,4.6,26.0,215.0,172.03,130.89
2016,8,14,9,15,30.0,250.0,4.5,26.0,270.5,196.94,148.87
2016,8,14,9,30,47.0,293.0,4.4,26.0,326.0,234.2,176.38
2016,8,14,9,45,73.0,328.5,4.3,26.0,383.5,271.51,203.61
2016,8,14,10,0,99.0,364.0,4.2,26.0,441.0,312.56,233.87
2016,8,14,10,15,86.0,376.0,4.1,26.0,445.5,327.41,245.43
2016,8,14,10,30,73.0,388.0,4.0,26.0,450.0,340.72,255.63
2016,8,14,10,45,59.0,387.0,3.9,26.0,438.0,342.56,257.08
2016,8,14,11,0,45.0,386.0,3.8,26.0,426.0,342.4,256.88
2016,8,14,11,15,37.0,377.5,3.75,26.0,411.0,337.94,253.46
2016,8,14,11,30,29.0,369.0,3.7,26.0,396.0,332.09,248.97
2016,8,14,11,45,14.5,202.5,3.65,26.5,216.0,187.14,139.78
2016,8,14,12,0,0.0,36.0,3.6,27.0,36.0,32.06,19.6
2016,8,14,12,15,6.0,139.0,3.5,27.0,145.0,128.09,94.56
2016,8,14,12,30,12.0,242.0,3.4,27.0,254.0,224.61,168.03
2016,8,14,12,45,11.5,233.5,3.35,27.0,245.0,217.79,162.71
2016,8,14,13,0,11.0,225.0,3.3,27.0,236.0,210.76,157.46
2016,8,14,13,15,5.5,143.5,3.15,27.0,149.0,133.22,98.33
2016,8,14,13,30,0.0,62.0,3.0,27.0,62.0,55.24,37.81
2016,8,14,13,45,4.0,127.5,2.95,27.0,131.5,117.86,86.77
2016,8,14,14,0,8.0,193.0,2.9,27.0,201.0,181.69,135.87
2016,8,14,14,15,19.5,267.5,2.75,27.0,285.0,263.08,197.69
2016,8,14,14,30,31.0,342.0,2.6,27.0,369.0,363.53,272.16
2016,8,14,14,45,17.5,254.0,2.5,27.0,269.5,250.7,188.29
2016,8,14,15,0,4.0,166.0,2.4,27.0,170.0,154.18,115.08
2016,8,14,15,15,17.0,225.0,2.3,26.5,238.0,224.34,169.98
2016,8,14,15,30,30.0,284.0,2.2,26.0,306.0,315.92,239.9
2016,8,14,15,45,20.0,245.5,2.1,26.0,259.5,250.97,190.91
2016,8,14,16,0,10.0,207.0,2.0,26.0,213.0,203.52,154.97
2016,8,14,16,15,5.0,141.0,1.85,25.5,144.0,133.41,101.08
2016,8,14,16,30,0.0,75.0,1.7,25.0,75.0,66.39,48.14
2016,8,14,16,45,0.0,64.0,1.6,25.0,64.0,56.59,40.48
2016,8,14,17,0,0.0,53.0,1.5,25.0,53.0,46.81,32.7
2016,8,14,17,15,0.0,46.0,1.35,24.5,46.0,40.59,27.82
2016,8,14,17,30,0.0,39.0,1.2,24.0,39.0,34.38,22.86
2016,8,14,17,45,0.0,31.5,1.1,24.0,31.5,27.74,17.4
2016,8,14,18,0,0.0,24.0,1.0,24.0,24.0,21.11,11.87
2016,8,14,18,15,0.0,17.5,0.9,24.0,17.5,15.38,7.02
2016,8,14,18,30,0.0,11.0,0.8,24.0,11.0,9.65,2.14
2016,8,14,18,45,0.0,6.0,0.75,24.0,6.0,5.26,0.0
2016,8,14,19,0,0.0,1.0,0.7,24.0,1.0,0.91,0.0
2016,8,14,19,15,0.0,0.5,0.7,23.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,8.0,1.7,23.0,8.0,7.03,0.0
2016,8,15,6,30,0.0,16.0,1.8,23.0,16.0,14.07,5.66
2016,8,15,6,45,0.0,29.5,1.95,23.0,29.5,25.99,16.47
2016,8,15,7,0,0.0,43.0,2.1,23.0,43.0,37.94,27.09
2016,8,15,7,15,0.0,59.0,2.1,23.0,59.0,51.84,39.29
2016,8,15,7,30,0.0,75.0,2.1,23.0,75.0,65.35,50.95
2016,8,15,7,45,0.0,50.5,2.1,23.5,50.5,44.57,32.9
2016,8,15,8,0,0.0,26.0,2.1,24.0,26.0,22.91,14.12
2016,8,15,8,15,0.0,75.0,2.1,24.0,75.0,66.35,51.15
2016,8,15,8,30,0.0,124.0,2.1,24.0,124.0,106.68,84.84
2016,8,15,8,45,0.5,143.5,2.1,24.0,143.5,122.35,97.49
2016,8,15,9,0,1.0,163.0,2.1,24.0,163.0,138.56,105.57
2016,8,15,9,15,3.5,177.5,2.05,24.0,179.5,151.39,115.15
2016,8,15,9,30,6.0,192.0,2.0,24.0,196.0,164.59,124.97
2016,8,15,9,45,3.0,154.0,2.0,24.5,156.0,134.57,101.17
2016,8,15,10,0,0.0,116.0,2.0,25.0,116.0,102.31,75.69
2016,8,15,10,15,0.0,103.5,1.95,25.0,103.5,91.67,67.22
2016,8,15,10,30,0.0,91.0,1.9,25.0,91.0,80.84,58.6
2016,8,15,10,45,6.5,172.5,1.9,25.5,178.5,154.04,115.23
2016,8,15,11,0,13.0,254.0,1.9,26.0,266.0,226.91,170.05
2016,8,15,11,15,13.5,266.0,1.9,26.0,278.5,238.98,178.76
2016,8,15,11,30,14.0,278.0,1.9,26.0,291.0,251.22,187.76
2016,8,15,11,45,10.0,224.0,1.95,26.0,233.5,203.85,152.17
2016,8,15,12,0,6.0,170.0,2.0,26.0,176.0,154.88,115.06
2016,8,15,12,15,7.5,182.5,2.05,26.0,190.0,167.62,124.91
2016,8,15,12,30,9.0,195.0,2.1,26.0,204.0,180.58,134.8
2016,8,15,12,45,14.0,261.5,2.15,26.0,275.5,244.84,183.34
2016,8,15,13,0,19.0,328.0,2.2,26.0,347.0,310.45,231.97
2016,8,15,13,15,18.0,317.5,2.2,26.0,335.0,301.99,225.61
2016,8,15,13,30,17.0,307.0,2.2,26.0,323.0,293.21,219.3
2016,8,15,13,45,28.0,344.5,2.25,26.0,370.5,351.45,262.73
2016,8,15,14,0,39.0,382.0,2.3,26.0,418.0,403.16,300.71
2016,8,15,14,15,131.5,400.0,2.3,26.0,514.0,530.83,395.24
2016,8,15,14,30,224.0,418.0,2.3,26.0,610.0,648.19,479.55
2016,8,15,14,45,153.5,394.0,2.35,26.0,523.0,561.0,417.18
2016,8,15,15,0,83.0,370.0,2.4,26.0,436.0,454.25,340.49
2016,8,15,15,15,127.5,356.0,2.4,26.0,452.0,506.39,380.84
2016,8,15,15,30,172.0,342.0,2.4,26.0,468.0,540.37,407.36
2016,8,15,15,45,163.0,318.5,2.4,26.0,431.0,509.35,385.93
2016,8,15,16,0,154.0,295.0,2.4,26.0,394.0,477.35,363.96
2016,8,15,16,15,284.0,248.0,2.35,25.5,412.5,567.87,435.89
2016,8,15,16,30,414.0,201.0,2.3,25.0,431.0,651.61,501.17
2016,8,15,16,45,265.0,196.0,2.25,25.0,338.0,485.48,378.19
2016,8,15,17,0,116.0,191.0,2.2,25.0,245.0,327.87,257.23
2016,8,15,17,15,102.5,167.5,2.05,24.5,210.5,289.11,228.76
2016,8,15,17,30,89.0,144.0,1.9,24.0,176.0,235.45,187.46
2016,8,15,17,45,73.5,119.5,1.75,24.0,142.5,194.89,155.06
2016,8,15,18,0,58.0,95.0,1.6,24.0,109.0,154.6,122.06
2016,8,15,18,15,37.0,70.5,1.55,23.5,79.0,110.38,85.21
2016,8,15,18,30,16.0,46.0,1.5,23.0,49.0,65.82,47.56
2016,8,15,18,45,8.0,26.0,1.45,23.0,27.5,35.83,19.19
2016,8,15,19,0,0.0,6.0,1.4,23.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.3,22.0,8.0,7.03,0.0
2016,8,16,6,30,0.0,16.0,2.3,22.0,16.0,14.07,5.64
2016,8,16,6,45,0.0,29.5,2.35,22.5,29.5,25.99,16.48
2016,8,16,7,0,0.0,43.0,2.4,23.0,43.0,37.94,27.08
2016,8,16,7,15,0.0,58.0,2.35,23.0,58.0,51.02,38.57
2016,8,16,7,30,0.0,73.0,2.3,23.0,73.0,63.75,49.57
2016,8,16,7,45,0.0,94.5,2.3,23.5,94.5,81.42,64.47
2016,8,16,8,0,0.0,116.0,2.3,24.0,116.0,98.82,78.84
2016,8,16,8,15,31.0,165.5,2.2,24.0,182.0,129.4,104.15
2016,8,16,8,30,62.0,215.0,2.1,24.0,248.0,161.17,129.98
2016,8,16,8,45,56.0,234.5,2.05,24.5,266.5,174.11,139.75
2016,8,16,9,0,50.0,254.0,2.0,25.0,285.0,193.53,146.35
2016,8,16,9,15,71.0,285.5,1.9,25.0,333.5,223.77,167.57
2016,8,16,9,30,92.0,317.0,1.8,25.0,382.0,257.1,191.39
2016,8,16,9,45,57.0,300.0,1.7,25.5,341.0,248.45,185.59
2016,8,16,10,0,22.0,283.0,1.6,26.0,300.0,243.7,182.6
2016,8,16,10,15,24.5,295.0,1.45,26.0,315.0,247.82,185.31
2016,8,16,10,30,27.0,307.0,1.3,26.0,330.0,262.46,195.86
2016,8,16,10,45,18.5,268.0,1.15,26.5,284.0,239.12,177.91
2016,8,16,11,0,10.0,229.0,1.0,27.0,238.0,204.43,151.56
2016,8,16,11,15,21.5,304.0,0.85,27.0,324.5,270.4,200.15
2016,8,16,11,30,33.0,379.0,0.7,27.0,411.0,342.62,251.43
2016,8,16,11,45,18.5,267.0,0.55,27.5,285.0,244.84,179.64
2016,8,16,12,0,4.0,155.0,0.4,28.0,159.0,140.28,102.07
2016,8,16,12,15,6.5,175.5,0.4,28.0,182.0,160.69,117.81
2016,8,16,12,30,9.0,196.0,0.4,28.0,205.0,181.46,133.24
2016,8,16,12,45,10.0,208.0,0.45,28.0,218.0,193.78,142.38
2016,8,16,13,0,11.0,220.0,0.5,28.0,231.0,206.25,151.68
2016,8,16,13,15,10.5,216.0,0.5,28.0,226.5,203.07,149.34
2016,8,16,13,30,10.0,212.0,0.5,28.0,222.0,199.75,147.0
2016,8,16,13,45,5.0,126.0,0.5,28.0,131.0,117.42,85.35
2016,8,16,14,0,0.0,40.0,0.5,28.0,40.0,35.56,22.32
2016,8,16,14,15,0.0,53.0,0.45,27.5,53.0,47.11,31.57
2016,8,16,14,30,0.0,66.0,0.4,27.0,66.0,58.66,40.73
2016,8,16,14,45,0.0,48.5,0.35,27.0,48.5,43.05,28.52
2016,8,16,15,0,0.0,31.0,0.3,27.0,31.0,27.48,16.27
2016,8,16,15,15,0.0,70.0,0.55,27.0,70.0,62.11,43.73
2016,8,16,15,30,0.0,109.0,0.8,27.0,109.0,97.27,71.37
2016,8,16,15,45,18.0,182.0,1.05,27.0,193.5,185.07,140.2
2016,8,16,16,0,36.0,255.0,1.3,27.0,278.0,297.4,225.88
2016,8,16,16,15,18.0,141.5,1.4,26.5,153.0,155.97,118.53
2016,8,16,16,30,0.0,28.0,1.5,26.0,28.0,24.71,14.4
2016,8,16,16,45,0.0,18.0,1.65,26.0,18.0,15.86,7.31
2016,8,16,17,0,0.0,8.0,1.8,26.0,8.0,7.04,0.12
2016,8,16,17,15,0.0,6.5,1.75,25.5,6.5,5.72,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.39,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.63,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.75,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.44,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.05,23.0,10.5,9.24,0.0
2016,8,17,6,30,0.0,21.0,2.1,23.0,21.0,18.5,9.04
2016,8,17,6,45,0.0,39.5,2.2,23.5,39.5,34.49,23.55
2016,8,17,7,0,0.0,58.0,2.3,24.0,58.0,49.98,37.22
2016,8,17,7,15,0.0,79.5,2.35,24.5,79.5,67.56,52.45
2016,8,17,7,30,0.0,101.0,2.4,25.0,101.0,84.95,67.18
2016,8,17,7,45,0.0,96.5,2.45,25.5,96.5,82.92,65.19
2016,8,17,8,0,0.0,92.0,2.5,26.0,92.0,80.24,62.6
2016,8,17,8,15,19.0,147.5,2.55,26.0,157.5,123.42,98.43
2016,8,17,8,30,38.0,203.0,2.6,26.0,223.0,153.92,123.14
2016,8,17,8,45,73.0,238.0,2.65,26.5,281.0,176.19,140.54
2016,8,17,9,0,108.0,273.0,2.7,27.0,339.0,207.85,154.78
2016,8,17,9,15,93.5,292.5,2.7,27.0,353.0,230.43,170.79
2016,8,17,9,30,79.0,312.0,2.7,27.0,367.0,251.4,186.73
2016,8,17,9,45,152.0,338.5,2.75,27.5,453.0,285.77,209.52
2016,8,17,10,0,225.0,365.0,2.8,28.0,539.0,339.72,247.76
2016,8,17,10,15,190.5,387.0,2.8,28.0,539.0,361.65,265.65
2016,8,17,10,30,156.0,409.0,2.8,28.0,539.0,380.06,280.35
2016,8,17,10,45,129.0,420.0,2.8,28.0,530.0,390.79,288.82
2016,8,17,11,0,102.0,431.0,2.8,28.0,521.0,405.63,299.8
2016,8,17,11,15,83.0,430.0,2.8,28.0,504.5,404.91,299.3
2016,8,17,11,30,64.0,429.0,2.8,28.0,488.0,401.85,296.97
2016,8,17,11,45,106.0,454.5,2.8,28.5,554.5,458.72,337.69
2016,8,17,12,0,148.0,480.0,2.8,29.0,621.0,518.64,379.8
2016,8,17,12,15,128.0,478.5,2.8,29.0,601.0,516.7,377.97
2016,8,17,12,30,108.0,477.0,2.8,29.0,581.0,510.35,373.29
2016,8,17,12,45,169.5,477.5,2.8,29.0,639.0,575.76,420.62
2016,8,17,13,0,231.0,478.0,2.8,29.0,697.0,642.46,467.94
2016,8,17,13,15,123.5,388.5,2.8,29.0,506.0,478.04,351.87
2016,8,17,13,30,16.0,299.0,2.8,29.0,315.0,284.94,210.63
2016,8,17,13,45,45.0,361.0,2.85,29.0,402.5,383.51,284.2
2016,8,17,14,0,74.0,423.0,2.9,29.0,490.0,477.86,352.37
2016,8,17,14,15,111.5,421.0,2.85,29.0,518.5,533.06,392.4
2016,8,17,14,30,149.0,419.0,2.8,29.0,547.0,575.62,423.53
2016,8,17,14,45,218.0,392.0,2.8,29.0,570.0,622.74,459.19
2016,8,17,15,0,287.0,365.0,2.8,29.0,593.0,686.2,505.56
2016,8,17,15,15,262.5,348.5,2.75,28.5,548.5,650.17,481.74
2016,8,17,15,30,238.0,332.0,2.7,28.0,504.0,594.38,444.68
2016,8,17,15,45,289.0,298.0,2.7,28.0,493.0,627.95,471.47
2016,8,17,16,0,340.0,264.0,2.7,28.0,482.0,639.94,482.94
2016,8,17,16,15,238.0,252.5,2.6,27.5,399.0,529.09,403.27
2016,8,17,16,30,136.0,241.0,2.5,27.0,316.0,402.7,310.11
2016,8,17,16,45,120.0,214.5,2.45,27.0,275.5,358.35,278.1
2016,8,17,17,0,104.0,188.0,2.4,27.0,235.0,297.23,232.44
2016,8,17,17,15,99.5,162.0,2.25,26.5,202.5,279.67,220.02
2016,8,17,17,30,95.0,136.0,2.1,26.0,170.0,244.87,193.75
2016,8,17,17,45,81.5,112.5,2.0,26.0,137.5,191.9,151.86
2016,8,17,18,0,68.0,89.0,1.9,26.0,105.0,153.99,120.95
2016,8,17,18,15,47.5,66.0,1.85,25.5,76.0,111.83,85.87
2016,8,17,18,30,27.0,43.0,1.8,25.0,47.0,69.49,50.05
2016,8,17,18,45,13.5,24.5,1.75,25.0,26.5,37.5,17.77
2016,8,17,19,0,0.0,6.0,1.7,25.0,6.0,5.46,0.0
2016,8,17,19,15,0.0,3.0,1.7,24.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,5.5,15.5,1.2,23.0,16.0,14.1,0.0
2016,8,18,6,30,11.0,31.0,1.3,23.0,32.0,26.4,15.17
2016,8,18,6,45,39.5,53.0,1.45,23.5,61.0,43.89,31.45
2016,8,18,7,0,68.0,75.0,1.6,24.0,90.0,59.35,45.18
2016,8,18,7,15,89.5,98.5,1.55,24.0,123.5,76.43,60.09
2016,8,18,7,30,111.0,122.0,1.5,24.0,157.0,93.01,74.25
2016,8,18,7,45,55.5,116.5,1.5,24.5,134.0,94.57,75.27
2016,8,18,8,0,0.0,111.0,1.5,25.0,111.0,94.97,75.22
2016,8,18,8,15,0.0,129.5,1.55,25.0,129.5,109.96,87.48
2016,8,18,8,30,0.0,148.0,1.6,25.0,148.0,124.79,99.42
2016,8,18,8,45,1.5,162.0,1.7,25.5,163.0,136.15,108.19
2016,8,18,9,0,3.0,176.0,1.8,26.0,178.0,148.37,112.27
2016,8,18,9,15,10.5,210.5,1.8,26.0,218.0,177.07,133.76
2016,8,18,9,30,18.0,245.0,1.8,26.0,258.0,206.89,155.83
2016,8,18,9,45,34.0,288.0,1.8,26.5,313.5,234.59,175.5
2016,8,18,10,0,50.0,331.0,1.8,27.0,369.0,275.1,204.75
2016,8,18,10,15,44.0,339.0,1.75,27.0,374.0,286.16,212.86
2016,8,18,10,30,38.0,347.0,1.7,27.0,379.0,296.38,220.33
2016,8,18,10,45,69.0,388.0,1.65,27.0,448.5,347.53,257.36
2016,8,18,11,0,100.0,429.0,1.6,27.0,518.0,402.98,297.0
2016,8,18,11,15,168.0,443.0,1.5,27.0,596.5,457.19,335.57
2016,8,18,11,30,236.0,457.0,1.4,27.0,675.0,525.3,383.43
2016,8,18,11,45,225.0,466.5,1.35,27.5,677.0,544.17,395.23
2016,8,18,12,0,214.0,476.0,1.3,28.0,679.0,561.93,406.33
2016,8,18,12,15,244.0,473.0,1.25,28.0,705.5,598.8,431.78
2016,8,18,12,30,274.0,470.0,1.2,28.0,732.0,639.02,459.02
2016,8,18,12,45,233.0,476.0,1.2,28.0,698.5,626.64,449.92
2016,8,18,13,0,192.0,482.0,1.2,28.0,665.0,612.67,440.04
2016,8,18,13,15,228.0,469.5,1.2,28.0,684.0,646.53,464.15
2016,8,18,13,30,264.0,457.0,1.2,28.0,703.0,690.44,494.21
2016,8,18,13,45,142.0,387.0,1.2,28.0,519.0,511.48,371.87
2016,8,18,14,0,20.0,317.0,1.2,28.0,335.0,308.89,227.12
2016,8,18,14,15,10.0,186.5,1.2,28.0,195.5,178.08,131.75
2016,8,18,14,30,0.0,56.0,1.2,28.0,56.0,49.75,33.47
2016,8,18,14,45,18.5,189.5,1.3,28.0,204.5,199.38,149.51
2016,8,18,15,0,37.0,323.0,1.4,28.0,353.0,358.03,266.9
2016,8,18,15,15,18.5,172.5,1.45,27.5,187.5,184.64,138.42
2016,8,18,15,30,0.0,22.0,1.5,27.0,22.0,19.46,9.89
2016,8,18,15,45,0.0,74.0,1.55,27.0,74.0,65.59,46.76
2016,8,18,16,0,0.0,126.0,1.6,27.0,126.0,113.6,84.72
2016,8,18,16,15,223.5,157.5,1.55,27.0,279.5,400.8,312.03
2016,8,18,16,30,447.0,189.0,1.5,27.0,433.0,667.07,506.15
2016,8,18,16,45,418.5,172.0,1.5,27.0,381.5,614.14,468.09
2016,8,18,17,0,390.0,155.0,1.5,27.0,330.0,560.66,431.69
2016,8,18,17,15,373.5,134.5,1.4,26.5,283.5,512.99,399.11
2016,8,18,17,30,357.0,114.0,1.3,26.0,237.0,464.56,364.83
2016,8,18,17,45,320.0,96.5,1.25,26.0,191.5,403.42,318.69
2016,8,18,18,0,283.0,79.0,1.2,26.0,146.0,343.87,271.96
2016,8,18,18,15,223.5,61.0,1.2,25.5,105.0,269.77,212.11
2016,8,18,18,30,164.0,43.0,1.2,25.0,64.0,185.29,141.82
2016,8,18,18,45,82.0,21.5,1.25,24.5,32.0,92.89,48.18
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.5,15.92,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,47.0,27.99,16.15
2016,8,19,6,45,221.5,51.5,1.8,24.5,90.5,39.43,27.53
2016,8,19,7,0,322.0,68.0,2.0,25.0,134.0,51.19,38.05
2016,8,19,7,15,392.0,79.5,2.1,25.0,184.5,58.7,44.77
2016,8,19,7,30,462.0,91.0,2.2,25.0,235.0,65.92,51.0
2016,8,19,7,45,293.5,131.5,2.35,25.5,229.5,96.31,76.53
2016,8,19,8,0,125.0,172.0,2.5,26.0,224.0,126.13,101.04
2016,8,19,8,15,380.0,146.0,2.65,26.5,336.5,96.88,76.12
2016,8,19,8,30,635.0,120.0,2.8,27.0,449.0,76.92,59.11
2016,8,19,8,45,666.0,123.0,3.0,27.5,500.5,75.92,57.94
2016,8,19,9,0,697.0,126.0,3.2,28.0,552.0,113.87,64.89
2016,8,19,9,15,418.5,224.5,3.25,28.0,486.5,194.11,129.54
2016,8,19,9,30,140.0,323.0,3.3,28.0,421.0,257.76,188.68
2016,8,19,9,45,457.5,229.0,3.35,28.5,576.0,264.86,182.81
2016,8,19,10,0,775.0,135.0,3.4,29.0,731.0,324.17,221.55
2016,8,19,10,15,544.5,259.0,3.35,29.0,687.5,378.8,271.58
2016,8,19,10,30,314.0,383.0,3.3,29.0,644.0,416.92,304.92
2016,8,19,10,45,306.0,400.5,3.3,29.5,663.0,450.0,329.67
2016,8,19,11,0,298.0,418.0,3.3,30.0,682.0,482.42,353.3
2016,8,19,11,15,328.5,401.5,3.25,30.0,699.0,510.18,374.21
2016,8,19,11,30,359.0,385.0,3.2,30.0,716.0,539.64,396.25
2016,8,19,11,45,579.5,276.5,3.2,30.0,819.5,617.08,454.93
2016,8,19,12,0,800.0,168.0,3.2,30.0,923.0,713.71,526.34
2016,8,19,12,15,801.5,168.0,3.15,30.0,928.0,752.68,553.48
2016,8,19,12,30,803.0,168.0,3.1,30.0,933.0,789.74,578.76
2016,8,19,12,45,799.0,170.0,3.05,30.0,929.5,821.98,599.86
2016,8,19,13,0,795.0,172.0,3.0,30.0,926.0,851.64,619.16
2016,8,19,13,15,534.0,313.0,2.95,30.0,817.0,786.07,570.89
2016,8,19,13,30,273.0,454.0,2.9,30.0,708.0,695.69,503.4
2016,8,19,13,45,192.0,447.0,2.9,30.0,624.0,617.1,449.17
2016,8,19,14,0,111.0,440.0,2.9,30.0,540.0,530.43,387.9
2016,8,19,14,15,186.0,423.0,2.9,30.0,583.5,607.32,444.65
2016,8,19,14,30,261.0,406.0,2.9,30.0,627.0,687.1,501.67
2016,8,19,14,45,254.0,389.0,2.9,30.0,596.5,671.43,491.38
2016,8,19,15,0,247.0,372.0,2.9,30.0,566.0,654.0,480.5
2016,8,19,15,15,491.0,255.5,2.85,30.0,616.0,791.28,582.76
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,905.63,662.16
2016,8,19,15,45,450.0,214.0,2.8,30.0,530.0,707.9,526.91
2016,8,19,16,0,165.0,289.0,2.8,30.0,394.0,481.3,361.73
2016,8,19,16,15,99.0,249.5,2.65,29.5,311.0,356.5,271.39
2016,8,19,16,30,33.0,210.0,2.5,29.0,228.0,250.95,191.41
2016,8,19,16,45,191.5,186.0,2.45,29.0,273.0,387.56,301.22
2016,8,19,17,0,350.0,162.0,2.4,29.0,318.0,515.18,400.06
2016,8,19,17,15,327.0,142.0,2.25,28.5,272.0,464.43,363.11
2016,8,19,17,30,304.0,122.0,2.1,28.0,226.0,413.7,326.11
2016,8,19,17,45,339.0,97.5,2.0,28.0,193.0,419.31,330.87
2016,8,19,18,0,374.0,73.0,1.9,28.0,160.0,403.25,317.8
2016,8,19,18,15,283.5,58.5,2.0,27.5,114.0,308.4,241.64
2016,8,19,18,30,193.0,44.0,2.1,27.0,68.0,221.53,168.29
2016,8,19,18,45,96.5,22.0,2.25,26.5,34.0,115.38,52.99
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.5,1.9,24.0,10.5,9.55,0.0
2016,8,20,6,30,0.0,21.0,2.0,24.0,21.0,18.5,8.64
2016,8,20,6,45,0.0,41.5,2.1,24.5,41.5,35.92,24.56
2016,8,20,7,0,0.0,62.0,2.2,25.0,62.0,52.84,39.44
2016,8,20,7,15,5.0,84.5,2.25,25.0,86.0,71.08,55.3
2016,8,20,7,30,10.0,107.0,2.3,25.0,110.0,89.14,70.72
2016,8,20,7,45,5.0,105.0,2.4,25.5,106.5,89.27,70.56
2016,8,20,8,0,0.0,103.0,2.5,26.0,103.0,88.78,69.8
2016,8,20,8,15,4.5,137.0,2.65,26.0,139.5,115.51,91.88
2016,8,20,8,30,9.0,171.0,2.8,26.0,176.0,141.44,112.96
2016,8,20,8,45,11.0,188.5,3.0,26.0,195.0,155.24,123.86
2016,8,20,9,0,13.0,206.0,3.2,26.0,214.0,170.75,129.73
2016,8,20,9,15,10.5,204.5,3.3,26.0,211.5,172.46,130.58
2016,8,20,9,30,8.0,203.0,3.4,26.0,209.0,173.26,130.94
2016,8,20,9,45,8.0,208.0,3.55,26.5,214.5,179.03,134.86
2016,8,20,10,0,8.0,213.0,3.7,27.0,220.0,184.67,138.7
2016,8,20,10,15,10.5,234.0,3.7,27.0,243.0,204.01,153.21
2016,8,20,10,30,13.0,255.0,3.7,27.0,266.0,223.82,168.01
2016,8,20,10,45,19.0,295.0,3.7,27.5,312.0,261.14,195.52
2016,8,20,11,0,25.0,335.0,3.7,28.0,358.0,292.45,218.22
2016,8,20,11,15,26.0,347.0,3.7,28.0,371.5,307.38,229.09
2016,8,20,11,30,27.0,359.0,3.7,28.0,385.0,322.68,240.26
2016,8,20,11,45,25.0,355.5,3.7,28.5,380.0,323.52,240.29
