Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,23.0,352.0,3.7,29.0,375.0,324.92,240.76
2016,8,20,12,15,21.0,339.0,3.65,29.0,359.5,314.91,233.37
2016,8,20,12,30,19.0,326.0,3.6,29.0,344.0,304.35,225.61
2016,8,20,12,45,20.5,336.0,3.55,29.0,355.5,316.7,234.76
2016,8,20,13,0,22.0,346.0,3.5,29.0,367.0,329.28,244.02
2016,8,20,13,15,23.5,348.5,3.4,29.0,371.0,335.23,248.44
2016,8,20,13,30,25.0,351.0,3.3,29.0,375.0,351.15,260.16
2016,8,20,13,45,26.0,348.5,3.2,29.0,373.0,353.74,262.18
2016,8,20,14,0,27.0,346.0,3.1,29.0,371.0,356.24,264.22
2016,8,20,14,15,30.0,344.5,2.95,28.5,371.5,361.63,268.97
2016,8,20,14,30,33.0,343.0,2.8,28.0,372.0,367.12,273.84
2016,8,20,14,45,16.5,212.5,2.65,28.0,227.0,210.07,157.3
2016,8,20,15,0,0.0,82.0,2.5,28.0,82.0,72.83,51.72
2016,8,20,15,15,0.0,67.5,2.35,27.5,67.5,59.87,41.87
2016,8,20,15,30,0.0,53.0,2.2,27.0,53.0,46.95,31.84
2016,8,20,15,45,0.0,64.0,2.05,27.0,64.0,56.69,39.69
2016,8,20,16,0,0.0,75.0,1.9,27.0,75.0,66.44,47.57
2016,8,20,16,15,0.0,46.0,1.75,27.0,46.0,40.66,27.12
2016,8,20,16,30,0.0,17.0,1.6,27.0,17.0,14.99,6.51
2016,8,20,16,45,0.0,12.0,1.5,27.0,12.0,10.57,2.96
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,11.0,1.1,23.0,11.0,10.01,0.0
2016,8,21,6,30,0.0,22.0,1.2,23.0,22.0,19.39,9.24
2016,8,21,6,45,0.0,43.0,1.3,23.0,43.0,37.01,25.64
2016,8,21,7,0,0.0,64.0,1.4,23.0,64.0,54.27,40.99
2016,8,21,7,15,8.5,86.5,1.45,23.0,89.5,72.48,56.94
2016,8,21,7,30,17.0,109.0,1.5,23.0,115.0,90.52,72.45
2016,8,21,7,45,152.5,132.5,1.55,23.0,195.5,101.08,81.29
2016,8,21,8,0,288.0,156.0,1.6,23.0,276.0,111.46,89.8
2016,8,21,8,15,152.5,169.5,1.6,23.0,234.0,125.78,101.47
2016,8,21,8,30,17.0,183.0,1.6,23.0,192.0,149.84,121.06
2016,8,21,8,45,8.5,152.5,1.6,23.5,157.0,129.08,103.17
2016,8,21,9,0,0.0,122.0,1.6,24.0,122.0,106.19,79.95
2016,8,21,9,15,5.5,171.5,1.45,24.0,175.5,146.74,111.42
2016,8,21,9,30,11.0,221.0,1.3,24.0,229.0,187.47,142.28
2016,8,21,9,45,23.0,265.5,1.2,24.5,283.0,226.6,170.86
2016,8,21,10,0,35.0,310.0,1.1,25.0,337.0,255.9,191.67
2016,8,21,10,15,27.5,303.5,0.95,25.0,325.5,254.7,190.47
2016,8,21,10,30,20.0,297.0,0.8,25.0,314.0,260.22,194.29
2016,8,21,10,45,14.0,250.5,0.7,25.5,263.0,222.53,165.69
2016,8,21,11,0,8.0,204.0,0.6,26.0,212.0,182.25,135.2
2016,8,21,11,15,17.0,279.0,0.65,26.0,295.5,251.73,187.03
2016,8,21,11,30,26.0,354.0,0.7,26.0,379.0,318.0,234.91
2016,8,21,11,45,23.5,346.0,0.75,26.5,368.5,317.2,233.52
2016,8,21,12,0,21.0,338.0,0.8,27.0,358.0,311.45,229.01
2016,8,21,12,15,15.5,276.0,0.85,27.0,291.0,255.73,188.74
2016,8,21,12,30,10.0,214.0,0.9,27.0,224.0,198.16,146.52
2016,8,21,12,45,15.5,276.5,1.0,27.0,292.0,259.42,192.32
2016,8,21,13,0,21.0,339.0,1.1,27.0,360.0,322.1,237.96
2016,8,21,13,15,19.0,321.0,1.15,27.0,339.5,306.09,226.26
2016,8,21,13,30,17.0,303.0,1.2,27.0,319.0,289.56,214.54
2016,8,21,13,45,19.5,315.0,1.25,27.0,333.0,304.76,226.06
2016,8,21,14,0,22.0,327.0,1.3,27.0,347.0,320.35,237.73
2016,8,21,14,15,32.5,343.5,1.3,27.0,371.5,363.12,269.23
2016,8,21,14,30,43.0,360.0,1.3,27.0,396.0,394.66,292.34
2016,8,21,14,45,27.0,296.5,1.35,27.0,319.0,316.78,236.13
2016,8,21,15,0,11.0,233.0,1.4,27.0,242.0,225.34,168.77
2016,8,21,15,15,14.5,241.5,1.45,26.5,253.0,238.47,179.89
2016,8,21,15,30,18.0,250.0,1.5,26.0,264.0,252.21,191.19
2016,8,21,15,45,20.5,241.5,1.55,26.0,256.0,248.08,188.72
2016,8,21,16,0,23.0,233.0,1.6,26.0,248.0,244.08,186.44
2016,8,21,16,15,29.0,220.5,1.6,26.0,238.0,255.76,196.23
2016,8,21,16,30,35.0,208.0,1.6,26.0,228.0,250.95,193.47
2016,8,21,16,45,60.0,194.0,1.65,26.0,222.5,261.54,203.4
2016,8,21,17,0,85.0,180.0,1.7,26.0,217.0,271.22,212.52
2016,8,21,17,15,79.0,155.0,1.65,25.5,185.5,238.39,187.88
2016,8,21,17,30,73.0,130.0,1.6,25.0,154.0,205.18,162.46
2016,8,21,17,45,59.5,106.0,1.6,25.0,123.5,167.15,131.93
2016,8,21,18,0,46.0,82.0,1.6,25.0,93.0,129.19,100.68
2016,8,21,18,15,26.5,59.5,1.65,24.5,65.5,89.25,67.19
2016,8,21,18,30,7.0,37.0,1.7,24.0,38.0,42.99,28.24
2016,8,21,18,45,3.5,18.5,1.75,24.0,19.0,19.34,0.26
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.05,23.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,25.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,34.5,2.45,25.5,34.5,30.4,20.52
2016,8,22,8,0,0.0,65.0,2.5,26.0,65.0,57.44,43.41
2016,8,22,8,15,0.0,86.5,2.55,26.0,86.5,76.25,59.08
2016,8,22,8,30,0.0,108.0,2.6,26.0,108.0,94.0,73.67
2016,8,22,8,45,17.5,172.5,2.7,26.5,183.5,143.83,114.33
2016,8,22,9,0,35.0,237.0,2.8,27.0,259.0,181.25,136.71
2016,8,22,9,15,79.5,278.5,2.8,27.0,332.5,219.03,162.92
2016,8,22,9,30,124.0,320.0,2.8,27.0,406.0,252.25,185.65
2016,8,22,9,45,147.5,343.0,2.85,27.5,451.5,286.03,209.93
2016,8,22,10,0,171.0,366.0,2.9,28.0,497.0,322.95,236.87
2016,8,22,10,15,268.0,365.5,2.95,28.0,582.5,363.29,265.63
2016,8,22,10,30,365.0,365.0,3.0,28.0,668.0,423.86,310.25
2016,8,22,10,45,423.5,355.5,3.05,28.5,718.5,463.88,340.21
2016,8,22,11,0,482.0,346.0,3.1,29.0,769.0,516.54,379.17
2016,8,22,11,15,653.0,246.5,3.15,29.0,834.5,564.92,417.0
2016,8,22,11,30,824.0,147.0,3.2,29.0,900.0,627.86,465.68
2016,8,22,11,45,512.0,311.0,3.3,29.0,781.5,602.32,445.09
2016,8,22,12,0,200.0,475.0,3.4,29.0,663.0,550.88,404.17
2016,8,22,12,15,259.0,464.0,3.4,29.0,709.0,602.05,441.75
2016,8,22,12,30,318.0,453.0,3.4,29.0,755.0,658.48,482.2
2016,8,22,12,45,351.5,420.0,3.45,29.5,752.5,677.34,495.66
2016,8,22,13,0,385.0,387.0,3.5,30.0,750.0,701.17,512.66
2016,8,22,13,15,415.5,385.0,3.45,30.0,772.0,746.91,544.52
2016,8,22,13,30,446.0,383.0,3.4,30.0,794.0,792.56,575.9
2016,8,22,13,45,445.5,372.0,3.4,30.0,775.0,800.34,581.66
2016,8,22,14,0,445.0,361.0,3.4,30.0,756.0,805.69,586.11
2016,8,22,14,15,473.0,338.5,3.4,30.0,747.0,824.67,600.59
2016,8,22,14,30,501.0,316.0,3.4,30.0,738.0,841.36,613.54
2016,8,22,14,45,650.5,221.5,3.4,30.0,744.0,904.86,661.3
2016,8,22,15,0,800.0,127.0,3.4,30.0,750.0,950.17,691.95
2016,8,22,15,15,787.0,124.0,3.35,30.0,709.5,937.11,684.14
2016,8,22,15,30,774.0,121.0,3.3,30.0,669.0,920.82,674.77
2016,8,22,15,45,753.0,119.5,3.25,30.0,622.0,895.37,659.44
2016,8,22,16,0,732.0,118.0,3.2,30.0,575.0,867.19,642.35
2016,8,22,16,15,708.5,113.5,3.1,29.5,525.0,836.35,624.38
2016,8,22,16,30,685.0,109.0,3.0,29.0,475.0,798.11,601.14
2016,8,22,16,45,653.0,103.5,2.9,29.0,422.0,749.17,568.94
2016,8,22,17,0,621.0,98.0,2.8,29.0,369.0,699.22,535.51
2016,8,22,17,15,577.0,91.0,2.6,28.5,314.5,636.55,492.65
2016,8,22,17,30,533.0,84.0,2.4,28.0,260.0,574.37,448.76
2016,8,22,17,45,466.0,75.0,2.25,27.5,207.5,492.71,388.59
2016,8,22,18,0,399.0,66.0,2.1,27.0,155.0,410.21,324.35
2016,8,22,18,15,302.0,52.5,2.15,26.5,108.5,311.69,244.64
2016,8,22,18,30,205.0,39.0,2.2,26.0,62.0,222.06,166.9
2016,8,22,18,45,102.5,19.5,2.3,26.0,31.0,110.92,10.41
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.5,2.5,24.0,21.5,15.01,0.0
2016,8,23,6,30,119.0,33.0,2.6,24.0,43.0,26.42,14.01
2016,8,23,6,45,224.0,49.5,2.75,24.5,87.0,38.03,26.22
2016,8,23,7,0,329.0,66.0,2.9,25.0,131.0,49.87,36.86
2016,8,23,7,15,402.5,77.5,3.1,25.5,182.5,57.45,43.59
2016,8,23,7,30,476.0,89.0,3.3,26.0,234.0,64.76,49.81
2016,8,23,7,45,334.5,127.5,3.5,26.5,239.5,94.02,74.36
2016,8,23,8,0,193.0,166.0,3.7,27.0,245.0,122.94,98.13
2016,8,23,8,15,128.5,188.5,3.8,27.0,244.5,136.77,109.21
2016,8,23,8,30,64.0,211.0,3.9,27.0,244.0,158.44,126.62
2016,8,23,8,45,117.0,241.0,4.05,27.5,309.0,167.63,133.38
2016,8,23,9,0,170.0,271.0,4.2,28.0,374.0,197.12,145.13
2016,8,23,9,15,147.0,295.0,4.2,28.0,389.5,225.4,164.82
2016,8,23,9,30,124.0,319.0,4.2,28.0,405.0,251.36,184.81
2016,8,23,9,45,129.5,337.5,4.25,28.5,432.0,278.18,204.59
2016,8,23,10,0,135.0,356.0,4.3,29.0,459.0,305.85,225.19
2016,8,23,10,15,489.0,239.0,4.3,29.0,638.5,343.02,246.96
2016,8,23,10,30,843.0,122.0,4.3,29.0,818.0,436.46,315.32
2016,8,23,10,45,853.0,122.0,4.3,29.5,848.0,488.91,357.83
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,541.07,398.98
2016,8,23,11,15,868.5,123.0,4.3,30.0,900.0,590.98,438.14
2016,8,23,11,30,874.0,124.0,4.3,30.0,922.0,639.77,475.47
2016,8,23,11,45,875.0,126.0,4.3,30.5,935.0,685.11,508.43
2016,8,23,12,0,876.0,128.0,4.3,31.0,948.0,728.58,539.22
2016,8,23,12,15,877.0,128.5,4.25,31.0,953.5,768.81,567.44
2016,8,23,12,30,878.0,129.0,4.2,31.0,959.0,806.85,592.87
2016,8,23,12,45,877.0,129.0,4.2,31.0,955.5,840.46,615.38
2016,8,23,13,0,876.0,129.0,4.2,31.0,952.0,871.4,636.06
2016,8,23,13,15,873.0,128.5,4.2,31.0,940.0,897.29,653.38
2016,8,23,13,30,870.0,128.0,4.2,31.0,928.0,920.07,668.7
2016,8,23,13,45,864.5,127.5,4.2,31.5,907.5,937.32,679.1
2016,8,23,14,0,859.0,127.0,4.2,32.0,887.0,951.19,687.37
2016,8,23,14,15,852.5,125.5,4.15,31.5,859.5,959.67,694.78
2016,8,23,14,30,846.0,124.0,4.1,31.0,832.0,964.66,700.12
2016,8,23,14,45,824.0,128.5,4.05,31.0,794.0,968.02,703.15
2016,8,23,15,0,802.0,133.0,4.0,31.0,756.0,957.85,697.48
2016,8,23,15,15,788.5,130.5,3.9,31.0,715.0,944.91,689.93
2016,8,23,15,30,775.0,128.0,3.8,31.0,674.0,928.7,680.37
2016,8,23,15,45,752.0,126.5,3.75,31.0,626.5,901.28,663.73
2016,8,23,16,0,729.0,125.0,3.7,31.0,579.0,877.24,649.44
2016,8,23,16,15,705.0,120.0,3.45,30.5,528.0,840.04,626.4
2016,8,23,16,30,681.0,115.0,3.2,30.0,477.0,800.78,601.78
2016,8,23,16,45,644.0,110.5,3.0,30.0,422.5,748.64,566.94
2016,8,23,17,0,607.0,106.0,2.8,30.0,368.0,695.66,530.99
2016,8,23,17,15,560.5,98.5,2.65,29.5,313.5,630.54,486.68
2016,8,23,17,30,514.0,91.0,2.5,29.0,259.0,565.94,441.24
2016,8,23,17,45,447.0,80.5,2.35,28.5,206.0,478.34,376.4
2016,8,23,18,0,380.0,70.0,2.2,28.0,153.0,401.44,316.09
2016,8,23,18,15,280.0,55.0,2.25,27.5,106.5,300.02,234.12
2016,8,23,18,30,180.0,40.0,2.3,27.0,60.0,207.81,154.04
2016,8,23,18,45,90.0,20.0,2.4,26.5,30.0,103.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,14.5,2.25,23.5,23.5,13.19,0.0
2016,8,24,6,30,210.0,29.0,2.5,24.0,47.0,22.75,11.03
2016,8,24,6,45,326.0,41.0,2.75,24.5,93.0,32.76,21.79
2016,8,24,7,0,442.0,53.0,3.0,25.0,139.0,41.27,29.55
2016,8,24,7,15,512.0,61.0,3.1,25.0,192.5,45.9,33.81
2016,8,24,7,30,582.0,69.0,3.2,25.0,246.0,50.39,37.74
2016,8,24,7,45,636.5,73.0,3.35,25.5,303.0,51.6,38.64
2016,8,24,8,0,691.0,77.0,3.5,26.0,360.0,52.85,39.5
2016,8,24,8,15,722.0,81.5,3.5,26.5,414.5,59.71,45.05
2016,8,24,8,30,753.0,86.0,3.5,27.0,469.0,61.24,46.06
2016,8,24,8,45,781.0,87.0,3.5,27.5,522.5,60.2,44.91
2016,8,24,9,0,809.0,88.0,3.5,28.0,576.0,95.51,49.61
2016,8,24,9,15,825.0,91.0,3.45,28.0,623.5,158.8,86.35
2016,8,24,9,30,841.0,94.0,3.4,28.0,671.0,214.17,126.96
2016,8,24,9,45,854.5,95.0,3.4,28.5,714.0,269.05,171.81
2016,8,24,10,0,868.0,96.0,3.4,29.0,757.0,324.87,219.0
2016,8,24,10,15,876.5,98.0,3.35,29.0,793.0,380.45,266.52
2016,8,24,10,30,885.0,100.0,3.3,29.0,829.0,436.0,313.2
2016,8,24,10,45,891.0,101.0,3.3,29.5,858.0,489.4,356.53
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,542.05,397.89
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.5,592.62,437.28
2016,8,24,11,30,905.0,104.0,3.3,30.0,930.0,641.83,474.63
2016,8,24,11,45,900.0,109.5,3.3,30.5,941.0,687.31,507.29
2016,8,24,12,0,895.0,115.0,3.3,31.0,952.0,730.39,537.35
2016,8,24,12,15,895.5,115.5,3.3,31.0,956.5,770.82,565.14
2016,8,24,12,30,896.0,116.0,3.3,31.0,961.0,808.93,590.44
2016,8,24,12,45,892.5,117.0,3.3,31.0,956.5,841.76,612.1
2016,8,24,13,0,889.0,118.0,3.3,31.0,952.0,871.71,631.83
2016,8,24,13,15,886.5,117.5,3.25,31.0,940.0,898.14,648.94
2016,8,24,13,30,884.0,117.0,3.2,31.0,928.0,921.43,664.03
2016,8,24,13,45,875.5,118.5,3.2,31.0,906.5,937.89,675.07
2016,8,24,14,0,867.0,120.0,3.2,31.0,885.0,950.89,684.03
2016,8,24,14,15,860.0,118.5,3.15,31.0,857.0,958.79,689.51
2016,8,24,14,30,853.0,117.0,3.1,31.0,829.0,963.17,692.88
2016,8,24,14,45,830.5,122.5,3.05,31.0,791.0,956.35,689.21
2016,8,24,15,0,808.0,128.0,3.0,31.0,753.0,957.14,690.71
2016,8,24,15,15,795.0,125.0,2.95,31.0,712.0,944.01,683.28
2016,8,24,15,30,782.0,122.0,2.9,31.0,671.0,927.6,673.96
2016,8,24,15,45,761.5,120.0,2.85,31.0,623.5,901.94,658.68
2016,8,24,16,0,741.0,118.0,2.8,31.0,576.0,873.49,641.63
2016,8,24,16,15,717.0,113.5,2.65,30.5,525.0,842.08,623.14
2016,8,24,16,30,693.0,109.0,2.5,30.0,474.0,803.17,599.4
2016,8,24,16,45,658.5,104.0,2.35,30.0,420.0,752.42,566.02
2016,8,24,17,0,624.0,99.0,2.2,30.0,366.0,700.74,531.49
2016,8,24,17,15,579.0,91.5,2.0,29.5,311.5,636.55,487.93
2016,8,24,17,30,534.0,84.0,1.8,29.0,257.0,572.88,443.31
2016,8,24,17,45,467.0,74.5,1.65,28.5,204.0,490.71,383.28
2016,8,24,18,0,400.0,65.0,1.5,28.0,151.0,408.35,319.57
2016,8,24,18,15,302.0,51.0,1.5,27.5,104.5,308.95,239.76
2016,8,24,18,30,204.0,37.0,1.5,27.0,58.0,218.75,160.38
2016,8,24,18,45,102.0,18.5,1.5,26.5,29.0,106.51,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,14.0,0.7,23.5,22.5,12.73,0.0
2016,8,25,6,30,200.0,28.0,0.8,24.0,45.0,21.97,10.19
2016,8,25,6,45,304.5,42.0,0.95,24.5,90.0,32.47,21.54
2016,8,25,7,0,409.0,56.0,1.1,25.0,135.0,43.9,31.79
2016,8,25,7,15,480.0,65.0,1.2,25.0,187.5,49.2,36.63
2016,8,25,7,30,551.0,74.0,1.3,25.0,240.0,54.31,41.1
2016,8,25,7,45,596.0,81.5,1.4,25.5,295.0,57.88,43.99
2016,8,25,8,0,641.0,89.0,1.5,26.0,350.0,61.25,46.62
2016,8,25,8,15,674.0,94.0,1.5,26.0,404.0,62.55,47.54
2016,8,25,8,30,707.0,99.0,1.5,26.0,458.0,63.75,48.35
2016,8,25,8,45,733.5,102.5,1.55,26.5,510.5,70.83,53.97
2016,8,25,9,0,760.0,106.0,1.6,27.0,563.0,104.51,58.6
2016,8,25,9,15,575.0,191.0,1.55,27.0,553.5,185.74,117.35
2016,8,25,9,30,390.0,276.0,1.5,27.0,544.0,258.46,178.64
2016,8,25,9,45,404.5,286.0,1.5,27.5,579.0,288.03,201.0
2016,8,25,10,0,419.0,296.0,1.5,28.0,614.0,328.36,232.37
2016,8,25,10,15,632.5,207.5,1.45,28.0,714.5,365.55,258.29
2016,8,25,10,30,846.0,119.0,1.4,28.0,815.0,433.68,309.21
2016,8,25,10,45,853.0,120.0,1.4,28.5,843.5,485.7,350.31
2016,8,25,11,0,860.0,121.0,1.4,29.0,872.0,537.13,389.64
2016,8,25,11,15,864.5,122.5,1.3,29.0,893.0,586.76,426.57
2016,8,25,11,30,869.0,124.0,1.2,29.0,914.0,635.18,461.3
2016,8,25,11,45,875.0,122.0,1.15,29.5,928.0,680.36,492.17
2016,8,25,12,0,881.0,120.0,1.1,30.0,942.0,723.99,520.98
2016,8,25,12,15,881.5,120.0,1.05,30.0,946.5,763.5,546.48
2016,8,25,12,30,882.0,120.0,1.0,30.0,951.0,800.71,569.25
2016,8,25,12,45,880.5,120.0,1.0,30.0,946.5,833.85,589.89
2016,8,25,13,0,879.0,120.0,1.0,30.0,942.0,864.24,608.74
2016,8,25,13,15,876.0,119.5,1.0,30.0,930.0,889.95,624.66
2016,8,25,13,30,873.0,119.0,1.0,30.0,918.0,912.54,638.71
2016,8,25,13,45,867.0,118.5,1.0,30.0,897.0,929.11,649.15
2016,8,25,14,0,861.0,118.0,1.0,30.0,876.0,942.27,657.66
2016,8,25,14,15,590.0,250.0,1.05,30.0,762.0,850.24,600.39
2016,8,25,14,30,319.0,382.0,1.1,30.0,648.0,717.56,510.36
2016,8,25,14,45,312.5,365.5,1.2,30.0,617.0,702.83,504.1
2016,8,25,15,0,306.0,349.0,1.3,30.0,586.0,686.16,495.25
2016,8,25,15,15,401.0,295.0,1.35,30.0,587.5,725.32,526.15
2016,8,25,15,30,496.0,241.0,1.4,30.0,589.0,779.3,565.82
2016,8,25,15,45,524.0,212.5,1.45,30.0,556.5,774.54,565.35
2016,8,25,16,0,552.0,184.0,1.5,30.0,524.0,765.88,562.99
2016,8,25,16,15,613.5,147.5,1.45,29.5,494.0,784.16,577.91
2016,8,25,16,30,675.0,111.0,1.4,29.0,464.0,787.85,582.83
2016,8,25,16,45,640.5,105.0,1.4,29.0,410.5,736.25,550.01
2016,8,25,17,0,606.0,99.0,1.4,29.0,357.0,683.8,516.34
2016,8,25,17,15,560.5,91.5,1.3,28.5,303.0,619.74,473.58
2016,8,25,17,30,515.0,84.0,1.2,28.0,249.0,556.29,429.69
2016,8,25,17,45,446.0,74.5,1.1,27.5,196.5,473.32,369.15
2016,8,25,18,0,377.0,65.0,1.0,27.0,144.0,390.9,305.49
2016,8,25,18,15,281.0,50.0,1.05,26.5,99.0,292.67,226.82
2016,8,25,18,30,185.0,35.0,1.1,26.0,54.0,203.39,147.36
2016,8,25,18,45,92.5,17.5,1.15,26.0,27.0,97.84,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.5,19.5,13.19,0.0
2016,8,26,6,30,123.0,29.0,0.5,24.0,39.0,22.67,10.38
2016,8,26,6,45,222.0,46.5,0.65,24.5,82.0,35.79,24.29
2016,8,26,7,0,321.0,64.0,0.8,25.0,125.0,48.44,35.62
2016,8,26,7,15,392.0,76.0,0.7,25.0,176.0,56.43,42.79
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,64.12,49.44
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,69.36,53.7
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,72.95,56.43
2016,8,26,8,15,601.5,112.0,0.45,26.0,388.5,75.07,58.0
2016,8,26,8,30,637.0,119.0,0.5,26.0,442.0,77.03,59.41
2016,8,26,8,45,446.0,189.5,0.55,26.5,427.5,120.22,94.6
2016,8,26,9,0,255.0,260.0,0.6,27.0,413.0,183.03,131.85
2016,8,26,9,15,327.0,266.5,0.7,27.0,479.5,216.15,149.56
2016,8,26,9,30,399.0,273.0,0.8,27.0,546.0,257.49,176.53
2016,8,26,9,45,440.0,275.0,0.9,27.5,593.5,288.11,198.81
2016,8,26,10,0,481.0,277.0,1.0,28.0,641.0,332.4,232.54
2016,8,26,10,15,416.0,321.5,1.05,28.0,647.5,374.82,267.68
2016,8,26,10,30,351.0,366.0,1.1,28.0,654.0,417.48,301.33
2016,8,26,10,45,333.5,386.5,1.2,28.5,668.5,450.46,326.05
2016,8,26,11,0,316.0,407.0,1.3,29.0,683.0,481.8,348.92
2016,8,26,11,15,373.0,393.0,1.35,29.0,726.0,526.87,381.72
2016,8,26,11,30,430.0,379.0,1.4,29.0,769.0,572.89,415.03
2016,8,26,11,45,415.0,391.5,1.5,29.0,773.0,601.84,435.8
2016,8,26,12,0,400.0,404.0,1.6,29.0,777.0,630.31,455.97
2016,8,26,12,15,405.5,404.0,1.65,29.0,784.0,659.55,476.54
2016,8,26,12,30,411.0,404.0,1.7,29.0,791.0,689.46,497.34
2016,8,26,12,45,449.5,366.5,1.8,29.5,787.5,712.87,514.19
2016,8,26,13,0,488.0,329.0,1.9,30.0,784.0,735.38,530.5
2016,8,26,13,15,485.5,326.0,1.95,30.0,774.0,752.89,542.86
2016,8,26,13,30,483.0,323.0,2.0,30.0,764.0,768.24,553.83
2016,8,26,13,45,509.0,305.5,2.1,30.0,761.0,793.57,572.58
2016,8,26,14,0,535.0,288.0,2.2,30.0,758.0,817.06,590.11
2016,8,26,14,15,501.5,304.0,2.25,29.5,733.5,815.59,590.35
2016,8,26,14,30,468.0,320.0,2.3,29.0,709.0,811.3,588.97
2016,8,26,14,45,380.5,335.5,2.35,29.0,642.5,736.74,538.77
2016,8,26,15,0,293.0,351.0,2.4,29.0,576.0,675.38,496.59
2016,8,26,15,15,198.0,335.5,2.4,29.0,484.0,553.53,411.5
2016,8,26,15,30,103.0,320.0,2.4,29.0,392.0,430.42,322.64
2016,8,26,15,45,158.5,296.5,2.45,29.0,398.5,480.06,362.03
2016,8,26,16,0,214.0,273.0,2.5,29.0,405.0,509.49,386.15
2016,8,26,16,15,344.5,222.0,2.4,28.5,412.0,591.15,450.3
2016,8,26,16,30,475.0,171.0,2.3,28.0,419.0,666.27,508.53
2016,8,26,16,45,381.0,166.0,2.25,28.0,350.5,568.26,437.6
2016,8,26,17,0,287.0,161.0,2.2,28.0,282.0,456.63,355.85
2016,8,26,17,15,266.0,139.5,2.05,27.5,239.0,407.84,320.91
2016,8,26,17,30,245.0,118.0,1.9,27.0,196.0,359.12,284.52
2016,8,26,17,45,214.0,96.5,1.75,26.5,154.5,302.99,240.79
2016,8,26,18,0,183.0,75.0,1.6,26.0,113.0,248.11,196.37
2016,8,26,18,15,132.5,54.0,1.6,25.5,77.0,182.02,141.21
2016,8,26,18,30,82.0,33.0,1.6,25.0,41.0,118.77,83.51
2016,8,26,18,45,41.0,16.5,1.6,25.0,20.5,39.52,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.5,14.0,0.6,23.0,19.5,12.73,0.0
2016,8,27,6,30,145.0,28.0,0.7,23.0,39.0,21.93,9.53
2016,8,27,6,45,246.0,44.0,0.85,23.5,82.0,33.93,22.81
2016,8,27,7,0,347.0,60.0,1.0,24.0,125.0,45.53,33.28
2016,8,27,7,15,417.0,71.0,1.0,24.5,176.5,52.89,39.85
2016,8,27,7,30,487.0,82.0,1.0,25.0,228.0,60.76,46.59
2016,8,27,7,45,536.0,90.5,1.0,25.5,281.5,64.76,49.84
2016,8,27,8,0,585.0,99.0,1.0,26.0,335.0,68.56,52.79
2016,8,27,8,15,620.0,105.5,1.0,26.0,388.5,70.54,54.26
2016,8,27,8,30,655.0,112.0,1.0,26.0,442.0,72.37,55.57
2016,8,27,8,45,681.5,116.5,1.05,26.5,493.5,72.61,55.44
2016,8,27,9,0,708.0,121.0,1.1,27.0,545.0,102.85,59.43
2016,8,27,9,15,727.0,125.5,1.1,27.0,592.0,153.17,86.21
2016,8,27,9,30,746.0,130.0,1.1,27.0,639.0,212.53,129.12
2016,8,27,9,45,759.5,133.5,1.15,27.5,680.5,264.64,170.69
2016,8,27,10,0,773.0,137.0,1.2,28.0,722.0,317.99,214.65
2016,8,27,10,15,784.0,140.0,1.2,28.0,758.0,371.13,258.81
2016,8,27,10,30,795.0,143.0,1.2,28.0,794.0,424.78,302.54
2016,8,27,10,45,801.0,146.0,1.3,28.5,822.5,476.47,343.51
2016,8,27,11,0,807.0,149.0,1.4,29.0,851.0,527.7,382.92
2016,8,27,11,15,812.0,150.5,1.4,29.0,872.0,576.52,419.76
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,624.37,454.87
2016,8,27,11,45,823.5,151.0,1.45,29.5,906.5,669.93,486.95
2016,8,27,12,0,830.0,150.0,1.5,30.0,920.0,711.3,515.49
2016,8,27,12,15,831.0,150.0,1.55,30.0,925.0,749.61,542.36
2016,8,27,12,30,832.0,150.0,1.6,30.0,930.0,785.83,566.48
2016,8,27,12,45,828.0,151.5,1.65,30.0,925.5,823.55,591.17
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,853.2,610.56
2016,8,27,13,15,821.0,152.5,1.7,30.0,908.5,878.89,626.99
2016,8,27,13,30,818.0,152.0,1.7,30.0,896.0,901.53,641.53
2016,8,27,13,45,809.5,152.5,1.75,30.0,875.0,916.95,652.16
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,928.96,660.83
2016,8,27,14,15,793.5,151.0,1.8,30.0,826.5,935.92,665.92
2016,8,27,14,30,786.0,149.0,1.8,30.0,799.0,939.43,669.03
2016,8,27,14,45,771.5,148.5,1.85,30.0,763.0,934.31,667.44
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,925.79,663.91
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,910.77,656.59
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,898.97,651.5
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,871.46,635.48
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,841.37,617.86
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,802.82,595.19
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,762.37,570.92
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,711.2,538.08
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,659.13,503.85
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,593.03,458.43
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,522.02,407.81
2016,8,27,17,45,409.5,78.0,1.3,27.0,187.0,442.98,347.88
2016,8,27,18,0,345.0,66.0,1.2,27.0,136.0,367.98,288.19
2016,8,27,18,15,251.5,49.5,1.2,26.5,91.5,271.4,209.76
2016,8,27,18,30,158.0,33.0,1.2,26.0,47.0,183.67,127.97
2016,8,27,18,45,79.0,16.5,1.25,25.5,23.5,62.02,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,59.0,13.5,1.85,22.5,18.0,12.28,0.0
2016,8,28,6,30,118.0,27.0,2.0,23.0,36.0,21.12,8.53
2016,8,28,6,45,211.0,45.5,2.2,23.5,78.5,35.05,23.67
2016,8,28,7,0,304.0,64.0,2.4,24.0,121.0,48.47,35.74
2016,8,28,7,15,374.0,77.0,2.4,24.5,171.5,57.19,43.51
2016,8,28,7,30,444.0,90.0,2.4,25.0,222.0,65.56,50.69
2016,8,28,7,45,493.5,100.0,2.45,25.5,275.0,71.35,55.46
2016,8,28,8,0,543.0,110.0,2.5,26.0,328.0,76.95,59.92
2016,8,28,8,15,579.0,117.5,2.55,26.0,381.0,79.26,61.63
2016,8,28,8,30,615.0,125.0,2.6,26.0,434.0,81.39,63.18
2016,8,28,8,45,646.0,129.0,2.7,26.5,485.5,80.85,62.36
2016,8,28,9,0,677.0,133.0,2.8,27.0,537.0,108.42,65.12
2016,8,28,9,15,697.0,138.0,2.85,27.0,583.5,157.46,91.21
2016,8,28,9,30,717.0,143.0,2.9,27.0,630.0,208.95,128.32
2016,8,28,9,45,737.5,143.5,2.95,27.5,673.0,259.65,168.98
2016,8,28,10,0,758.0,144.0,3.0,28.0,716.0,318.15,217.16
2016,8,28,10,15,769.0,146.5,3.05,28.0,751.5,370.13,261.26
2016,8,28,10,30,780.0,149.0,3.1,28.0,787.0,422.63,305.19
2016,8,28,10,45,793.0,148.5,3.2,28.5,817.0,474.01,346.77
2016,8,28,11,0,806.0,148.0,3.3,29.0,847.0,525.62,387.38
2016,8,28,11,15,811.0,149.0,3.35,29.0,868.0,574.0,425.25
2016,8,28,11,30,816.0,150.0,3.4,29.0,889.0,621.37,461.48
2016,8,28,11,45,815.0,154.0,3.5,29.0,901.0,666.17,495.14
2016,8,28,12,0,814.0,158.0,3.6,29.0,913.0,709.17,526.86
2016,8,28,12,15,815.0,158.5,3.65,29.0,917.5,748.64,555.51
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,786.04,581.87
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,819.9,603.72
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,851.34,623.84
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,876.5,642.02
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,898.59,658.29
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.0,917.07,671.25
2016,8,28,14,0,822.0,138.0,3.9,29.0,855.0,922.48,675.68
2016,8,28,14,15,814.5,136.5,3.9,29.0,827.0,939.71,687.93
2016,8,28,14,30,807.0,135.0,3.9,29.0,799.0,943.7,691.45
2016,8,28,14,45,415.0,209.5,3.9,29.0,550.5,650.62,488.9
2016,8,28,15,0,23.0,284.0,3.9,29.0,302.0,287.97,215.7
2016,8,28,15,15,370.5,214.5,3.8,29.0,470.5,622.84,473.25
2016,8,28,15,30,718.0,145.0,3.7,29.0,639.0,892.79,664.21
2016,8,28,15,45,700.0,139.5,3.65,29.0,593.0,866.37,645.87
2016,8,28,16,0,682.0,134.0,3.6,29.0,547.0,837.29,627.85
2016,8,28,16,15,656.5,128.0,3.4,28.5,496.5,798.16,603.29
2016,8,28,16,30,631.0,122.0,3.2,28.0,446.0,757.15,577.15
2016,8,28,16,45,596.0,115.0,3.05,28.0,393.5,704.87,541.7
2016,8,28,17,0,561.0,108.0,2.9,28.0,341.0,651.79,505.04
2016,8,28,17,15,513.5,99.0,2.55,27.5,287.5,585.5,457.89
2016,8,28,17,30,466.0,90.0,2.2,27.0,234.0,514.71,405.87
2016,8,28,17,45,397.5,78.0,1.9,26.5,182.5,433.08,342.96
2016,8,28,18,0,329.0,66.0,1.6,26.0,131.0,355.9,280.77
2016,8,28,18,15,236.0,48.5,1.5,25.5,87.5,259.21,201.08
2016,8,28,18,30,143.0,31.0,1.4,25.0,44.0,170.49,115.82
2016,8,28,18,45,71.5,15.5,1.35,25.0,22.0,56.45,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,13.5,3.25,23.0,17.5,12.28,0.0
2016,8,29,6,30,115.0,27.0,3.4,23.0,35.0,21.84,8.51
2016,8,29,6,45,219.5,43.5,3.6,23.5,77.5,33.54,22.35
2016,8,29,7,0,324.0,60.0,3.8,24.0,120.0,45.53,33.21
2016,8,29,7,15,162.0,76.0,3.9,24.0,106.0,58.5,44.72
2016,8,29,7,30,0.0,92.0,4.0,24.0,92.0,77.74,61.34
2016,8,29,7,45,55.5,128.0,4.15,24.5,150.0,101.45,81.31
2016,8,29,8,0,111.0,164.0,4.3,25.0,208.0,120.89,97.3
2016,8,29,8,15,202.5,182.0,4.3,25.5,278.0,133.39,107.19
2016,8,29,8,30,294.0,200.0,4.3,26.0,348.0,136.85,109.42
2016,8,29,8,45,147.0,174.5,4.35,26.5,248.5,129.3,102.58
2016,8,29,9,0,0.0,149.0,4.4,27.0,149.0,127.24,95.86
2016,8,29,9,15,7.5,190.0,4.4,27.0,195.0,160.68,121.4
2016,8,29,9,30,15.0,231.0,4.4,27.0,241.0,195.06,147.28
2016,8,29,9,45,28.5,273.0,4.45,27.5,294.0,221.85,166.62
2016,8,29,10,0,42.0,315.0,4.5,28.0,347.0,260.42,194.91
2016,8,29,10,15,30.0,298.0,4.5,28.0,321.5,250.97,187.95
2016,8,29,10,30,18.0,281.0,4.5,28.0,296.0,246.29,184.53
2016,8,29,10,45,84.0,356.0,4.5,28.5,428.5,329.41,245.7
2016,8,29,11,0,150.0,431.0,4.5,29.0,561.0,421.75,312.75
2016,8,29,11,15,172.0,442.5,4.45,29.0,595.0,457.62,338.92
2016,8,29,11,30,194.0,454.0,4.4,29.0,629.0,495.75,366.81
2016,8,29,11,45,238.0,453.0,4.4,29.0,671.0,540.35,399.58
2016,8,29,12,0,282.0,452.0,4.4,29.0,713.0,587.22,433.81
2016,8,29,12,15,312.5,426.0,4.4,29.0,716.5,608.72,450.15
2016,8,29,12,30,343.0,400.0,4.4,29.0,720.0,630.54,466.86
2016,8,29,12,45,607.5,258.5,4.4,29.0,822.5,743.6,552.77
2016,8,29,13,0,872.0,117.0,4.4,29.0,925.0,852.11,630.03
2016,8,29,13,15,869.5,116.5,4.4,29.0,912.5,877.86,647.07
2016,8,29,13,30,867.0,116.0,4.4,29.0,900.0,900.5,662.57
2016,8,29,13,45,587.0,263.0,4.4,29.0,789.0,824.84,609.5
2016,8,29,14,0,307.0,410.0,4.4,29.0,678.0,711.12,524.29
2016,8,29,14,15,571.5,262.5,4.4,29.0,739.5,841.93,623.74
2016,8,29,14,30,836.0,115.0,4.4,29.0,801.0,939.15,691.84
2016,8,29,14,45,818.5,117.0,4.45,29.0,764.5,933.2,688.61
2016,8,29,15,0,801.0,119.0,4.5,29.0,728.0,934.3,690.97
2016,8,29,15,15,787.5,116.5,4.45,28.5,686.5,920.91,684.58
2016,8,29,15,30,774.0,114.0,4.4,28.0,645.0,904.3,676.19
2016,8,29,15,45,532.5,185.0,4.35,28.0,538.5,747.68,568.58
2016,8,29,16,0,291.0,256.0,4.3,28.0,432.0,580.29,444.29
2016,8,29,16,15,145.5,166.0,4.15,27.5,254.0,318.82,249.32
2016,8,29,16,30,0.0,76.0,4.0,27.0,76.0,67.25,48.56
2016,8,29,16,45,0.0,97.5,3.9,27.0,97.5,87.87,65.48
2016,8,29,17,0,0.0,119.0,3.8,27.0,119.0,112.08,85.14
2016,8,29,17,15,0.0,100.0,3.55,26.5,100.0,93.94,70.91
2016,8,29,17,30,0.0,81.0,3.3,26.0,81.0,75.59,56.26
2016,8,29,17,45,0.0,63.0,3.05,26.0,63.0,58.12,41.94
2016,8,29,18,0,0.0,45.0,2.8,26.0,45.0,40.29,27.12
2016,8,29,18,15,0.0,29.5,2.75,25.5,29.5,26.01,15.11
2016,8,29,18,30,0.0,14.0,2.7,25.0,14.0,12.31,2.78
2016,8,29,18,45,0.0,7.0,2.65,24.5,7.0,6.37,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,9.55,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,18.4,5.81
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,35.69,24.09
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,52.67,39.25
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,70.67,55.09
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,88.31,70.33
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,102.41,82.09
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,119.11,95.75
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,135.9,109.2
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,151.98,121.85
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,165.03,131.83
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,179.11,130.45
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,215.45,153.37
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,252.57,180.39
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,290.98,208.68
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,332.8,240.34
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,371.72,271.05
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,411.62,302.22
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,452.76,333.09
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,507.4,373.78
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,528.54,389.91
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,536.07,395.3
