Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,555.2,408.53
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,572.47,420.04
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,593.63,435.17
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,614.12,449.69
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,672.65,492.75
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,739.76,541.1
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,770.79,562.97
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,800.72,584.25
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,798.99,583.55
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,794.33,581.13
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,751.05,551.04
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,717.28,527.15
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,707.0,521.44
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,694.66,514.24
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,668.81,498.23
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,641.18,480.93
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,660.96,498.41
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,695.13,525.34
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,632.81,481.95
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,552.91,425.96
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,534.38,414.56
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,530.91,413.11
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,468.36,367.04
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,391.31,309.21
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,319.76,252.79
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,251.65,197.15
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,173.14,131.92
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,83.3,48.91
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,30.04,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,11.37,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,20.27,6.38
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,33.93,22.59
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,47.78,35.09
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,56.89,43.23
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,65.65,50.76
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,69.75,54.11
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,73.45,56.97
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,75.57,58.43
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,77.54,59.73
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,76.24,58.17
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,100.25,59.16
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,150.03,84.42
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,202.21,121.31
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,260.84,167.67
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,314.09,211.64
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,366.73,255.93
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,419.86,299.97
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,471.76,341.45
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,523.44,381.48
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,419.07,309.15
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,287.46,211.03
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,292.7,215.25
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,297.7,218.93
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,528.38,392.89
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,782.15,573.01
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,814.34,593.19
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,843.96,613.07
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,868.19,629.13
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,889.38,643.28
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,905.1,652.63
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,917.52,659.95
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,923.23,665.4
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,925.52,668.84
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,921.33,666.88
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,920.01,667.02
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,903.66,657.45
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,884.23,646.07
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,857.39,629.86
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,827.94,611.93
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,787.5,586.68
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,745.23,559.91
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,692.88,524.88
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,639.73,488.62
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,564.79,436.26
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,499.66,389.21
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,418.75,327.44
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,342.25,266.3
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,243.48,185.2
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,145.78,82.03
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,48.49,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.91,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.82,4.88
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,32.46,21.32
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,45.61,33.22
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,54.43,41.12
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,62.92,48.44
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,69.2,53.53
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,73.6,56.86
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,76.09,58.63
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,78.4,60.2
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,80.73,61.64
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,106.43,64.69
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,155.33,89.16
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,206.74,125.11
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,258.06,165.53
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,317.25,213.51
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,369.33,256.93
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,422.02,300.24
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,473.04,341.41
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,523.98,381.45
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,572.83,418.93
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,620.79,454.79
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,619.64,451.42
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,596.98,431.67
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,685.86,498.26
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,782.66,568.99
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,815.08,589.94
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,844.86,609.47
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,869.09,625.37
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,890.28,639.37
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,904.72,649.46
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,915.79,657.56
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,920.94,661.27
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,922.65,662.96
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,813.23,590.25
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,685.08,500.18
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,763.81,560.07
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,822.42,604.95
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,790.68,584.32
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,756.93,562.89
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,712.64,534.48
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,667.2,504.84
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,612.85,467.34
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,558.34,428.96
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,490.14,379.91
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,409.26,320.03
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,332.12,260.34
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,258.6,201.11
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,174.61,131.54
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,85.22,40.46
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,28.77,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,9.55,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,17.16,3.28
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,35.95,24.15
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,54.07,40.37
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,68.92,53.55
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,84.75,67.28
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,89.33,70.99
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,94.48,75.01
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,120.62,96.47
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,142.11,113.65
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,157.74,125.75
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,165.89,125.57
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,195.4,143.34
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,257.11,184.58
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,284.2,205.79
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,307.69,224.33
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,334.26,244.13
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,361.57,264.33
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,421.54,306.1
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,517.5,374.86
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,564.23,409.59
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,610.47,443.36
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,536.71,390.62
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,435.33,315.75
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,441.06,320.55
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,446.23,324.34
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,452.17,328.33
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,457.93,332.24
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,518.39,375.33
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,573.74,414.22
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,628.58,453.89
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,697.66,502.56
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,800.72,576.7
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,896.45,644.11
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,897.7,645.59
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,895.35,645.81
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,877.28,636.83
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,856.24,626.05
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,821.6,605.38
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,784.6,582.97
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,747.56,560.36
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,701.16,530.88
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,649.06,496.08
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,596.64,460.21
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,528.05,411.21
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,461.29,361.69
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,379.24,298.26
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,301.65,235.56
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,194.66,147.4
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,98.68,39.22
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,35.04,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,10.46,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,18.7,3.23
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,34.59,22.98
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,48.6,35.71
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,59.17,45.13
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,69.3,53.87
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,75.35,58.87
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,81.12,63.47
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,85.48,66.77
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,88.62,68.99
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,88.44,68.43
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,109.2,68.83
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,157.11,92.46
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,207.64,127.65
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,258.45,167.63
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,310.86,210.51
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,362.98,253.77
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,415.82,296.84
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,419.22,304.65
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,397.84,290.26
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,354.59,259.72
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,300.91,220.87
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,407.57,298.04
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,528.77,382.3
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,640.98,463.69
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,767.91,553.19
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,688.01,494.91
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,579.99,416.98
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,602.52,434.21
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,625.03,450.6
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,765.02,551.38
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,893.18,640.65
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,896.84,643.07
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,897.22,644.72
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,890.72,642.53
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,881.01,638.39
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,860.99,628.45
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,838.04,616.6
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,810.45,600.35
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,780.26,582.22
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,517.98,396.19
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,259.36,198.9
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,230.0,177.61
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,200.54,155.18
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,334.21,264.02
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,440.07,347.05
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,356.78,281.01
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,264.71,206.95
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,175.68,131.95
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,79.69,20.65
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,27.39,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,9.55,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,17.15,1.6
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,34.86,23.15
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,52.03,38.6
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,63.55,48.84
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,75.71,59.3
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,83.64,65.88
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,91.17,71.92
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,96.53,76.01
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,101.58,79.76
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,141.08,111.78
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,196.51,147.12
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,222.94,164.12
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,239.96,175.44
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,266.57,194.86
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,293.74,214.86
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,335.11,239.81
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,419.0,299.79
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,468.23,338.5
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,517.81,376.49
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,505.47,368.98
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,470.56,342.66
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,517.51,376.81
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,567.67,412.68
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,588.42,427.94
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,609.27,443.46
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,644.72,467.35
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,680.19,490.9
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,782.58,566.05
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,879.78,634.19
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,895.79,644.41
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,908.57,653.28
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,913.03,658.26
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,914.05,661.23
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,674.4,497.71
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,381.37,282.73
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,644.17,481.32
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,857.88,631.94
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,684.48,511.06
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,489.33,369.63
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,455.77,347.82
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,421.41,324.26
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,382.19,296.7
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,342.29,267.95
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,295.78,232.87
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,249.58,196.96
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,196.3,154.05
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,143.95,110.69
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,78.05,55.37
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,16.94,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.19,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,10.01,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,17.31,0.62
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,28.34,17.71
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,40.36,28.7
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,46.21,34.06
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,51.88,39.0
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,83.29,65.63
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,118.68,95.03
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,137.96,110.48
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,148.84,118.79
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,163.18,129.81
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,192.97,144.48
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,218.98,161.22
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,235.51,172.26
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,274.28,197.82
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,313.24,224.69
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,351.05,254.46
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,387.94,282.98
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,416.79,305.27
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,434.48,318.88
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,469.81,344.87
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,507.09,372.02
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,596.07,439.3
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,704.92,520.02
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,696.34,510.3
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,665.11,484.53
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,755.53,553.16
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,838.99,613.22
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,628.05,464.71
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,357.63,262.81
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,271.78,200.99
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,195.55,144.38
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,138.54,101.68
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,81.79,58.26
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,152.18,112.94
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,226.14,169.52
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,290.47,218.92
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,344.37,260.12
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,361.25,274.36
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,394.94,301.07
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,491.1,377.71
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,579.94,447.41
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,537.57,417.09
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,493.96,385.93
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,438.26,345.09
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,366.81,291.02
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,359.12,284.13
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,332.02,259.91
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,221.17,164.83
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,92.41,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,33.89,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,10.01,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,17.89,0.0
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,30.22,19.09
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,42.74,30.54
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,23.53,14.57
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,7.02,0.41
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,33.52,23.22
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,64.31,49.31
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,58.16,43.81
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,71.69,54.91
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,125.71,99.31
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,185.04,137.14
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,210.96,154.09
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,241.01,177.64
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,271.84,199.62
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,295.68,216.7
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,328.46,234.08
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,416.85,297.71
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,469.09,340.18
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,520.92,381.22
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,570.2,419.92
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,618.18,456.65
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,663.21,490.58
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,706.45,522.53
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,478.37,358.77
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,199.77,146.65
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,520.83,392.89
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,843.78,618.59
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,868.75,633.36
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,890.54,648.1
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,820.16,599.83
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,711.67,520.17
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,515.71,382.1
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,297.25,220.57
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,553.95,415.6
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,783.94,580.86
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,761.61,566.65
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,736.91,552.28
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,735.15,554.24
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,729.02,553.11
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,684.85,523.75
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,639.81,493.43
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,609.85,473.56
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,577.23,451.11
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,503.79,396.7
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,432.93,342.41
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,342.0,269.65
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,244.38,189.76
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,145.94,105.53
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,20.21,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,8.64,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,10.01,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,18.33,0.0
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,33.71,21.85
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,47.95,34.9
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,57.46,43.44
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,66.61,51.35
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,72.43,56.17
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,78.0,60.62
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,109.23,86.37
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,147.94,117.73
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,157.97,125.2
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,182.74,134.31
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,153.74,110.84
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,111.76,82.49
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,209.38,150.81
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,325.23,232.76
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,350.37,254.66
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,376.24,276.01
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,427.19,311.98
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,517.11,378.59
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,565.58,416.14
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,613.1,452.18
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,659.11,485.78
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,702.85,517.09
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,741.52,544.74
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,777.93,569.35
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,719.12,524.5
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,622.32,451.61
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,762.04,555.67
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,883.67,640.21
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,897.94,649.27
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,918.16,663.14
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,924.07,667.42
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,926.44,669.65
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,916.65,664.12
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,903.4,656.56
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,887.38,648.62
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,874.29,642.73
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,843.96,624.02
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,811.14,603.68
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,769.28,577.32
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,725.73,549.41
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,667.61,509.59
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,609.13,468.69
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,529.81,412.11
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,460.28,360.05
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,368.53,288.42
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,283.08,218.65
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,166.61,119.53
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,37.3,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.1,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,17.16,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,35.03,22.84
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,53.22,39.3
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,65.79,50.48
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,75.26,58.68
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,78.41,61.23
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,81.52,63.59
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,102.15,80.66
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,128.59,102.28
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,102.1,79.8
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,96.66,60.75
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,146.52,83.22
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,198.96,118.8
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,257.39,164.31
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,310.8,208.23
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,364.84,253.94
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,419.38,299.5
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,472.21,342.18
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,525.0,383.58
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,574.8,422.44
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,623.47,459.47
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,667.99,491.71
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,710.72,521.86
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,750.02,549.84
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,787.07,575.1
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,818.14,595.74
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,846.35,614.49
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,878.52,635.58
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,900.53,649.93
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,915.23,658.63
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,926.42,665.18
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,930.98,669.98
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,931.96,672.68
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,926.96,670.65
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,918.49,666.54
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,900.85,656.25
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,885.63,647.73
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,854.85,628.9
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,821.59,608.43
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,778.53,581.44
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,733.78,552.91
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,674.09,513.24
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,614.13,472.33
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,533.28,414.44
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,462.7,361.48
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,366.48,286.22
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,277.24,213.32
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,159.45,111.96
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,29.33,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,9.1,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,16.77,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,32.92,21.03
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,49.16,35.86
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,57.92,43.8
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,67.44,52.05
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,71.18,55.13
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,75.33,58.39
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,77.81,60.28
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,80.15,62.01
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,77.1,59.1
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,89.92,55.87
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,140.17,78.16
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,199.8,119.16
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,251.03,159.11
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,304.63,203.28
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,358.78,249.1
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,413.34,294.66
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,465.75,337.07
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,520.95,380.15
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,570.42,418.62
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,618.74,455.19
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,664.47,489.34
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,709.0,521.93
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,748.16,550.04
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,784.91,574.64
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,817.85,595.32
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,847.98,614.02
2016,9,9,13,15,873.5,120.0,3.05,32.0,893.0,872.12,629.69
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,893.0,643.29
2016,9,9,13,45,865.0,118.0,3.0,32.0,857.5,909.21,654.27
2016,9,9,14,0,860.0,117.0,3.0,32.0,836.0,921.97,663.17
