Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,15,852.5,115.0,3.0,31.5,806.0,927.89,669.16
2016,9,9,14,30,845.0,113.0,3.0,31.0,776.0,930.25,673.07
2016,9,9,14,45,827.5,114.5,3.0,31.0,738.0,932.98,676.07
2016,9,9,15,0,810.0,116.0,3.0,31.0,700.0,923.16,671.05
2016,9,9,15,15,741.5,137.5,2.95,30.5,647.0,889.68,651.63
2016,9,9,15,30,673.0,159.0,2.9,30.0,594.0,849.18,627.52
2016,9,9,15,45,696.0,135.5,2.9,30.0,554.5,840.45,623.8
2016,9,9,16,0,719.0,112.0,2.9,30.0,515.0,826.91,616.67
2016,9,9,16,15,537.5,142.5,2.7,29.5,427.0,680.75,517.43
2016,9,9,16,30,356.0,173.0,2.5,29.0,339.0,531.65,409.95
2016,9,9,16,45,341.0,152.0,2.35,29.0,294.5,488.48,379.98
2016,9,9,17,0,326.0,131.0,2.2,29.0,250.0,444.42,348.01
2016,9,9,17,15,298.5,111.0,2.05,28.5,205.0,391.11,308.43
2016,9,9,17,30,271.0,91.0,1.9,28.0,160.0,338.32,267.72
2016,9,9,17,45,224.0,71.0,1.75,27.5,118.5,272.16,214.49
2016,9,9,18,0,177.0,51.0,1.6,27.0,77.0,208.66,161.29
2016,9,9,18,15,88.5,32.0,1.6,26.5,45.0,123.35,83.74
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.82,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,44.5,9.5,0.5,23.0,12.0,8.64,0.0
2016,9,10,6,30,89.0,19.0,0.4,23.0,24.0,14.96,0.0
2016,9,10,6,45,212.5,34.5,0.35,23.5,64.5,26.83,16.17
2016,9,10,7,0,336.0,50.0,0.3,24.0,105.0,38.34,26.94
2016,9,10,7,15,344.5,68.0,0.4,24.5,144.0,50.94,38.07
2016,9,10,7,30,353.0,86.0,0.5,25.0,183.0,62.89,48.37
2016,9,10,7,45,351.5,109.0,0.6,25.5,224.0,77.71,60.82
2016,9,10,8,0,350.0,132.0,0.7,26.0,265.0,91.69,72.28
2016,9,10,8,15,175.0,139.5,0.75,26.0,206.0,99.85,78.82
2016,9,10,8,30,0.0,147.0,0.8,26.0,147.0,123.1,97.75
2016,9,10,8,45,23.0,190.0,0.85,26.5,203.5,155.16,123.27
2016,9,10,9,0,46.0,233.0,0.9,27.0,260.0,175.41,132.03
2016,9,10,9,15,156.5,263.0,1.05,27.0,364.0,201.62,146.53
2016,9,10,9,30,267.0,293.0,1.2,27.0,468.0,241.92,171.12
2016,9,10,9,45,527.5,209.0,1.35,27.0,584.5,253.3,170.28
2016,9,10,10,0,788.0,125.0,1.5,27.0,701.0,300.3,201.02
2016,9,10,10,15,799.0,127.5,1.6,27.0,736.5,354.02,246.57
2016,9,10,10,30,810.0,130.0,1.7,27.0,772.0,408.16,291.88
2016,9,10,10,45,818.0,132.0,1.85,27.5,800.0,460.78,334.66
2016,9,10,11,0,826.0,134.0,2.0,28.0,828.0,513.02,375.96
2016,9,10,11,15,831.0,135.0,2.1,28.0,848.0,563.76,415.62
2016,9,10,11,30,836.0,136.0,2.2,28.0,868.0,610.66,451.67
2016,9,10,11,45,848.0,131.0,2.3,28.0,882.5,655.77,485.81
2016,9,10,12,0,860.0,126.0,2.4,28.0,897.0,699.7,518.48
2016,9,10,12,15,861.0,126.0,2.45,28.0,900.0,738.56,546.71
2016,9,10,12,30,862.0,126.0,2.5,28.0,903.0,775.1,571.75
2016,9,10,12,45,860.5,126.0,2.6,28.0,898.0,807.17,593.76
2016,9,10,13,0,859.0,126.0,2.7,28.0,893.0,836.43,613.94
2016,9,10,13,15,855.5,125.0,2.75,28.0,879.5,860.12,630.14
2016,9,10,13,30,852.0,124.0,2.8,28.0,866.0,880.61,644.35
2016,9,10,13,45,846.5,123.0,2.85,28.0,844.0,896.04,655.34
2016,9,10,14,0,841.0,122.0,2.9,28.0,822.0,908.07,664.27
2016,9,10,14,15,833.0,120.5,2.9,28.0,792.5,913.84,668.89
2016,9,10,14,30,825.0,119.0,2.9,28.0,763.0,916.14,671.43
2016,9,10,14,45,577.0,217.0,2.9,28.0,657.0,810.53,600.89
2016,9,10,15,0,329.0,315.0,2.9,28.0,551.0,665.06,496.16
2016,9,10,15,15,552.5,211.0,2.9,28.0,578.0,783.56,586.98
2016,9,10,15,30,776.0,107.0,2.9,28.0,605.0,878.85,653.64
2016,9,10,15,45,551.0,166.0,2.9,28.0,506.0,737.92,558.02
2016,9,10,16,0,326.0,225.0,2.9,28.0,407.0,570.67,436.53
2016,9,10,16,15,321.5,201.0,2.75,27.5,365.5,537.05,415.19
2016,9,10,16,30,317.0,177.0,2.6,27.0,324.0,501.72,391.42
2016,9,10,16,45,452.0,130.5,2.5,27.0,310.0,573.78,448.98
2016,9,10,17,0,587.0,84.0,2.4,27.0,296.0,625.11,487.8
2016,9,10,17,15,531.5,76.0,2.3,26.5,242.0,554.02,436.13
2016,9,10,17,30,476.0,68.0,2.2,26.0,188.0,484.44,384.0
2016,9,10,17,45,383.0,57.0,2.1,26.0,137.5,386.15,305.48
2016,9,10,18,0,290.0,46.0,2.0,26.0,87.0,293.05,227.59
2016,9,10,18,15,171.0,29.0,2.1,25.5,50.0,184.81,124.11
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,41.95,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,35.5,9.0,2.7,19.5,10.5,8.19,0.0
2016,9,11,6,30,71.0,18.0,2.8,20.0,21.0,14.75,0.0
2016,9,11,6,45,177.0,36.5,2.9,20.5,61.0,28.36,17.5
2016,9,11,7,0,283.0,55.0,3.0,21.0,101.0,42.07,30.39
2016,9,11,7,15,361.0,69.0,2.95,21.5,151.5,51.8,39.26
2016,9,11,7,30,439.0,83.0,2.9,22.0,202.0,61.17,47.52
2016,9,11,7,45,493.5,92.5,2.85,23.0,255.5,66.84,52.22
2016,9,11,8,0,548.0,102.0,2.8,24.0,309.0,72.45,56.68
2016,9,11,8,15,587.0,109.5,2.7,24.5,362.5,75.08,58.61
2016,9,11,8,30,626.0,117.0,2.6,25.0,416.0,77.56,60.35
2016,9,11,8,45,653.5,123.5,2.55,25.5,467.0,79.05,61.24
2016,9,11,9,0,681.0,130.0,2.5,26.0,518.0,93.42,60.71
2016,9,11,9,15,702.0,135.0,2.45,26.5,565.5,142.96,82.26
2016,9,11,9,30,723.0,140.0,2.4,27.0,613.0,195.05,117.27
2016,9,11,9,45,739.5,143.5,2.35,27.5,655.0,247.49,158.35
2016,9,11,10,0,756.0,147.0,2.3,28.0,697.0,307.65,207.4
2016,9,11,10,15,768.0,150.0,2.3,28.0,732.5,360.41,251.81
2016,9,11,10,30,780.0,153.0,2.3,28.0,768.0,413.78,296.2
2016,9,11,10,45,790.5,154.0,2.3,28.5,797.0,465.31,337.66
2016,9,11,11,0,801.0,155.0,2.3,29.0,826.0,516.78,377.8
2016,9,11,11,15,807.0,156.0,2.3,29.0,846.5,565.55,415.61
2016,9,11,11,30,813.0,157.0,2.3,29.0,867.0,613.35,451.7
2016,9,11,11,45,850.0,136.0,2.3,29.5,887.0,660.04,485.7
2016,9,11,12,0,887.0,115.0,2.3,30.0,907.0,707.56,519.51
2016,9,11,12,15,888.0,115.0,2.3,30.0,910.5,747.29,547.68
2016,9,11,12,30,889.0,115.0,2.3,30.0,914.0,784.59,572.3
2016,9,11,12,45,888.5,114.5,2.3,30.5,909.0,817.66,592.8
2016,9,11,13,0,888.0,114.0,2.3,31.0,904.0,847.88,611.32
2016,9,11,13,15,885.0,113.5,2.25,31.0,890.5,872.96,627.28
2016,9,11,13,30,882.0,113.0,2.2,31.0,877.0,894.79,641.17
2016,9,11,13,45,877.5,111.0,2.2,31.0,855.0,910.42,651.61
2016,9,11,14,0,873.0,109.0,2.2,31.0,833.0,922.54,659.98
2016,9,11,14,15,865.5,107.5,2.2,31.0,803.5,928.85,664.82
2016,9,11,14,30,858.0,106.0,2.2,31.0,774.0,931.58,667.58
2016,9,11,14,45,837.5,109.5,2.2,31.0,735.0,923.98,663.93
2016,9,11,15,0,817.0,113.0,2.2,31.0,696.0,922.8,664.66
2016,9,11,15,15,802.5,110.0,2.2,31.0,653.0,907.17,656.16
2016,9,11,15,30,788.0,107.0,2.2,31.0,610.0,888.27,645.77
2016,9,11,15,45,769.0,103.0,2.2,31.0,561.5,860.91,629.87
2016,9,11,16,0,750.0,99.0,2.2,31.0,513.0,830.76,612.11
2016,9,11,16,15,723.0,94.5,2.1,30.5,461.0,795.02,590.85
2016,9,11,16,30,696.0,90.0,2.0,30.0,409.0,753.06,565.0
2016,9,11,16,45,659.5,84.0,1.9,29.5,354.5,699.53,530.49
2016,9,11,17,0,623.0,78.0,1.8,29.0,300.0,645.4,494.5
2016,9,11,17,15,567.5,70.5,1.65,28.5,245.0,574.04,444.21
2016,9,11,17,30,512.0,63.0,1.5,28.0,190.0,504.22,392.74
2016,9,11,17,45,428.0,52.0,1.35,27.5,139.5,411.62,320.87
2016,9,11,18,0,344.0,41.0,1.2,27.0,89.0,324.25,248.53
2016,9,11,18,15,207.0,26.0,1.2,26.5,51.0,199.9,127.18
2016,9,11,18,30,70.0,11.0,1.2,26.0,13.0,51.56,0.0
2016,9,11,18,45,35.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,9.0,0.8,21.0,11.5,8.19,0.0
2016,9,12,6,30,109.0,18.0,0.9,21.0,23.0,14.21,0.0
2016,9,12,6,45,229.5,33.5,1.05,21.5,64.0,26.12,15.53
2016,9,12,7,0,350.0,49.0,1.2,22.0,105.0,39.21,27.83
2016,9,12,7,15,430.0,60.0,1.0,22.5,156.5,46.41,34.47
2016,9,12,7,30,510.0,71.0,0.8,23.0,208.0,53.33,40.58
2016,9,12,7,45,560.0,79.5,0.6,24.0,262.5,57.76,44.23
2016,9,12,8,0,610.0,88.0,0.4,25.0,317.0,61.99,47.53
2016,9,12,8,15,647.0,94.0,0.45,25.5,371.0,64.04,48.99
2016,9,12,8,30,684.0,100.0,0.5,26.0,425.0,65.98,50.33
2016,9,12,8,45,707.5,106.0,0.55,27.0,476.5,67.66,51.31
2016,9,12,9,0,731.0,112.0,0.6,28.0,528.0,81.71,50.92
2016,9,12,9,15,751.0,116.0,0.6,28.5,575.0,140.35,77.65
2016,9,12,9,30,771.0,120.0,0.6,29.0,622.0,193.73,112.48
2016,9,12,9,45,784.5,123.5,0.6,29.5,664.0,247.55,153.75
2016,9,12,10,0,798.0,127.0,0.6,30.0,706.0,302.52,198.02
2016,9,12,10,15,808.5,129.5,0.65,30.0,741.0,356.68,242.6
2016,9,12,10,30,819.0,132.0,0.7,30.0,776.0,411.17,286.82
2016,9,12,10,45,826.5,134.0,0.75,30.5,804.0,464.07,328.25
2016,9,12,11,0,834.0,136.0,0.8,31.0,832.0,516.52,368.02
2016,9,12,11,15,839.5,137.0,0.85,31.0,852.5,567.83,406.49
2016,9,12,11,30,845.0,138.0,0.9,31.0,873.0,615.43,441.46
2016,9,12,11,45,848.0,138.5,0.95,31.5,885.0,659.7,472.41
2016,9,12,12,0,851.0,139.0,1.0,32.0,897.0,702.18,501.36
2016,9,12,12,15,851.5,139.0,1.05,32.0,900.0,740.49,527.97
2016,9,12,12,30,852.0,139.0,1.1,32.0,903.0,776.46,552.04
2016,9,12,12,45,849.0,140.0,1.15,32.0,897.0,808.06,572.5
2016,9,12,13,0,846.0,141.0,1.2,32.0,891.0,836.83,591.21
2016,9,12,13,15,842.0,140.0,1.2,32.0,877.0,859.95,605.77
2016,9,12,13,30,838.0,139.0,1.2,32.0,863.0,887.97,623.49
2016,9,12,13,45,830.0,138.5,1.3,32.0,840.0,902.25,634.03
2016,9,12,14,0,822.0,138.0,1.4,32.0,817.0,913.02,642.66
2016,9,12,14,15,813.0,136.0,1.45,31.5,787.0,917.75,648.35
2016,9,12,14,30,804.0,134.0,1.5,31.0,757.0,918.92,652.05
2016,9,12,14,45,790.5,132.0,1.55,31.0,719.5,912.34,649.75
2016,9,12,15,0,777.0,130.0,1.6,31.0,682.0,902.31,645.45
2016,9,12,15,15,760.5,126.5,1.65,31.0,639.0,884.46,636.27
2016,9,12,15,30,744.0,123.0,1.7,31.0,596.0,868.77,628.59
2016,9,12,15,45,718.5,120.5,1.75,31.0,547.0,838.09,611.1
2016,9,12,16,0,693.0,118.0,1.8,31.0,498.0,805.0,591.93
2016,9,12,16,15,663.0,112.0,1.75,30.5,446.0,761.43,565.71
2016,9,12,16,30,633.0,106.0,1.7,30.0,394.0,716.22,537.86
2016,9,12,16,45,587.5,100.0,1.65,30.0,339.5,656.51,498.08
2016,9,12,17,0,542.0,94.0,1.6,30.0,285.0,596.6,457.03
2016,9,12,17,15,483.0,84.0,1.45,29.0,231.5,521.62,404.5
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,444.97,347.63
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,350.79,273.53
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,263.72,201.25
2016,9,12,18,15,137.0,28.0,1.1,26.5,44.0,157.28,92.05
2016,9,12,18,30,29.0,9.0,1.1,26.0,9.0,25.3,0.0
2016,9,12,18,45,14.5,4.5,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,16.96,0.0
2016,9,13,6,45,151.5,36.0,1.35,23.5,60.0,27.98,16.72
2016,9,13,7,0,303.0,52.0,1.6,24.0,100.0,39.89,28.11
2016,9,13,7,15,385.5,64.0,1.55,24.5,150.5,48.23,35.69
2016,9,13,7,30,468.0,76.0,1.5,25.0,201.0,57.5,43.77
2016,9,13,7,45,339.5,111.5,1.5,26.0,213.5,79.67,62.41
2016,9,13,8,0,211.0,147.0,1.5,27.0,226.0,105.67,83.76
2016,9,13,8,15,433.0,127.0,1.45,27.0,321.5,86.76,67.7
2016,9,13,8,30,655.0,107.0,1.4,27.0,417.0,70.82,54.17
2016,9,13,8,45,499.0,167.0,1.35,27.5,419.5,108.63,85.17
2016,9,13,9,0,343.0,227.0,1.3,28.0,422.0,157.68,115.18
2016,9,13,9,15,351.0,246.0,1.2,28.5,460.0,196.44,135.19
2016,9,13,9,30,359.0,265.0,1.1,29.0,498.0,236.45,161.88
2016,9,13,9,45,353.5,284.5,1.05,29.5,527.0,275.26,190.86
2016,9,13,10,0,348.0,304.0,1.0,30.0,556.0,313.67,220.31
2016,9,13,10,15,337.0,330.0,0.9,30.0,584.0,354.39,251.66
2016,9,13,10,30,326.0,356.0,0.8,30.0,612.0,394.3,281.63
2016,9,13,10,45,321.5,372.0,0.75,30.5,632.0,428.98,306.65
2016,9,13,11,0,317.0,388.0,0.7,31.0,652.0,463.24,330.6
2016,9,13,11,15,350.0,386.0,0.7,31.0,684.0,503.32,359.03
2016,9,13,11,30,383.0,384.0,0.7,31.0,716.0,545.87,388.77
2016,9,13,11,45,354.5,401.5,0.75,31.5,712.5,567.73,403.23
2016,9,13,12,0,326.0,419.0,0.8,32.0,709.0,586.92,415.63
2016,9,13,12,15,351.5,398.0,0.9,32.0,711.5,609.2,432.32
2016,9,13,12,30,377.0,377.0,1.0,32.0,714.0,631.44,448.96
2016,9,13,12,45,420.5,368.0,1.15,32.0,742.0,683.49,485.51
2016,9,13,13,0,464.0,359.0,1.3,32.0,770.0,733.36,520.25
2016,9,13,13,15,334.0,394.0,1.4,32.0,687.5,670.05,477.23
2016,9,13,13,30,204.0,429.0,1.5,32.0,605.0,596.3,426.82
2016,9,13,13,45,235.0,411.5,1.6,32.0,609.5,618.01,444.08
2016,9,13,14,0,266.0,394.0,1.7,32.0,614.0,652.57,469.08
2016,9,13,14,15,357.5,347.5,1.8,32.0,630.5,700.03,504.68
2016,9,13,14,30,449.0,301.0,1.9,32.0,647.0,760.82,548.62
2016,9,13,14,45,606.5,216.5,2.0,32.0,659.5,833.98,602.53
2016,9,13,15,0,764.0,132.0,2.1,32.0,672.0,890.44,641.41
2016,9,13,15,15,747.0,128.5,2.15,31.5,628.5,872.11,632.27
2016,9,13,15,30,730.0,125.0,2.2,31.0,585.0,856.25,625.44
2016,9,13,15,45,703.5,122.0,2.3,31.0,536.5,824.18,606.94
2016,9,13,16,0,677.0,119.0,2.4,31.0,488.0,789.76,586.69
2016,9,13,16,15,646.5,113.5,2.35,30.5,436.0,746.65,560.29
2016,9,13,16,30,616.0,108.0,2.3,30.0,384.0,701.97,532.27
2016,9,13,16,45,569.0,101.5,2.25,30.0,330.0,640.81,490.75
2016,9,13,17,0,522.0,95.0,2.2,30.0,276.0,579.57,447.98
2016,9,13,17,15,461.5,84.5,2.0,29.5,223.0,498.17,388.89
2016,9,13,17,30,401.0,74.0,1.8,29.0,170.0,426.62,333.99
2016,9,13,17,45,308.0,60.0,1.65,28.5,122.0,330.48,257.57
2016,9,13,18,0,215.0,46.0,1.5,28.0,74.0,241.85,183.5
2016,9,13,18,15,107.5,23.0,1.5,27.5,37.0,127.22,65.6
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,16.17,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,27.21,15.88
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,39.12,27.29
2016,9,14,7,15,369.0,64.0,2.35,25.5,146.0,48.21,35.49
2016,9,14,7,30,449.0,77.0,2.3,26.0,196.0,56.98,43.13
2016,9,14,7,45,504.5,85.5,2.3,26.5,249.0,62.56,47.82
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,66.56,51.01
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,69.11,52.88
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,71.51,54.57
2016,9,14,8,45,664.0,114.0,2.3,28.5,458.5,72.96,55.45
2016,9,14,9,0,691.0,120.0,2.3,29.0,509.0,84.11,54.48
2016,9,14,9,15,711.5,124.0,2.35,29.0,556.0,133.46,74.35
2016,9,14,9,30,732.0,128.0,2.4,29.0,603.0,185.22,108.51
2016,9,14,9,45,418.0,232.5,2.5,29.5,508.0,244.63,167.1
2016,9,14,10,0,104.0,337.0,2.6,30.0,413.0,289.09,212.02
2016,9,14,10,15,110.0,350.5,2.65,30.0,434.0,311.99,229.07
2016,9,14,10,30,116.0,364.0,2.7,30.0,455.0,328.24,241.36
2016,9,14,10,45,95.5,376.5,2.75,30.5,453.0,347.54,255.54
2016,9,14,11,0,75.0,389.0,2.8,31.0,451.0,357.39,262.43
2016,9,14,11,15,37.5,258.0,2.85,31.0,289.0,241.27,177.86
2016,9,14,11,30,0.0,127.0,2.9,31.0,127.0,112.48,81.12
2016,9,14,11,45,149.5,276.5,3.0,31.5,408.5,336.09,249.69
2016,9,14,12,0,299.0,426.0,3.1,32.0,690.0,574.26,418.81
2016,9,14,12,15,316.0,422.5,3.1,32.0,702.5,604.54,439.39
2016,9,14,12,30,333.0,419.0,3.1,32.0,715.0,635.08,461.09
2016,9,14,12,45,579.0,281.5,3.15,32.0,793.0,730.52,532.63
2016,9,14,13,0,825.0,144.0,3.2,32.0,871.0,826.25,601.32
2016,9,14,13,15,821.5,143.0,3.2,32.0,857.0,849.99,616.71
2016,9,14,13,30,818.0,142.0,3.2,32.0,843.0,870.56,630.58
2016,9,14,13,45,816.0,138.0,3.25,32.0,822.0,886.12,641.57
2016,9,14,14,0,814.0,134.0,3.3,32.0,801.0,898.29,650.52
2016,9,14,14,15,412.0,180.5,3.3,32.0,518.0,588.58,438.52
2016,9,14,14,30,10.0,227.0,3.3,32.0,235.0,217.3,160.13
2016,9,14,14,45,105.0,279.0,3.3,32.0,353.5,390.16,292.01
2016,9,14,15,0,200.0,331.0,3.3,32.0,472.0,542.59,403.6
2016,9,14,15,15,474.0,223.0,3.25,31.5,527.5,718.17,535.39
2016,9,14,15,30,748.0,115.0,3.2,31.0,583.0,854.27,632.44
2016,9,14,15,45,732.5,108.5,3.2,31.0,536.0,827.6,615.25
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,803.03,600.65
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,761.56,574.36
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,718.43,546.54
2016,9,14,16,45,629.0,84.0,2.65,30.0,333.5,667.98,512.05
2016,9,14,17,0,598.0,76.0,2.5,30.0,281.0,616.74,476.06
2016,9,14,17,15,540.0,68.0,2.2,29.5,227.5,543.93,423.14
2016,9,14,17,30,482.0,60.0,1.9,29.0,174.0,472.98,369.31
2016,9,14,17,45,397.5,48.5,1.6,28.5,125.0,381.35,296.38
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,295.37,223.26
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,152.32,66.41
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,9.1,0.0
2016,9,15,6,45,90.5,35.0,1.75,23.5,47.5,27.97,16.42
2016,9,15,7,0,155.0,60.0,2.1,24.0,84.0,46.69,33.75
2016,9,15,7,15,216.5,83.0,2.05,24.5,131.5,63.4,48.54
2016,9,15,7,30,278.0,106.0,2.0,25.0,179.0,79.55,62.5
2016,9,15,7,45,332.5,122.5,2.0,26.0,230.5,90.87,71.86
2016,9,15,8,0,387.0,139.0,2.0,27.0,282.0,97.37,76.88
2016,9,15,8,15,426.5,152.5,2.05,27.5,333.5,104.32,82.26
2016,9,15,8,30,466.0,166.0,2.1,28.0,385.0,110.88,87.21
2016,9,15,8,45,500.0,175.0,2.15,28.5,435.0,114.08,89.34
2016,9,15,9,0,534.0,184.0,2.2,29.0,485.0,124.4,88.08
2016,9,15,9,15,557.5,192.5,2.25,29.5,530.5,168.72,107.03
2016,9,15,9,30,581.0,201.0,2.3,30.0,576.0,215.89,137.58
2016,9,15,9,45,374.5,272.0,2.4,30.5,520.0,270.31,187.08
2016,9,15,10,0,168.0,343.0,2.5,31.0,464.0,300.49,217.38
2016,9,15,10,15,168.5,361.5,2.55,31.0,488.0,329.57,239.5
2016,9,15,10,30,169.0,380.0,2.6,31.0,512.0,358.92,261.67
2016,9,15,10,45,175.5,390.0,2.65,31.5,531.0,385.09,280.74
2016,9,15,11,0,182.0,400.0,2.7,32.0,550.0,411.83,299.99
2016,9,15,11,15,113.5,388.0,2.75,32.0,482.5,382.36,279.4
2016,9,15,11,30,45.0,376.0,2.8,32.0,415.0,346.95,253.81
2016,9,15,11,45,47.5,378.5,2.85,32.0,420.5,357.18,261.41
2016,9,15,12,0,50.0,381.0,2.9,32.0,426.0,367.52,268.95
2016,9,15,12,15,50.0,382.5,2.9,32.0,427.5,375.31,274.58
2016,9,15,12,30,50.0,384.0,2.9,32.0,429.0,382.99,280.16
2016,9,15,12,45,363.0,313.0,2.95,32.5,632.0,588.17,431.54
2016,9,15,13,0,676.0,242.0,3.0,33.0,835.0,799.15,578.86
2016,9,15,13,15,671.0,240.5,3.0,33.0,821.0,819.48,591.62
2016,9,15,13,30,666.0,239.0,3.0,33.0,807.0,836.91,603.79
2016,9,15,13,45,660.0,235.0,3.05,33.0,785.5,848.06,612.19
2016,9,15,14,0,654.0,231.0,3.1,33.0,764.0,856.08,618.65
2016,9,15,14,15,643.0,227.0,3.1,32.5,734.5,856.35,621.02
2016,9,15,14,30,632.0,223.0,3.1,32.0,705.0,853.38,621.39
2016,9,15,14,45,633.0,209.0,3.1,32.0,671.5,848.28,619.68
2016,9,15,15,0,634.0,195.0,3.1,32.0,638.0,839.91,615.66
2016,9,15,15,15,614.5,189.0,3.05,32.0,595.5,817.57,601.95
2016,9,15,15,30,595.0,183.0,3.0,32.0,553.0,792.38,586.45
2016,9,15,15,45,576.0,172.5,2.95,32.0,507.0,753.67,561.68
2016,9,15,16,0,557.0,162.0,2.9,32.0,461.0,719.7,540.04
2016,9,15,16,15,334.0,173.5,2.7,31.5,347.5,510.75,390.15
2016,9,15,16,30,111.0,185.0,2.5,31.0,234.0,314.17,241.29
2016,9,15,16,45,269.5,149.0,2.4,30.5,246.0,420.65,327.65
2016,9,15,17,0,428.0,113.0,2.3,30.0,258.0,516.89,402.83
2016,9,15,17,15,370.0,98.5,2.0,29.5,207.0,443.09,346.45
2016,9,15,17,30,312.0,84.0,1.7,29.0,156.0,372.04,290.97
2016,9,15,17,45,242.5,64.0,1.45,28.5,110.0,288.88,224.03
2016,9,15,18,0,173.0,44.0,1.2,28.0,64.0,197.09,147.57
2016,9,15,18,15,86.5,22.0,1.15,27.5,32.0,97.53,28.72
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,12.73,0.0
2016,9,16,6,45,189.0,31.5,1.55,24.5,56.0,24.57,13.52
2016,9,16,7,0,306.0,49.0,1.9,25.0,95.0,37.69,26.04
2016,9,16,7,15,387.5,61.0,1.9,25.5,145.0,46.1,33.68
2016,9,16,7,30,469.0,73.0,1.9,26.0,195.0,55.28,41.68
2016,9,16,7,45,524.0,81.5,1.9,26.5,248.5,59.62,45.33
2016,9,16,8,0,579.0,90.0,1.9,27.0,302.0,63.78,48.67
2016,9,16,8,15,617.0,96.5,1.9,27.5,355.5,66.12,50.38
2016,9,16,8,30,655.0,103.0,1.9,28.0,409.0,68.33,51.93
2016,9,16,8,45,681.5,108.5,1.95,28.5,459.5,69.61,52.68
2016,9,16,9,0,708.0,114.0,2.0,29.0,510.0,78.56,51.3
2016,9,16,9,15,728.5,118.0,2.0,29.5,557.0,128.87,70.49
2016,9,16,9,30,749.0,122.0,2.0,30.0,604.0,188.18,109.61
2016,9,16,9,45,764.0,125.5,2.0,30.5,645.5,240.98,150.14
2016,9,16,10,0,779.0,129.0,2.0,31.0,687.0,295.12,194.21
2016,9,16,10,15,790.5,131.5,1.95,31.0,722.0,348.48,238.69
2016,9,16,10,30,802.0,134.0,1.9,31.0,757.0,402.29,282.97
2016,9,16,10,45,808.5,136.5,1.9,31.5,784.5,454.2,324.38
2016,9,16,11,0,815.0,139.0,1.9,32.0,812.0,505.57,364.06
2016,9,16,11,15,820.5,140.5,1.9,32.0,831.5,554.84,401.78
2016,9,16,11,30,826.0,142.0,1.9,32.0,851.0,603.04,437.68
2016,9,16,11,45,492.5,293.0,1.9,32.5,717.0,563.69,407.96
2016,9,16,12,0,159.0,444.0,1.9,33.0,583.0,494.48,355.37
2016,9,16,12,15,172.0,434.0,1.9,33.0,585.0,509.3,366.63
2016,9,16,12,30,185.0,424.0,1.9,33.0,587.0,524.08,377.39
2016,9,16,12,45,516.5,278.0,1.9,33.5,730.0,676.16,487.21
2016,9,16,13,0,848.0,132.0,1.9,34.0,873.0,824.67,587.56
2016,9,16,13,15,844.5,131.0,1.9,34.0,859.0,847.84,601.37
2016,9,16,13,30,841.0,130.0,1.9,34.0,845.0,867.82,614.36
2016,9,16,13,45,835.0,129.0,1.9,34.0,822.5,882.34,624.0
2016,9,16,14,0,829.0,128.0,1.9,34.0,800.0,902.16,637.15
2016,9,16,14,15,820.0,126.0,1.95,33.5,770.0,906.55,642.47
2016,9,16,14,30,811.0,124.0,2.0,33.0,740.0,907.38,645.85
2016,9,16,14,45,791.5,125.5,2.05,33.0,701.0,898.8,642.11
2016,9,16,15,0,772.0,127.0,2.1,33.0,662.0,886.81,636.37
2016,9,16,15,15,755.0,123.5,2.1,33.0,619.0,868.3,626.08
2016,9,16,15,30,738.0,120.0,2.1,33.0,576.0,851.91,617.3
2016,9,16,15,45,716.0,115.5,2.1,33.0,528.0,822.01,599.64
2016,9,16,16,0,694.0,111.0,2.1,33.0,480.0,789.62,580.3
2016,9,16,16,15,664.0,105.5,2.0,32.5,428.0,746.69,554.0
2016,9,16,16,30,634.0,100.0,1.9,32.0,376.0,702.17,526.14
2016,9,16,16,45,594.5,92.0,1.85,32.0,322.5,645.35,488.19
2016,9,16,17,0,555.0,84.0,1.8,32.0,269.0,588.2,448.84
2016,9,16,17,15,494.0,74.5,1.6,31.0,216.0,512.61,395.33
2016,9,16,17,30,433.0,65.0,1.4,30.0,163.0,438.95,340.13
2016,9,16,17,45,345.5,51.5,1.25,29.5,115.0,342.32,263.78
2016,9,16,18,0,258.0,38.0,1.1,29.0,67.0,257.45,191.03
2016,9,16,18,15,129.0,19.0,1.05,28.5,33.5,128.23,16.84
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,45.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,90.0,14.0,1.4,24.0,17.0,12.73,0.0
2016,9,17,6,45,210.5,30.0,1.65,24.5,56.0,23.45,12.48
2016,9,17,7,0,331.0,46.0,1.9,25.0,95.0,36.93,25.37
2016,9,17,7,15,412.5,57.0,1.8,25.5,145.5,44.23,32.07
2016,9,17,7,30,494.0,68.0,1.7,26.0,196.0,51.25,38.25
2016,9,17,7,45,545.0,76.5,1.65,27.0,249.5,55.79,41.99
2016,9,17,8,0,596.0,85.0,1.6,28.0,303.0,60.12,45.38
2016,9,17,8,15,633.5,91.5,1.45,28.5,356.5,62.65,47.25
2016,9,17,8,30,671.0,98.0,1.3,29.0,410.0,65.03,48.96
2016,9,17,8,45,693.5,104.5,1.15,29.5,460.0,67.12,50.38
2016,9,17,9,0,716.0,111.0,1.0,30.0,510.0,75.75,57.16
2016,9,17,9,15,736.0,115.0,0.8,30.5,556.5,126.46,68.14
2016,9,17,9,30,756.0,119.0,0.6,31.0,603.0,185.92,106.51
2016,9,17,9,45,766.0,124.5,0.45,31.5,643.5,239.63,146.8
2016,9,17,10,0,776.0,130.0,0.3,32.0,684.0,294.1,189.64
2016,9,17,10,15,408.5,228.5,0.3,32.0,521.5,296.52,205.18
2016,9,17,10,30,41.0,327.0,0.3,32.0,359.0,280.44,201.92
2016,9,17,10,45,43.5,336.5,0.35,32.5,372.0,295.21,212.21
2016,9,17,11,0,46.0,346.0,0.4,33.0,385.0,310.27,222.45
2016,9,17,11,15,432.5,246.0,0.5,33.0,616.0,432.96,310.0
2016,9,17,11,30,819.0,146.0,0.6,33.0,847.0,601.21,426.82
2016,9,17,11,45,561.0,283.0,0.7,33.5,766.0,597.58,421.82
2016,9,17,12,0,303.0,420.0,0.8,34.0,685.0,571.03,401.4
2016,9,17,12,15,177.0,408.0,0.85,34.0,563.5,490.32,347.27
2016,9,17,12,30,51.0,396.0,0.9,34.0,442.0,394.49,280.83
2016,9,17,12,45,55.0,390.0,0.95,34.0,439.0,398.61,284.79
2016,9,17,13,0,59.0,384.0,1.0,34.0,436.0,402.59,288.05
2016,9,17,13,15,437.5,264.5,1.05,34.0,635.5,640.66,458.76
2016,9,17,13,30,816.0,145.0,1.1,34.0,835.0,867.18,607.33
2016,9,17,13,45,811.0,142.5,1.2,34.0,813.0,881.44,615.52
2016,9,17,14,0,806.0,140.0,1.3,34.0,791.0,892.27,624.18
2016,9,17,14,15,797.0,138.0,1.35,34.0,760.5,896.53,628.27
2016,9,17,14,30,788.0,136.0,1.4,34.0,730.0,897.28,630.4
2016,9,17,14,45,759.5,140.5,1.45,34.0,690.0,883.43,623.57
2016,9,17,15,0,731.0,145.0,1.5,34.0,650.0,872.24,618.63
2016,9,17,15,15,713.0,141.0,1.55,33.5,606.5,852.86,609.76
2016,9,17,15,30,695.0,137.0,1.6,33.0,563.0,830.52,599.0
2016,9,17,15,45,670.0,132.0,1.7,33.0,515.0,797.85,580.63
2016,9,17,16,0,645.0,127.0,1.8,33.0,467.0,762.83,560.42
2016,9,17,16,15,612.5,120.0,1.75,32.5,415.5,716.78,532.23
2016,9,17,16,30,580.0,113.0,1.7,32.0,364.0,669.28,502.43
2016,9,17,16,45,537.0,104.0,1.65,32.0,311.0,609.59,462.18
2016,9,17,17,0,494.0,95.0,1.6,32.0,258.0,544.11,416.51
2016,9,17,17,15,431.0,83.5,1.45,31.5,205.5,468.21,361.18
2016,9,17,17,30,368.0,72.0,1.3,31.0,153.0,395.45,305.41
2016,9,17,17,45,280.5,55.5,1.2,30.5,106.5,302.36,231.63
2016,9,17,18,0,193.0,39.0,1.1,30.0,60.0,216.39,158.11
2016,9,17,18,15,96.5,19.5,1.15,29.5,30.0,107.67,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,43.0,13.0,1.4,25.0,14.0,11.82,0.0
2016,9,18,6,45,146.0,32.5,1.65,25.5,51.0,25.35,13.66
2016,9,18,7,0,249.0,52.0,1.9,26.0,88.0,39.94,27.72
2016,9,18,7,15,331.0,66.5,1.95,26.5,137.5,50.13,36.89
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,59.95,45.43
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,65.34,49.97
2016,9,18,8,0,535.0,99.0,2.3,28.0,293.0,70.93,54.49
2016,9,18,8,15,575.0,106.5,2.25,28.0,346.0,73.68,56.62
2016,9,18,8,30,615.0,114.0,2.2,28.0,399.0,76.29,58.59
2016,9,18,8,45,645.5,119.5,2.2,28.5,450.0,77.23,59.02
2016,9,18,9,0,676.0,125.0,2.2,29.0,501.0,83.48,63.83
2016,9,18,9,15,698.0,129.5,2.1,29.5,547.5,132.38,74.8
2016,9,18,9,30,720.0,134.0,2.0,30.0,594.0,183.89,107.59
2016,9,18,9,45,735.0,138.0,1.95,30.5,635.0,236.09,147.42
2016,9,18,10,0,750.0,142.0,1.9,31.0,676.0,295.69,195.23
2016,9,18,10,15,762.0,145.0,1.8,31.0,710.5,347.99,238.49
2016,9,18,10,30,774.0,148.0,1.7,31.0,745.0,400.86,281.67
2016,9,18,10,45,782.5,150.0,1.6,31.5,772.5,451.81,321.8
2016,9,18,11,0,791.0,152.0,1.5,32.0,800.0,502.48,360.28
2016,9,18,11,15,797.0,153.5,1.4,32.0,819.5,550.92,396.56
2016,9,18,11,30,803.0,155.0,1.3,32.0,839.0,598.39,430.91
2016,9,18,11,45,832.0,139.0,1.2,32.5,856.5,643.93,462.27
2016,9,18,12,0,861.0,123.0,1.1,33.0,874.0,688.02,491.65
2016,9,18,12,15,862.0,123.0,1.0,33.0,877.0,726.52,516.97
2016,9,18,12,30,863.0,123.0,0.9,33.0,880.0,762.63,539.27
2016,9,18,12,45,862.5,122.0,0.8,33.5,874.0,794.12,556.42
2016,9,18,13,0,862.0,121.0,0.7,34.0,868.0,822.78,571.46
2016,9,18,13,15,858.5,120.0,0.65,34.0,854.0,845.95,584.88
2016,9,18,13,30,855.0,119.0,0.6,34.0,840.0,865.89,596.36
2016,9,18,13,45,851.0,117.0,0.55,34.0,818.0,881.09,605.01
2016,9,18,14,0,847.0,115.0,0.5,34.0,796.0,892.88,611.72
2016,9,18,14,15,838.5,113.5,0.5,34.0,765.5,897.64,615.31
2016,9,18,14,30,830.0,112.0,0.5,34.0,735.0,898.9,617.06
2016,9,18,14,45,813.5,112.0,0.55,34.0,697.0,900.14,619.98
2016,9,18,15,0,797.0,112.0,0.6,34.0,659.0,889.14,615.62
2016,9,18,15,15,781.0,109.0,0.65,33.5,615.5,871.84,608.87
2016,9,18,15,30,765.0,106.0,0.7,33.0,572.0,851.39,600.19
2016,9,18,15,45,704.5,114.5,0.8,33.0,515.5,806.27,575.37
2016,9,18,16,0,644.0,123.0,0.9,33.0,459.0,755.28,546.25
2016,9,18,16,15,654.5,105.5,0.9,32.5,415.5,734.35,536.02
2016,9,18,16,30,665.0,88.0,0.9,32.0,372.0,709.58,522.63
2016,9,18,16,45,623.0,81.5,0.9,32.0,318.0,651.96,485.39
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,594.18,446.91
2016,9,18,17,15,517.5,67.0,0.85,31.5,210.5,518.21,393.99
2016,9,18,17,30,454.0,59.0,0.8,31.0,157.0,444.41,339.58
2016,9,18,17,45,355.0,46.5,0.75,30.5,109.0,343.54,261.03
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,249.21,179.86
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,120.84,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.4,25.0,15.0,11.82,0.0
2016,9,19,6,45,196.5,29.0,1.7,25.5,54.0,22.68,11.43
2016,9,19,7,0,333.0,45.0,2.0,26.0,93.0,36.22,24.6
2016,9,19,7,15,420.5,55.0,2.05,26.5,144.0,42.71,30.61
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,49.0,36.16
2016,9,19,7,45,571.0,71.0,2.2,28.0,250.0,51.74,38.38
2016,9,19,8,0,634.0,77.0,2.3,29.0,305.0,54.46,40.45
2016,9,19,8,15,671.0,82.0,2.2,29.5,359.0,56.21,41.69
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,57.88,42.84
2016,9,19,8,45,735.0,91.0,2.05,30.5,465.0,64.87,48.35
2016,9,19,9,0,762.0,95.0,2.0,31.0,517.0,70.44,52.63
2016,9,19,9,15,781.0,98.5,1.9,31.5,564.0,122.78,64.26
2016,9,19,9,30,800.0,102.0,1.8,32.0,611.0,177.27,98.42
2016,9,19,9,45,814.5,104.5,1.7,32.5,652.5,232.06,139.98
2016,9,19,10,0,829.0,107.0,1.6,33.0,694.0,288.0,185.17
2016,9,19,10,15,839.5,109.0,1.55,33.0,729.0,349.4,235.33
2016,9,19,10,30,850.0,111.0,1.5,33.0,764.0,403.97,279.91
2016,9,19,10,45,858.5,111.5,1.5,33.5,792.0,456.42,321.47
2016,9,19,11,0,867.0,112.0,1.5,34.0,820.0,508.29,361.24
2016,9,19,11,15,871.5,113.0,1.55,34.0,839.5,557.65,398.98
2016,9,19,11,30,876.0,114.0,1.6,34.0,859.0,605.62,434.72
2016,9,19,11,45,880.0,114.0,1.7,34.5,870.5,650.84,467.07
2016,9,19,12,0,884.0,114.0,1.8,35.0,882.0,694.21,497.36
2016,9,19,12,15,884.5,114.0,1.85,35.0,885.0,733.06,524.71
2016,9,19,12,30,885.0,114.0,1.9,35.0,888.0,769.41,548.96
2016,9,19,12,45,884.0,113.5,2.0,35.0,882.0,801.47,570.29
2016,9,19,13,0,883.0,113.0,2.1,35.0,876.0,830.61,589.79
2016,9,19,13,15,879.5,112.5,2.15,35.0,861.0,854.6,605.67
2016,9,19,13,30,876.0,112.0,2.2,35.0,846.0,875.31,619.58
2016,9,19,13,45,870.0,111.0,2.25,35.5,823.0,889.96,628.47
2016,9,19,14,0,864.0,110.0,2.3,36.0,800.0,901.09,635.3
