Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,15,855.5,108.0,2.3,35.5,769.5,905.37,640.16
2016,9,19,14,30,847.0,106.0,2.3,35.0,739.0,906.05,642.99
2016,9,19,14,45,834.5,104.0,2.35,35.0,701.0,899.52,640.52
2016,9,19,15,0,822.0,102.0,2.4,35.0,663.0,898.58,641.84
2016,9,19,15,15,806.5,99.5,2.4,34.5,619.0,882.1,634.14
2016,9,19,15,30,791.0,97.0,2.4,34.0,575.0,862.4,624.53
2016,9,19,15,45,768.5,93.5,2.4,34.0,526.0,832.12,606.67
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,799.21,586.98
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.5,756.6,560.65
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,717.03,535.92
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,659.41,497.14
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,601.72,457.13
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,526.04,403.56
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,452.63,348.75
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,349.93,267.22
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,254.75,182.14
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,96.09,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,71.0,13.0,1.3,24.0,15.0,11.82,0.0
2016,9,20,6,45,204.5,29.0,1.55,24.5,54.0,22.72,11.29
2016,9,20,7,0,338.0,45.0,1.8,25.0,93.0,36.35,24.79
2016,9,20,7,15,424.0,55.5,1.7,25.5,144.0,43.26,31.2
2016,9,20,7,30,510.0,66.0,1.6,26.0,195.0,49.95,37.13
2016,9,20,7,45,570.0,73.0,1.5,27.0,250.5,53.43,39.99
2016,9,20,8,0,630.0,80.0,1.4,28.0,306.0,56.81,42.61
2016,9,20,8,15,667.5,85.5,1.15,28.5,360.0,58.82,44.07
2016,9,20,8,30,705.0,91.0,0.9,29.0,414.0,60.73,45.4
2016,9,20,8,45,732.0,95.5,0.7,30.0,466.0,68.34,51.29
2016,9,20,9,0,759.0,100.0,0.5,31.0,518.0,72.96,54.62
2016,9,20,9,15,778.5,103.5,0.55,31.5,565.0,125.16,66.25
2016,9,20,9,30,798.0,107.0,0.6,32.0,612.0,179.58,99.74
2016,9,20,9,45,810.5,110.5,0.7,32.5,653.5,234.64,141.07
2016,9,20,10,0,823.0,114.0,0.8,33.0,695.0,290.65,185.94
2016,9,20,10,15,834.0,116.0,0.85,33.0,730.5,345.75,231.12
2016,9,20,10,30,845.0,118.0,0.9,33.0,766.0,406.19,279.52
2016,9,20,10,45,851.0,121.0,1.0,33.5,793.5,459.32,321.39
2016,9,20,11,0,857.0,124.0,1.1,34.0,821.0,511.68,361.48
2016,9,20,11,15,862.0,125.0,1.1,34.0,840.5,560.96,398.46
2016,9,20,11,30,867.0,126.0,1.1,34.0,860.0,608.92,433.42
2016,9,20,11,45,876.5,122.0,1.1,34.5,872.5,653.99,464.62
2016,9,20,12,0,886.0,118.0,1.1,35.0,885.0,697.53,493.9
2016,9,20,12,15,886.0,118.0,1.1,35.0,887.5,736.13,520.14
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,772.19,543.42
2016,9,20,12,45,884.0,118.5,1.15,35.0,883.5,804.46,564.12
2016,9,20,13,0,882.0,119.0,1.2,35.0,877.0,833.78,583.01
2016,9,20,13,15,878.0,118.0,1.2,35.0,862.0,856.91,597.47
2016,9,20,13,30,874.0,117.0,1.2,35.0,847.0,876.72,609.97
2016,9,20,13,45,580.5,246.0,1.3,35.0,725.0,781.81,549.7
2016,9,20,14,0,287.0,375.0,1.4,35.0,603.0,649.18,459.16
2016,9,20,14,15,564.0,243.5,1.45,35.0,670.0,789.06,559.87
2016,9,20,14,30,841.0,112.0,1.5,35.0,737.0,904.98,635.49
2016,9,20,14,45,812.0,117.5,1.55,35.0,695.5,900.84,633.54
2016,9,20,15,0,783.0,123.0,1.6,35.0,654.0,884.44,625.28
2016,9,20,15,15,765.5,119.5,1.65,35.0,609.5,865.27,615.42
2016,9,20,15,30,748.0,116.0,1.7,35.0,565.0,842.95,603.57
2016,9,20,15,45,721.0,112.5,1.75,35.0,515.5,814.64,587.76
2016,9,20,16,0,694.0,109.0,1.8,35.0,466.0,778.93,566.92
2016,9,20,16,15,661.5,103.5,1.75,34.5,413.5,733.91,539.83
2016,9,20,16,30,629.0,98.0,1.7,34.0,361.0,687.42,511.11
2016,9,20,16,45,580.5,91.0,1.7,33.5,306.5,624.77,470.48
2016,9,20,17,0,532.0,84.0,1.7,33.0,252.0,562.24,428.26
2016,9,20,17,15,465.5,73.5,1.55,32.0,199.0,482.48,371.27
2016,9,20,17,30,399.0,63.0,1.4,31.0,146.0,402.33,310.39
2016,9,20,17,45,297.0,48.5,1.25,30.5,99.0,301.7,229.97
2016,9,20,18,0,195.0,34.0,1.1,30.0,52.0,210.17,146.81
2016,9,20,18,15,97.5,17.0,1.1,29.5,26.0,74.44,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,9.1,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,24.23,12.16
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,40.04,27.86
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,51.37,38.06
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,62.28,47.57
2016,9,21,7,45,470.0,93.0,0.75,27.0,239.5,67.66,52.0
2016,9,21,8,0,541.0,102.0,0.9,28.0,295.0,73.89,56.93
2016,9,21,8,15,582.0,110.0,0.95,28.5,348.5,76.94,59.18
2016,9,21,8,30,623.0,118.0,1.0,29.0,402.0,79.84,61.25
2016,9,21,8,45,661.0,121.5,1.1,29.5,455.0,79.29,60.44
2016,9,21,9,0,699.0,125.0,1.2,30.0,508.0,80.97,61.48
2016,9,21,9,15,503.0,198.5,1.2,30.0,487.0,164.03,106.1
2016,9,21,9,30,307.0,272.0,1.2,30.0,466.0,229.62,158.78
2016,9,21,9,45,190.0,294.5,1.25,30.5,417.5,255.28,181.96
2016,9,21,10,0,73.0,317.0,1.3,31.0,369.0,266.25,194.17
2016,9,21,10,15,74.0,333.0,1.35,31.5,388.0,287.13,209.16
2016,9,21,10,30,75.0,349.0,1.4,32.0,407.0,308.25,224.17
2016,9,21,10,45,202.0,361.0,1.45,32.5,523.5,373.82,269.63
2016,9,21,11,0,329.0,373.0,1.5,33.0,640.0,454.8,326.14
2016,9,21,11,15,340.0,374.0,1.6,33.0,655.5,485.58,348.78
2016,9,21,11,30,351.0,375.0,1.7,33.0,671.0,516.75,371.73
2016,9,21,11,45,615.0,251.5,1.8,33.5,779.0,600.98,433.11
2016,9,21,12,0,879.0,128.0,1.9,34.0,887.0,699.94,503.89
2016,9,21,12,15,879.5,128.5,1.95,34.0,889.5,739.2,531.19
2016,9,21,12,30,880.0,129.0,2.0,34.0,892.0,775.98,556.41
2016,9,21,12,45,880.0,127.5,2.1,34.0,886.0,807.94,577.76
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,837.0,597.31
2016,9,21,13,15,876.5,125.5,2.25,34.0,865.0,861.07,613.32
2016,9,21,13,30,873.0,125.0,2.3,34.0,850.0,881.86,627.36
2016,9,21,13,45,868.0,123.0,2.35,34.0,827.0,896.49,637.6
2016,9,21,14,0,863.0,121.0,2.4,34.0,804.0,907.61,645.8
2016,9,21,14,15,854.5,119.0,2.4,34.0,773.0,912.01,649.49
2016,9,21,14,30,846.0,117.0,2.4,34.0,742.0,921.79,656.83
2016,9,21,14,45,835.0,114.0,2.45,34.0,704.0,915.93,654.74
2016,9,21,15,0,824.0,111.0,2.5,34.0,666.0,906.49,650.62
2016,9,21,15,15,807.5,108.0,2.5,33.5,621.5,888.53,642.05
2016,9,21,15,30,791.0,105.0,2.5,33.0,577.0,867.34,631.43
2016,9,21,15,45,770.5,100.5,2.5,33.0,527.5,837.71,613.94
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,805.33,594.52
2016,9,21,16,15,720.0,91.0,2.35,32.5,424.5,766.77,570.84
2016,9,21,16,30,690.0,86.0,2.2,32.0,371.0,721.85,542.29
2016,9,21,16,45,648.0,79.0,2.05,31.5,316.0,663.18,503.27
2016,9,21,17,0,606.0,72.0,1.9,31.0,261.0,604.31,462.69
2016,9,21,17,15,541.0,63.5,1.7,30.0,206.5,526.3,406.73
2016,9,21,17,30,476.0,55.0,1.5,29.0,152.0,450.61,349.27
2016,9,21,17,45,373.0,42.5,1.3,28.5,103.0,347.3,265.91
2016,9,21,18,0,270.0,30.0,1.1,28.0,54.0,251.91,173.42
2016,9,21,18,15,135.0,15.0,1.1,27.5,27.0,94.83,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,23.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,46.0,10.0,1.6,22.0,11.0,9.1,0.0
2016,9,22,6,45,150.0,30.0,1.95,22.5,48.0,23.48,11.37
2016,9,22,7,0,254.0,50.0,2.3,23.0,85.0,38.56,26.78
2016,9,22,7,15,335.0,65.0,2.25,23.5,134.5,49.2,36.5
2016,9,22,7,30,416.0,80.0,2.2,24.0,184.0,59.45,45.56
2016,9,22,7,45,470.0,92.0,2.15,25.0,237.0,67.01,51.92
2016,9,22,8,0,524.0,104.0,2.1,26.0,290.0,74.24,57.77
2016,9,22,8,15,564.5,112.5,2.15,27.0,343.0,78.96,61.33
2016,9,22,8,30,605.0,121.0,2.2,28.0,396.0,82.15,63.51
2016,9,22,8,45,632.5,128.5,2.3,29.0,446.0,84.3,64.79
2016,9,22,9,0,660.0,136.0,2.4,30.0,496.0,87.23,66.69
2016,9,22,9,15,682.0,141.5,2.45,30.0,542.5,135.83,79.02
2016,9,22,9,30,704.0,147.0,2.5,30.0,589.0,187.09,111.05
2016,9,22,9,45,720.5,151.0,2.55,30.5,630.0,238.69,149.98
2016,9,22,10,0,737.0,155.0,2.6,31.0,671.0,291.85,192.94
2016,9,22,10,15,749.0,158.0,2.65,31.5,705.5,344.25,236.17
2016,9,22,10,30,761.0,161.0,2.7,32.0,740.0,397.23,279.41
2016,9,22,10,45,771.0,162.5,2.75,32.5,767.5,452.67,323.43
2016,9,22,11,0,781.0,164.0,2.8,33.0,795.0,503.03,362.67
2016,9,22,11,15,786.5,165.5,2.85,33.0,814.0,550.71,399.74
2016,9,22,11,30,792.0,167.0,2.9,33.0,833.0,597.39,435.17
2016,9,22,11,45,430.5,285.5,2.95,33.5,648.5,515.26,375.99
2016,9,22,12,0,69.0,404.0,3.0,34.0,464.0,399.51,289.52
2016,9,22,12,15,434.0,286.5,3.05,34.0,661.0,569.2,416.16
2016,9,22,12,30,799.0,169.0,3.1,34.0,858.0,755.17,549.01
2016,9,22,12,45,796.5,168.5,3.15,34.0,851.5,785.05,569.16
2016,9,22,13,0,794.0,168.0,3.2,34.0,845.0,812.12,587.61
2016,9,22,13,15,789.5,166.5,3.25,34.0,830.0,833.63,602.27
2016,9,22,13,30,785.0,165.0,3.3,34.0,815.0,851.97,614.97
2016,9,22,13,45,777.0,163.5,3.35,34.0,791.5,864.0,623.67
2016,9,22,14,0,769.0,162.0,3.4,34.0,768.0,872.61,630.32
2016,9,22,14,15,758.5,159.0,3.4,34.0,737.0,879.35,635.65
2016,9,22,14,30,748.0,156.0,3.4,34.0,706.0,877.74,635.66
2016,9,22,14,45,378.0,180.5,3.45,34.0,458.0,564.67,420.43
2016,9,22,15,0,8.0,205.0,3.5,34.0,210.0,196.94,144.77
2016,9,22,15,15,62.0,236.0,3.5,33.5,273.0,295.09,221.47
2016,9,22,15,30,116.0,267.0,3.5,33.0,336.0,401.55,302.25
2016,9,22,15,45,58.0,208.5,3.5,33.0,243.0,267.62,202.15
2016,9,22,16,0,0.0,150.0,3.5,33.0,150.0,140.34,104.07
2016,9,22,16,15,191.5,146.0,3.35,32.5,224.5,347.36,269.36
2016,9,22,16,30,383.0,142.0,3.2,32.0,299.0,522.32,403.86
2016,9,22,16,45,335.5,130.0,3.1,31.5,252.5,445.97,347.52
2016,9,22,17,0,288.0,118.0,3.0,31.0,206.0,389.35,305.05
2016,9,22,17,15,240.0,97.5,2.7,30.5,160.5,322.48,253.03
2016,9,22,17,30,192.0,77.0,2.4,30.0,115.0,258.05,201.07
2016,9,22,17,45,127.0,54.0,2.1,29.5,76.0,180.4,136.91
2016,9,22,18,0,62.0,31.0,1.8,29.0,37.0,92.13,58.35
2016,9,22,18,15,31.0,15.5,1.9,28.5,18.5,32.63,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,9.1,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,46.0,21.91,9.76
2016,9,23,7,0,265.0,46.0,2.0,25.0,82.0,35.5,23.96
2016,9,23,7,15,355.5,58.5,2.15,25.5,131.5,44.38,32.09
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,54.32,40.81
2016,9,23,7,45,223.0,41.0,2.45,26.5,96.0,29.5,19.66
2016,9,23,8,0,0.0,11.0,2.6,27.0,11.0,9.67,2.63
2016,9,23,8,15,23.5,95.5,2.7,27.5,106.0,80.18,62.31
2016,9,23,8,30,47.0,180.0,2.8,28.0,201.0,137.61,109.5
2016,9,23,8,45,113.5,210.5,2.95,28.5,270.0,149.86,118.83
2016,9,23,9,0,180.0,241.0,3.1,29.0,339.0,168.0,132.89
2016,9,23,9,15,479.5,174.0,3.1,29.0,467.0,144.94,93.25
2016,9,23,9,30,779.0,107.0,3.1,29.0,595.0,173.77,98.33
2016,9,23,9,45,389.5,90.0,3.15,29.5,334.0,132.17,82.39
2016,9,23,10,0,0.0,73.0,3.2,30.0,73.0,64.72,45.33
2016,9,23,10,15,181.0,202.5,3.2,30.5,340.0,211.57,153.29
2016,9,23,10,30,362.0,332.0,3.2,31.0,607.0,386.13,279.52
2016,9,23,10,45,609.0,223.0,3.2,31.5,704.5,427.45,308.66
2016,9,23,11,0,856.0,114.0,3.2,32.0,802.0,499.42,362.55
2016,9,23,11,15,860.5,115.0,3.25,32.0,821.0,548.11,401.03
2016,9,23,11,30,865.0,116.0,3.3,32.0,840.0,595.4,437.61
2016,9,23,11,45,434.0,135.5,3.35,32.5,499.0,388.86,290.3
2016,9,23,12,0,3.0,155.0,3.4,33.0,158.0,139.37,100.69
2016,9,23,12,15,210.0,260.0,3.4,33.0,441.5,384.65,285.89
2016,9,23,12,30,417.0,365.0,3.4,33.0,725.0,648.54,473.02
2016,9,23,12,45,629.0,248.5,3.45,33.0,785.5,731.11,533.67
2016,9,23,13,0,841.0,132.0,3.5,33.0,846.0,807.78,589.06
2016,9,23,13,15,836.5,131.0,3.55,33.0,831.0,829.47,603.64
2016,9,23,13,30,832.0,130.0,3.6,33.0,816.0,855.19,621.36
2016,9,23,13,45,822.0,130.5,3.65,33.0,792.0,867.82,630.47
2016,9,23,14,0,812.0,131.0,3.7,33.0,768.0,876.93,637.49
2016,9,23,14,15,802.5,129.0,3.7,33.0,737.0,880.31,640.63
2016,9,23,14,30,793.0,127.0,3.7,33.0,706.0,880.17,641.66
2016,9,23,14,45,715.5,155.0,3.75,33.0,656.5,852.85,624.97
2016,9,23,15,0,638.0,183.0,3.8,33.0,607.0,817.08,602.69
2016,9,23,15,15,633.5,168.0,3.8,32.5,565.0,798.52,593.05
2016,9,23,15,30,629.0,153.0,3.8,32.0,523.0,776.76,581.07
2016,9,23,15,45,508.5,169.0,3.8,32.0,451.5,676.09,511.55
2016,9,23,16,0,388.0,185.0,3.8,32.0,380.0,567.6,433.77
2016,9,23,16,15,375.5,164.5,3.7,31.5,335.5,529.27,408.48
2016,9,23,16,30,363.0,144.0,3.6,31.0,291.0,506.77,393.59
2016,9,23,16,45,339.0,124.5,3.5,31.0,245.5,457.5,357.47
2016,9,23,17,0,315.0,105.0,3.4,31.0,200.0,407.89,320.08
2016,9,23,17,15,271.5,86.5,3.15,30.0,156.0,329.24,259.86
2016,9,23,17,30,228.0,68.0,2.9,29.0,112.0,269.09,211.36
2016,9,23,17,45,161.5,48.5,2.7,28.5,74.0,194.17,148.5
2016,9,23,18,0,95.0,29.0,2.5,28.0,36.0,120.2,74.22
2016,9,23,18,15,47.5,14.5,2.6,27.5,18.0,41.41,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.19,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,21.53,9.15
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,35.52,24.03
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,44.77,32.61
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,53.72,40.64
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,59.63,45.74
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,63.86,49.2
2016,9,24,8,15,596.5,96.0,2.8,25.5,336.5,66.62,51.31
2016,9,24,8,30,637.0,103.0,2.9,26.0,389.0,69.26,53.24
2016,9,24,8,45,323.5,143.0,3.0,26.5,289.0,92.95,72.77
2016,9,24,9,0,10.0,183.0,3.1,27.0,189.0,150.66,119.92
2016,9,24,9,15,76.5,235.5,3.15,27.5,283.0,184.22,137.54
2016,9,24,9,30,143.0,288.0,3.2,28.0,377.0,225.88,165.21
2016,9,24,9,45,187.0,306.5,3.25,28.5,431.5,261.02,189.4
2016,9,24,10,0,231.0,325.0,3.3,29.0,486.0,301.49,218.49
2016,9,24,10,15,212.0,345.5,3.3,29.0,499.0,329.38,240.96
2016,9,24,10,30,193.0,366.0,3.3,29.0,512.0,355.37,261.64
2016,9,24,10,45,204.5,371.0,3.35,29.5,530.5,381.08,280.87
2016,9,24,11,0,216.0,376.0,3.4,30.0,549.0,407.57,300.5
2016,9,24,11,15,253.0,388.0,3.45,30.0,595.5,450.02,332.08
2016,9,24,11,30,290.0,400.0,3.5,30.0,642.0,500.7,369.33
2016,9,24,11,45,388.0,368.5,3.55,30.0,697.0,556.35,410.8
2016,9,24,12,0,486.0,337.0,3.6,30.0,752.0,619.62,457.57
2016,9,24,12,15,490.5,337.0,3.6,30.0,756.5,650.72,480.08
2016,9,24,12,30,495.0,337.0,3.6,30.0,761.0,680.7,501.71
2016,9,24,12,45,504.5,331.0,3.65,30.5,760.5,707.86,520.49
2016,9,24,13,0,514.0,325.0,3.7,31.0,760.0,733.6,538.15
2016,9,24,13,15,488.0,324.5,3.7,31.0,732.0,733.55,538.4
2016,9,24,13,30,462.0,324.0,3.7,31.0,704.0,730.18,536.49
2016,9,24,13,45,339.0,351.5,3.75,31.0,626.0,656.43,484.06
2016,9,24,14,0,216.0,379.0,3.8,31.0,548.0,575.06,425.36
2016,9,24,14,15,140.5,352.5,3.8,30.5,460.5,488.44,363.96
2016,9,24,14,30,65.0,326.0,3.8,30.0,373.0,383.56,287.47
2016,9,24,14,45,76.5,313.0,3.85,30.0,366.0,385.3,290.24
2016,9,24,15,0,88.0,300.0,3.9,30.0,359.0,386.82,292.59
2016,9,24,15,15,44.0,220.5,3.85,30.0,250.0,261.56,198.59
2016,9,24,15,30,0.0,141.0,3.8,30.0,141.0,128.62,95.69
2016,9,24,15,45,0.0,125.0,3.8,30.0,125.0,113.67,84.47
2016,9,24,16,0,0.0,109.0,3.8,30.0,109.0,98.64,72.95
2016,9,24,16,15,0.0,96.0,3.6,29.5,96.0,86.52,63.75
2016,9,24,16,30,0.0,83.0,3.4,29.0,83.0,74.37,54.39
2016,9,24,16,45,0.0,69.5,3.2,28.5,69.5,61.65,44.41
2016,9,24,17,0,0.0,56.0,3.0,28.0,56.0,49.45,34.66
2016,9,24,17,15,0.0,43.0,2.75,27.5,43.0,37.93,25.28
2016,9,24,17,30,0.0,30.0,2.5,27.0,30.0,26.42,15.75
2016,9,24,17,45,0.0,19.5,2.3,27.0,19.5,17.15,7.91
2016,9,24,18,0,0.0,9.0,2.1,27.0,9.0,7.9,0.0
2016,9,24,18,15,0.0,4.5,2.15,26.5,4.5,4.09,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,3.5,2.1,23.5,3.5,3.07,0.0
2016,9,25,7,0,0.0,7.0,2.3,24.0,7.0,6.14,0.0
2016,9,25,7,15,0.0,12.0,2.35,24.0,12.0,10.53,3.38
2016,9,25,7,30,0.0,17.0,2.4,24.0,17.0,14.94,7.28
2016,9,25,7,45,0.0,22.0,2.45,24.5,22.0,19.35,11.11
2016,9,25,8,0,0.0,27.0,2.5,25.0,27.0,23.77,14.87
2016,9,25,8,15,0.0,84.5,2.5,25.0,84.5,73.98,57.71
2016,9,25,8,30,0.0,142.0,2.5,25.0,142.0,118.57,94.97
2016,9,25,8,45,83.0,190.5,2.5,25.5,235.5,145.89,117.01
2016,9,25,9,0,166.0,239.0,2.5,26.0,329.0,166.7,133.37
2016,9,25,9,15,177.0,262.0,2.5,26.0,365.5,196.79,144.79
2016,9,25,9,30,188.0,285.0,2.5,26.0,402.0,229.45,167.14
2016,9,25,9,45,143.5,303.5,2.5,26.5,396.0,250.66,184.41
2016,9,25,10,0,99.0,322.0,2.5,27.0,390.0,274.96,204.26
2016,9,25,10,15,81.5,330.5,2.5,27.0,389.0,286.82,213.9
2016,9,25,10,30,64.0,339.0,2.5,27.0,388.0,296.39,221.61
2016,9,25,10,45,35.0,264.0,2.5,27.5,291.0,235.53,176.19
2016,9,25,11,0,6.0,189.0,2.5,28.0,194.0,168.01,125.03
2016,9,25,11,15,3.0,142.0,2.45,28.0,144.5,126.88,93.54
2016,9,25,11,30,0.0,95.0,2.4,28.0,95.0,84.4,60.64
2016,9,25,11,45,4.5,153.0,2.4,28.0,156.5,138.13,102.22
2016,9,25,12,0,9.0,211.0,2.4,28.0,218.0,192.4,143.52
2016,9,25,12,15,181.5,301.5,2.35,28.0,456.5,401.14,301.42
2016,9,25,12,30,354.0,392.0,2.3,28.0,695.0,621.44,458.72
2016,9,25,12,45,184.0,331.0,2.25,28.0,489.0,449.58,334.74
2016,9,25,13,0,14.0,270.0,2.2,28.0,283.0,253.62,188.76
2016,9,25,13,15,65.0,335.0,2.1,28.0,389.0,366.67,274.05
2016,9,25,13,30,116.0,400.0,2.0,28.0,495.0,490.14,363.12
2016,9,25,13,45,168.0,388.0,1.95,28.0,521.0,532.22,393.89
2016,9,25,14,0,220.0,376.0,1.9,28.0,547.0,575.15,425.52
2016,9,25,14,15,145.5,351.5,1.85,27.5,462.5,491.72,366.24
2016,9,25,14,30,71.0,327.0,1.8,27.0,378.0,390.19,292.95
2016,9,25,14,45,39.0,263.0,1.8,27.0,290.5,296.52,224.31
2016,9,25,15,0,7.0,199.0,1.8,27.0,203.0,190.32,143.79
2016,9,25,15,15,3.5,107.0,1.8,26.5,109.0,98.7,73.28
2016,9,25,15,30,0.0,15.0,1.8,26.0,15.0,13.23,5.08
2016,9,25,15,45,0.0,12.0,1.8,26.0,12.0,10.58,2.97
2016,9,25,16,0,0.0,9.0,1.8,26.0,9.0,7.93,0.83
2016,9,25,16,15,0.0,8.0,1.75,25.5,8.0,7.04,0.13
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.15,0.0
2016,9,25,16,45,0.0,5.5,1.7,25.0,5.5,4.83,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,9,25,17,15,0.0,3.0,1.6,24.5,3.0,2.63,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,2.7,21.0,6.0,5.26,0.0
2016,9,26,7,0,0.0,12.0,2.9,21.0,12.0,10.54,3.24
2016,9,26,7,15,0.0,20.0,3.05,21.0,20.0,17.58,9.57
2016,9,26,7,30,0.0,28.0,3.2,21.0,28.0,24.64,15.89
2016,9,26,7,45,0.0,36.5,3.35,21.0,36.5,32.16,22.52
2016,9,26,8,0,0.0,45.0,3.5,21.0,45.0,39.69,29.07
2016,9,26,8,15,0.0,52.0,3.55,21.0,52.0,45.9,34.38
2016,9,26,8,30,0.0,59.0,3.6,21.0,59.0,52.12,39.64
2016,9,26,8,45,0.0,63.5,3.7,21.5,63.5,56.13,42.84
2016,9,26,9,0,0.0,68.0,3.8,22.0,68.0,60.15,46.02
2016,9,26,9,15,0.0,84.5,3.8,22.0,84.5,74.85,55.66
2016,9,26,9,30,0.0,101.0,3.8,22.0,101.0,89.16,67.05
2016,9,26,9,45,0.0,96.5,3.8,22.0,96.5,85.49,63.89
2016,9,26,10,0,0.0,92.0,3.8,22.0,92.0,81.63,60.62
2016,9,26,10,15,0.0,119.0,3.75,22.0,119.0,104.85,79.09
2016,9,26,10,30,0.0,146.0,3.7,22.0,146.0,127.96,97.3
2016,9,26,10,45,6.0,194.5,3.65,22.5,199.5,171.64,131.23
2016,9,26,11,0,12.0,243.0,3.6,23.0,253.0,216.03,165.21
2016,9,26,11,15,8.0,206.5,3.6,23.0,213.0,184.8,140.84
2016,9,26,11,30,4.0,170.0,3.6,23.0,173.0,152.12,115.32
2016,9,26,11,45,6.5,196.5,3.6,23.5,202.0,177.25,134.68
2016,9,26,12,0,9.0,223.0,3.6,24.0,231.0,202.87,154.17
2016,9,26,12,15,11.5,246.0,3.6,24.0,256.0,225.95,171.9
2016,9,26,12,30,14.0,269.0,3.6,24.0,281.0,249.58,189.98
2016,9,26,12,45,7.0,182.5,3.65,24.0,188.5,168.09,127.24
2016,9,26,13,0,0.0,96.0,3.7,24.0,96.0,85.41,62.46
2016,9,26,13,15,11.5,200.5,3.7,24.0,210.0,189.36,144.34
2016,9,26,13,30,23.0,305.0,3.7,24.0,324.0,297.13,227.11
2016,9,26,13,45,16.0,264.0,3.7,24.0,277.0,254.37,194.39
2016,9,26,14,0,9.0,223.0,3.7,24.0,230.0,210.78,161.04
2016,9,26,14,15,11.0,231.0,3.7,23.5,239.5,221.34,169.96
2016,9,26,14,30,13.0,239.0,3.7,23.0,249.0,232.36,179.22
2016,9,26,14,45,6.5,201.5,3.7,23.0,206.5,191.11,147.2
2016,9,26,15,0,0.0,164.0,3.7,23.0,164.0,149.61,114.66
2016,9,26,15,15,65.0,211.5,3.65,23.0,249.0,270.76,212.81
2016,9,26,15,30,130.0,259.0,3.6,23.0,334.0,404.75,318.03
2016,9,26,15,45,126.0,235.0,3.55,23.0,302.0,377.33,297.58
2016,9,26,16,0,122.0,211.0,3.5,23.0,270.0,349.0,276.81
2016,9,26,16,15,113.5,187.0,3.4,22.5,237.0,316.03,252.41
2016,9,26,16,30,105.0,163.0,3.3,22.0,204.0,282.52,227.08
2016,9,26,16,45,93.5,138.5,3.25,22.0,171.0,245.45,197.81
2016,9,26,17,0,82.0,114.0,3.2,22.0,138.0,194.48,156.69
2016,9,26,17,15,63.0,89.5,3.15,21.5,105.5,152.06,121.5
2016,9,26,17,30,44.0,65.0,3.1,21.0,73.0,109.54,85.38
2016,9,26,17,45,22.0,42.5,3.05,21.0,46.5,67.89,49.09
2016,9,26,18,0,0.0,20.0,3.0,21.0,20.0,18.81,3.28
2016,9,26,18,15,0.0,10.0,3.05,20.5,10.0,9.1,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,3.05,18.0,13.5,11.87,1.75
2016,9,27,7,0,0.0,27.0,3.1,18.0,27.0,23.8,14.61
2016,9,27,7,15,0.0,45.0,3.15,18.0,45.0,39.37,28.72
2016,9,27,7,30,0.0,63.0,3.2,18.0,63.0,54.47,42.32
2016,9,27,7,45,0.0,83.0,3.3,18.5,83.0,70.93,56.78
2016,9,27,8,0,0.0,103.0,3.4,19.0,103.0,87.18,70.77
2016,9,27,8,15,24.0,139.5,3.45,19.5,150.5,115.17,94.55
2016,9,27,8,30,48.0,176.0,3.5,20.0,198.0,134.82,110.79
2016,9,27,8,45,24.0,165.0,3.6,20.5,176.0,136.45,111.55
2016,9,27,9,0,0.0,154.0,3.7,21.0,154.0,129.52,105.12
2016,9,27,9,15,56.5,217.5,3.65,21.5,252.5,171.02,131.32
2016,9,27,9,30,113.0,281.0,3.6,22.0,351.0,225.95,170.81
2016,9,27,9,45,94.5,296.0,3.55,22.5,357.5,244.88,185.45
2016,9,27,10,0,76.0,311.0,3.5,23.0,364.0,261.55,198.67
2016,9,27,10,15,73.0,325.5,3.35,23.0,378.5,280.35,213.26
2016,9,27,10,30,70.0,340.0,3.2,23.0,393.0,298.87,227.51
2016,9,27,10,45,68.0,351.5,3.1,23.5,404.5,315.36,239.63
2016,9,27,11,0,66.0,363.0,3.0,24.0,416.0,331.66,251.44
2016,9,27,11,15,86.0,383.0,2.9,24.0,453.5,365.78,276.9
2016,9,27,11,30,106.0,403.0,2.8,24.0,491.0,402.33,304.0
2016,9,27,11,45,215.0,399.5,2.7,24.5,580.0,475.5,358.1
2016,9,27,12,0,324.0,396.0,2.6,25.0,669.0,560.5,419.77
2016,9,27,12,15,198.5,397.5,2.55,24.5,565.0,493.71,371.03
2016,9,27,12,30,73.0,399.0,2.5,24.0,461.0,413.11,311.27
2016,9,27,12,45,52.5,369.0,2.5,24.0,413.5,377.3,285.2
2016,9,27,13,0,32.0,339.0,2.5,24.0,366.0,338.76,256.56
2016,9,27,13,15,33.0,335.5,2.5,24.0,362.5,340.86,258.54
2016,9,27,13,30,34.0,332.0,2.5,24.0,359.0,342.87,260.35
2016,9,27,13,45,41.5,333.5,2.55,24.0,366.0,355.44,270.35
2016,9,27,14,0,49.0,335.0,2.6,24.0,373.0,368.47,280.71
2016,9,27,14,15,73.5,334.5,2.6,24.0,388.5,395.01,301.72
2016,9,27,14,30,98.0,334.0,2.6,24.0,404.0,422.31,323.25
2016,9,27,14,45,131.0,318.0,2.65,24.0,406.5,456.07,349.97
2016,9,27,15,0,164.0,302.0,2.7,24.0,409.0,474.23,365.35
2016,9,27,15,15,166.0,279.5,2.6,24.0,381.0,455.87,352.75
2016,9,27,15,30,168.0,257.0,2.5,24.0,353.0,436.31,339.4
2016,9,27,15,45,160.0,233.0,2.4,24.0,317.5,404.91,316.78
2016,9,27,16,0,152.0,209.0,2.3,24.0,282.0,372.59,293.25
2016,9,27,16,15,144.5,184.5,2.05,23.5,247.5,339.24,268.9
2016,9,27,16,30,137.0,160.0,1.8,23.0,213.0,305.14,243.47
2016,9,27,16,45,306.0,120.5,1.6,23.0,214.0,405.75,325.95
2016,9,27,17,0,475.0,81.0,1.4,23.0,215.0,500.77,399.39
2016,9,27,17,15,401.0,69.0,1.3,22.5,164.5,413.55,330.32
2016,9,27,17,30,327.0,57.0,1.2,22.0,114.0,335.93,266.67
2016,9,27,17,45,227.5,40.0,1.1,21.5,72.5,239.34,183.89
2016,9,27,18,0,128.0,23.0,1.0,21.0,31.0,136.44,42.54
2016,9,27,18,15,64.0,11.5,0.95,21.0,15.5,47.6,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,161.5,19.5,1.45,18.5,39.5,15.56,3.5
2016,9,28,7,0,323.0,39.0,1.7,19.0,79.0,31.6,21.1
2016,9,28,7,15,413.0,50.0,1.65,19.5,129.0,39.21,28.38
2016,9,28,7,30,503.0,61.0,1.6,20.0,179.0,46.54,35.07
2016,9,28,7,45,561.0,68.5,1.6,20.5,233.0,50.58,38.66
2016,9,28,8,0,619.0,76.0,1.6,21.0,287.0,54.51,41.96
2016,9,28,8,15,658.0,81.5,1.45,21.5,340.5,56.66,43.63
2016,9,28,8,30,697.0,87.0,1.3,22.0,394.0,58.74,45.17
2016,9,28,8,45,725.0,91.5,1.2,23.0,445.0,66.22,51.17
2016,9,28,9,0,753.0,96.0,1.1,24.0,496.0,67.62,51.94
2016,9,28,9,15,773.0,99.5,1.05,24.5,542.5,112.92,61.86
2016,9,28,9,30,793.0,103.0,1.0,25.0,589.0,166.77,93.9
2016,9,28,9,45,807.5,106.0,0.95,25.5,630.0,221.26,134.96
2016,9,28,10,0,822.0,109.0,0.9,26.0,671.0,276.87,180.33
2016,9,28,10,15,832.5,111.0,0.85,26.0,705.5,331.41,226.22
2016,9,28,10,30,843.0,113.0,0.8,26.0,740.0,391.21,275.38
2016,9,28,10,45,851.0,114.5,0.8,26.5,767.0,443.53,317.59
2016,9,28,11,0,859.0,116.0,0.8,27.0,794.0,495.21,357.95
2016,9,28,11,15,863.5,117.0,0.8,27.0,812.5,543.85,395.56
2016,9,28,11,30,868.0,118.0,0.8,27.0,831.0,591.06,431.01
2016,9,28,11,45,881.0,112.5,0.85,27.5,844.0,636.26,463.78
2016,9,28,12,0,894.0,107.0,0.9,28.0,857.0,680.09,494.78
2016,9,28,12,15,894.5,107.0,0.95,28.0,858.5,718.66,522.42
2016,9,28,12,30,895.0,107.0,1.0,28.0,860.0,754.65,547.37
2016,9,28,12,45,893.5,106.5,1.05,28.5,853.0,785.91,567.0
2016,9,28,13,0,892.0,106.0,1.1,29.0,846.0,814.15,584.64
2016,9,28,13,15,888.0,105.0,1.1,29.0,830.5,836.72,599.19
2016,9,28,13,30,884.0,104.0,1.1,29.0,815.0,855.91,611.7
2016,9,28,13,45,879.0,102.5,1.1,29.0,791.5,870.29,621.28
2016,9,28,14,0,874.0,101.0,1.1,29.0,768.0,881.13,628.82
2016,9,28,14,15,865.5,99.5,1.1,29.0,737.0,885.34,632.35
2016,9,28,14,30,857.0,98.0,1.1,29.0,706.0,885.97,633.86
2016,9,28,14,45,847.0,95.0,1.1,29.0,668.0,880.04,631.42
2016,9,28,15,0,837.0,92.0,1.1,29.0,630.0,870.61,626.97
2016,9,28,15,15,821.0,89.0,1.05,29.0,586.0,860.96,621.83
2016,9,28,15,30,805.0,86.0,1.0,29.0,542.0,839.74,609.32
2016,9,28,15,45,785.5,82.0,1.0,29.0,493.0,811.19,592.89
2016,9,28,16,0,766.0,78.0,1.0,29.0,444.0,779.95,574.57
2016,9,28,16,15,735.5,74.0,0.95,28.5,391.0,737.0,548.51
2016,9,28,16,30,705.0,70.0,0.9,28.0,338.0,692.36,520.64
2016,9,28,16,45,662.0,64.0,0.85,28.0,284.0,638.64,484.38
2016,9,28,17,0,619.0,58.0,0.8,28.0,230.0,580.81,443.6
2016,9,28,17,15,548.0,50.5,0.75,27.5,176.5,500.93,385.35
2016,9,28,17,30,477.0,43.0,0.7,27.0,123.0,424.21,325.58
2016,9,28,17,45,356.0,31.0,0.7,26.5,78.0,313.03,233.0
2016,9,28,18,0,235.0,19.0,0.7,26.0,33.0,195.75,27.26
2016,9,28,18,15,117.5,9.5,0.75,25.5,16.5,76.42,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,17.5,3.55,16.5,42.0,13.88,1.97
2016,9,29,7,0,392.0,35.0,3.8,17.0,84.0,28.17,18.3
2016,9,29,7,15,483.5,45.0,3.8,17.5,136.0,35.15,25.06
2016,9,29,7,30,575.0,55.0,3.8,18.0,188.0,41.9,31.27
2016,9,29,7,45,631.0,61.5,3.8,18.5,244.0,45.45,34.46
2016,9,29,8,0,687.0,68.0,3.8,19.0,300.0,48.91,37.41
2016,9,29,8,15,724.5,73.0,3.9,19.5,355.5,55.99,43.42
2016,9,29,8,30,762.0,78.0,4.0,20.0,411.0,58.31,45.19
2016,9,29,8,45,789.0,81.5,4.1,21.0,463.5,59.35,45.72
2016,9,29,9,0,816.0,85.0,4.2,22.0,516.0,60.36,46.23
2016,9,29,9,15,834.5,88.0,4.2,22.5,564.0,107.12,56.47
2016,9,29,9,30,853.0,91.0,4.2,23.0,612.0,163.94,90.6
2016,9,29,9,45,868.0,93.0,4.25,23.5,654.0,228.81,140.76
2016,9,29,10,0,883.0,95.0,4.3,24.0,696.0,286.43,189.34
2016,9,29,10,15,893.0,96.5,4.3,24.5,731.5,342.92,238.48
2016,9,29,10,30,903.0,98.0,4.3,25.0,767.0,399.33,287.25
2016,9,29,10,45,910.5,99.5,4.35,25.5,794.5,454.4,334.06
2016,9,29,11,0,918.0,101.0,4.4,26.0,822.0,508.66,378.93
2016,9,29,11,15,922.5,101.5,4.45,26.0,841.5,559.53,420.85
2016,9,29,11,30,927.0,102.0,4.5,26.0,861.0,608.82,460.52
2016,9,29,11,45,929.5,102.5,4.55,26.5,871.5,655.11,496.08
2016,9,29,12,0,932.0,103.0,4.6,27.0,882.0,699.23,529.14
2016,9,29,12,15,932.5,103.5,4.6,27.0,884.0,739.63,559.67
2016,9,29,12,30,933.0,104.0,4.6,27.0,886.0,777.35,587.05
2016,9,29,12,45,931.5,103.5,4.65,27.0,879.0,809.76,609.88
2016,9,29,13,0,930.0,103.0,4.7,27.0,872.0,839.02,630.58
2016,9,29,13,15,926.5,102.5,4.65,27.0,856.0,863.38,647.34
2016,9,29,13,30,923.0,102.0,4.6,27.0,840.0,884.27,661.78
2016,9,29,13,45,918.0,100.5,4.6,27.0,816.0,899.31,672.67
2016,9,29,14,0,913.0,99.0,4.6,27.0,792.0,910.67,681.24
2016,9,29,14,15,904.5,97.5,4.55,27.0,760.0,915.25,685.01
2016,9,29,14,30,896.0,96.0,4.5,27.0,728.0,916.1,686.64
2016,9,29,14,45,882.5,94.5,4.45,27.0,688.0,908.81,682.86
2016,9,29,15,0,869.0,93.0,4.4,27.0,648.0,897.96,676.85
2016,9,29,15,15,853.0,90.5,4.3,26.5,602.5,888.82,673.28
2016,9,29,15,30,837.0,88.0,4.2,26.0,557.0,867.98,661.66
2016,9,29,15,45,817.5,83.5,4.1,26.0,506.5,838.47,642.71
2016,9,29,16,0,798.0,79.0,4.0,26.0,456.0,806.14,621.66
2016,9,29,16,15,767.0,74.5,3.65,25.0,401.5,761.57,592.83
