Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,30,736.0,70.0,3.3,24.0,347.0,715.22,561.9
2016,9,29,16,45,692.0,64.0,2.95,23.5,291.0,655.28,518.68
2016,9,29,17,0,648.0,58.0,2.6,23.0,235.0,600.77,477.76
2016,9,29,17,15,574.0,50.5,2.4,22.0,180.0,517.98,414.3
2016,9,29,17,30,500.0,43.0,2.2,21.0,125.0,438.43,349.23
2016,9,29,17,45,370.0,31.0,2.05,20.5,78.0,321.0,245.36
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,195.75,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,77.47,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,17.5,2.5,14.5,42.0,13.94,1.38
2016,9,30,7,0,407.0,35.0,2.7,15.0,84.0,28.3,18.54
2016,9,30,7,15,499.5,44.5,2.6,15.0,137.0,34.86,25.07
2016,9,30,7,30,592.0,54.0,2.5,15.0,190.0,41.23,31.09
2016,9,30,7,45,647.0,60.5,2.45,15.5,246.5,44.83,34.37
2016,9,30,8,0,702.0,67.0,2.4,16.0,303.0,52.95,41.48
2016,9,30,8,15,739.0,72.0,2.2,17.0,358.5,55.38,43.35
2016,9,30,8,30,776.0,77.0,2.0,18.0,414.0,57.75,45.09
2016,9,30,8,45,801.5,81.0,1.85,19.0,466.5,59.19,45.98
2016,9,30,9,0,827.0,85.0,1.7,20.0,519.0,60.57,46.81
2016,9,30,9,15,845.0,88.0,1.75,20.5,567.0,106.45,56.5
2016,9,30,9,30,863.0,91.0,1.8,21.0,615.0,171.95,97.14
2016,9,30,9,45,875.5,93.5,1.85,21.5,657.0,229.09,140.92
2016,9,30,10,0,888.0,96.0,1.9,22.0,699.0,286.89,189.47
2016,9,30,10,15,897.5,98.0,1.85,22.0,734.0,343.87,238.99
2016,9,30,10,30,907.0,100.0,1.8,22.0,769.0,400.71,288.07
2016,9,30,10,45,913.0,101.5,1.8,22.5,796.0,455.37,333.99
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,509.06,377.68
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,560.12,418.58
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,609.55,456.97
2016,9,30,11,45,760.0,196.5,1.7,23.5,821.0,632.28,472.72
2016,9,30,12,0,593.0,288.0,1.7,24.0,781.0,641.85,477.73
2016,9,30,12,15,765.5,195.0,1.7,24.0,833.0,709.45,528.86
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,776.99,578.6
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,809.08,598.51
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,837.96,616.51
2016,9,30,13,15,930.0,100.5,1.7,25.0,853.5,861.91,632.44
2016,9,30,13,30,926.0,100.0,1.7,25.0,837.0,882.35,646.17
2016,9,30,13,45,920.0,98.5,1.75,25.0,812.0,896.47,656.48
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,906.87,664.59
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,910.92,668.19
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,911.23,669.6
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,904.06,666.86
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,893.28,661.95
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,875.04,651.67
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,862.04,645.05
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.0,831.52,626.53
2016,9,30,16,0,795.0,77.0,1.9,25.0,449.0,798.29,606.09
2016,9,30,16,15,763.0,73.0,1.7,24.5,394.5,753.62,576.72
2016,9,30,16,30,731.0,69.0,1.5,24.0,340.0,707.23,545.45
2016,9,30,16,45,683.5,63.0,1.35,23.5,284.0,644.77,501.94
2016,9,30,17,0,636.0,57.0,1.2,23.0,228.0,587.96,460.66
2016,9,30,17,15,560.5,49.5,1.1,22.5,173.5,504.76,397.52
2016,9,30,17,30,485.0,42.0,1.0,22.0,119.0,424.96,332.8
2016,9,30,17,45,360.5,29.5,0.95,21.5,74.0,311.73,232.73
2016,9,30,18,0,236.0,17.0,0.9,21.0,29.0,188.39,0.0
2016,9,30,18,15,118.0,8.5,0.9,20.5,14.5,7.73,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,31.0,20.5,0.8,16.5,24.0,17.35,2.02
2016,10,1,7,0,62.0,41.0,0.8,17.0,48.0,33.57,22.79
2016,10,1,7,15,84.0,64.0,1.0,17.0,79.5,51.05,38.93
2016,10,1,7,30,106.0,87.0,1.2,17.0,111.0,68.05,54.32
2016,10,1,7,45,119.5,110.0,1.45,17.5,144.5,84.51,68.82
2016,10,1,8,0,133.0,133.0,1.7,18.0,178.0,100.47,82.52
2016,10,1,8,15,281.0,139.0,1.6,18.5,254.0,100.94,82.55
2016,10,1,8,30,429.0,145.0,1.5,19.0,330.0,98.58,80.1
2016,10,1,8,45,403.0,172.5,1.45,19.5,363.5,114.11,92.89
2016,10,1,9,0,377.0,200.0,1.4,20.0,397.0,137.08,111.7
2016,10,1,9,15,324.5,233.0,1.2,20.5,413.5,176.47,127.94
2016,10,1,9,30,272.0,266.0,1.0,21.0,430.0,216.47,156.24
2016,10,1,9,45,313.5,277.0,0.85,22.0,479.0,253.48,181.42
2016,10,1,10,0,355.0,288.0,0.7,23.0,528.0,295.18,211.43
2016,10,1,10,15,199.5,300.5,0.7,23.0,437.0,292.25,215.61
2016,10,1,10,30,44.0,313.0,0.7,23.0,346.0,269.54,202.9
2016,10,1,10,45,120.5,347.5,0.75,23.5,441.0,327.7,244.95
2016,10,1,11,0,197.0,382.0,0.8,24.0,536.0,400.67,297.27
2016,10,1,11,15,281.0,373.5,0.75,24.0,598.5,450.35,332.9
2016,10,1,11,30,365.0,365.0,0.7,24.0,661.0,511.05,376.35
2016,10,1,11,45,328.5,381.0,0.7,24.5,649.5,526.53,386.58
2016,10,1,12,0,292.0,397.0,0.7,25.0,638.0,538.62,394.37
2016,10,1,12,15,171.5,384.0,0.65,25.0,526.0,462.2,340.05
2016,10,1,12,30,51.0,371.0,0.6,25.0,414.0,371.77,274.58
2016,10,1,12,45,41.5,352.5,0.55,25.5,387.5,353.68,261.62
2016,10,1,13,0,32.0,334.0,0.5,26.0,361.0,334.12,247.02
2016,10,1,13,15,97.0,362.5,0.5,26.0,440.5,418.83,309.36
2016,10,1,13,30,162.0,391.0,0.5,26.0,520.0,518.76,379.74
2016,10,1,13,45,114.5,366.5,0.5,26.5,456.0,463.34,339.36
2016,10,1,14,0,67.0,342.0,0.5,27.0,392.0,391.67,288.43
2016,10,1,14,15,125.5,337.0,0.55,26.5,426.0,457.63,338.68
2016,10,1,14,30,184.0,332.0,0.6,26.0,460.0,511.29,378.94
2016,10,1,14,45,93.0,253.5,0.7,26.0,318.5,335.03,252.68
2016,10,1,15,0,2.0,175.0,0.8,26.0,177.0,162.54,122.21
2016,10,1,15,15,2.0,170.5,0.9,26.0,172.0,159.3,120.73
2016,10,1,15,30,2.0,166.0,1.0,26.0,167.0,156.31,118.86
2016,10,1,15,45,44.5,181.0,1.1,26.0,202.0,224.93,174.17
2016,10,1,16,0,87.0,196.0,1.2,26.0,237.0,284.87,221.89
2016,10,1,16,15,81.0,173.0,1.15,25.5,207.0,256.18,200.53
2016,10,1,16,30,75.0,150.0,1.1,25.0,177.0,227.16,178.86
2016,10,1,16,45,66.5,125.5,1.1,24.5,147.0,193.72,153.07
2016,10,1,17,0,58.0,101.0,1.1,24.0,117.0,159.89,126.17
2016,10,1,17,15,43.5,77.5,1.05,23.0,88.0,122.76,95.74
2016,10,1,17,30,29.0,54.0,1.0,22.0,59.0,85.12,64.08
2016,10,1,17,45,14.5,33.0,0.95,21.5,35.5,50.68,33.33
2016,10,1,18,0,0.0,12.0,0.9,21.0,12.0,10.91,0.0
2016,10,1,18,15,0.0,6.0,0.9,20.5,6.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,21.0,1.4,15.5,35.0,16.51,0.5
2016,10,2,7,0,245.0,42.0,1.6,16.0,70.0,32.66,22.02
2016,10,2,7,15,333.5,57.5,1.7,16.5,119.5,43.94,32.78
2016,10,2,7,30,422.0,73.0,1.8,17.0,169.0,54.83,42.75
2016,10,2,7,45,482.5,84.5,1.9,18.0,222.5,62.28,49.3
2016,10,2,8,0,543.0,96.0,2.0,19.0,276.0,70.77,56.5
2016,10,2,8,15,585.5,105.0,1.95,20.0,329.5,74.88,59.71
2016,10,2,8,30,628.0,114.0,1.9,21.0,383.0,78.81,62.64
2016,10,2,8,45,658.0,121.0,1.85,22.0,434.5,80.94,63.97
2016,10,2,9,0,688.0,128.0,1.8,23.0,486.0,82.96,65.19
2016,10,2,9,15,711.0,133.0,1.75,23.5,533.0,121.52,72.66
2016,10,2,9,30,734.0,138.0,1.7,24.0,580.0,173.78,102.93
2016,10,2,9,45,749.0,143.0,1.65,24.5,621.0,227.14,142.7
2016,10,2,10,0,764.0,148.0,1.6,25.0,662.0,281.84,187.15
2016,10,2,10,15,776.5,151.5,1.55,25.0,696.5,335.78,232.57
2016,10,2,10,30,789.0,155.0,1.5,25.0,731.0,395.28,281.81
2016,10,2,10,45,797.0,157.5,1.45,25.5,758.0,446.71,323.58
2016,10,2,11,0,805.0,160.0,1.4,26.0,785.0,497.74,363.73
2016,10,2,11,15,811.0,161.5,1.35,26.5,803.5,546.3,400.73
2016,10,2,11,30,817.0,163.0,1.3,27.0,822.0,593.8,435.64
2016,10,2,11,45,872.0,132.5,1.3,27.5,844.5,640.67,469.99
2016,10,2,12,0,927.0,102.0,1.3,28.0,867.0,689.2,504.75
2016,10,2,12,15,927.5,102.0,1.25,28.0,868.5,728.71,532.38
2016,10,2,12,30,928.0,102.0,1.2,28.0,870.0,765.52,557.17
2016,10,2,12,45,925.0,102.5,1.2,28.0,862.0,797.33,577.76
2016,10,2,13,0,922.0,103.0,1.2,28.0,854.0,825.95,596.27
2016,10,2,13,15,918.0,102.5,1.2,28.0,837.5,849.48,611.53
2016,10,2,13,30,914.0,102.0,1.2,28.0,821.0,869.54,624.68
2016,10,2,13,45,906.0,101.5,1.2,28.5,796.0,882.7,632.31
2016,10,2,14,0,898.0,101.0,1.2,29.0,771.0,892.17,637.78
2016,10,2,14,15,889.0,99.0,1.2,28.5,738.5,895.47,642.07
2016,10,2,14,30,880.0,97.0,1.2,28.0,706.0,895.08,644.27
2016,10,2,14,45,859.5,98.0,1.25,28.0,665.0,884.29,639.46
2016,10,2,15,0,839.0,99.0,1.3,28.0,624.0,878.57,638.14
2016,10,2,15,15,821.0,96.0,1.3,28.0,578.5,858.82,627.09
2016,10,2,15,30,803.0,93.0,1.3,28.0,533.0,835.86,614.11
2016,10,2,15,45,777.5,89.5,1.3,28.0,482.0,802.82,594.39
2016,10,2,16,0,752.0,86.0,1.3,28.0,431.0,767.24,572.76
2016,10,2,16,15,717.5,81.0,1.2,27.5,377.0,725.0,546.16
2016,10,2,16,30,683.0,76.0,1.1,27.0,323.0,677.06,514.84
2016,10,2,16,45,631.0,69.5,1.0,26.5,268.0,612.54,470.54
2016,10,2,17,0,579.0,63.0,0.9,26.0,213.0,548.52,424.58
2016,10,2,17,15,498.5,53.5,0.9,25.0,160.0,461.27,360.02
2016,10,2,17,30,418.0,44.0,0.9,24.0,107.0,377.71,292.92
2016,10,2,17,45,283.0,29.5,0.95,23.5,64.0,259.19,186.02
2016,10,2,18,0,148.0,15.0,1.0,23.0,21.0,102.72,0.0
2016,10,2,18,15,74.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,131.0,20.0,1.3,18.5,35.0,15.74,0.0
2016,10,3,7,0,262.0,40.0,1.5,19.0,70.0,31.15,20.37
2016,10,3,7,15,356.0,53.5,1.6,19.5,118.5,40.98,29.79
2016,10,3,7,30,450.0,67.0,1.7,20.0,167.0,52.19,39.91
2016,10,3,7,45,513.5,76.0,1.8,20.5,221.0,57.18,44.37
2016,10,3,8,0,577.0,85.0,1.9,21.0,275.0,62.03,48.49
2016,10,3,8,15,619.0,92.0,1.95,22.0,328.0,64.99,50.73
2016,10,3,8,30,661.0,99.0,2.0,23.0,381.0,67.84,52.79
2016,10,3,8,45,696.0,102.5,2.15,24.0,433.0,68.0,52.52
2016,10,3,9,0,731.0,106.0,2.3,25.0,485.0,68.22,52.31
2016,10,3,9,15,752.5,110.5,2.25,25.5,531.5,106.99,59.92
2016,10,3,9,30,774.0,115.0,2.2,26.0,578.0,167.43,95.81
2016,10,3,9,45,788.5,118.5,2.2,26.5,619.0,221.03,135.53
2016,10,3,10,0,803.0,122.0,2.2,27.0,660.0,275.78,180.19
2016,10,3,10,15,814.5,124.5,2.2,27.0,694.0,329.81,226.09
2016,10,3,10,30,826.0,127.0,2.2,27.0,728.0,384.17,272.15
2016,10,3,10,45,837.0,127.5,2.2,27.5,755.5,436.79,315.53
2016,10,3,11,0,848.0,128.0,2.2,28.0,783.0,489.14,357.46
2016,10,3,11,15,853.5,129.0,2.2,28.0,802.0,538.66,396.86
2016,10,3,11,30,859.0,130.0,2.2,28.0,821.0,586.89,434.23
2016,10,3,11,45,858.5,132.5,2.2,28.5,830.5,631.4,467.04
2016,10,3,12,0,858.0,135.0,2.2,29.0,840.0,673.75,497.37
2016,10,3,12,15,858.5,135.0,2.15,29.0,841.0,712.14,525.0
2016,10,3,12,30,859.0,135.0,2.1,29.0,842.0,748.03,550.34
2016,10,3,12,45,859.5,133.0,2.1,29.5,835.0,779.31,571.06
2016,10,3,13,0,860.0,131.0,2.1,30.0,828.0,807.69,588.78
2016,10,3,13,15,855.5,130.0,2.05,30.0,812.0,830.01,603.26
2016,10,3,13,30,851.0,129.0,2.0,30.0,796.0,848.96,615.61
2016,10,3,13,45,845.5,127.0,2.0,30.0,772.0,862.6,625.05
2016,10,3,14,0,840.0,125.0,2.0,30.0,748.0,872.72,632.38
2016,10,3,14,15,829.5,122.5,2.0,30.0,716.0,874.38,634.41
2016,10,3,14,30,819.0,120.0,2.0,30.0,684.0,872.43,634.32
2016,10,3,14,45,802.5,118.0,2.05,30.0,644.5,862.18,629.45
2016,10,3,15,0,786.0,116.0,2.1,30.0,605.0,848.49,622.49
2016,10,3,15,15,767.0,112.5,2.05,29.5,560.0,827.62,611.21
2016,10,3,15,30,748.0,109.0,2.0,29.0,515.0,808.75,601.33
2016,10,3,15,45,721.0,104.0,2.0,29.0,465.0,773.79,579.64
2016,10,3,16,0,694.0,99.0,2.0,29.0,415.0,736.55,556.18
2016,10,3,16,15,657.0,93.0,1.8,28.5,362.0,687.83,523.87
2016,10,3,16,30,620.0,87.0,1.6,28.0,309.0,637.93,489.9
2016,10,3,16,45,566.5,79.0,1.4,27.5,255.0,571.96,443.05
2016,10,3,17,0,513.0,71.0,1.2,27.0,201.0,506.49,394.62
2016,10,3,17,15,431.5,59.0,1.15,26.0,149.5,417.61,326.67
2016,10,3,17,30,350.0,47.0,1.1,25.0,98.0,332.5,257.57
2016,10,3,17,45,225.0,30.5,1.05,24.5,58.0,221.8,154.59
2016,10,3,18,0,100.0,14.0,1.0,24.0,18.0,72.55,0.0
2016,10,3,18,15,50.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,95.5,21.0,2.2,20.5,31.5,16.53,0.0
2016,10,4,7,0,191.0,42.0,2.4,21.0,63.0,32.63,21.28
2016,10,4,7,15,286.5,57.5,2.45,21.5,110.0,43.9,31.96
2016,10,4,7,30,382.0,73.0,2.5,22.0,157.0,54.79,41.78
2016,10,4,7,45,457.0,81.5,2.55,23.0,210.0,60.1,46.39
2016,10,4,8,0,532.0,90.0,2.6,24.0,263.0,66.03,51.31
2016,10,4,8,15,274.5,122.0,2.8,24.5,212.5,89.88,71.38
2016,10,4,8,30,17.0,154.0,3.0,25.0,162.0,126.36,101.67
2016,10,4,8,45,27.5,179.5,3.2,25.5,193.5,137.9,110.68
2016,10,4,9,0,38.0,205.0,3.4,26.0,225.0,154.83,124.06
2016,10,4,9,15,127.0,237.5,3.4,26.0,312.0,176.0,131.35
2016,10,4,9,30,216.0,270.0,3.4,26.0,399.0,219.46,159.24
2016,10,4,9,45,169.0,291.5,3.45,26.5,396.5,244.22,179.15
2016,10,4,10,0,122.0,313.0,3.5,27.0,394.0,263.8,195.79
2016,10,4,10,15,86.5,314.0,3.45,27.0,373.5,274.55,205.41
2016,10,4,10,30,51.0,315.0,3.4,27.0,353.0,272.9,205.16
2016,10,4,10,45,184.0,335.0,3.4,27.5,476.0,342.94,255.65
2016,10,4,11,0,317.0,355.0,3.4,28.0,599.0,429.19,318.5
2016,10,4,11,15,290.5,371.0,3.4,28.0,599.0,451.67,335.99
2016,10,4,11,30,264.0,387.0,3.4,28.0,599.0,471.57,351.27
2016,10,4,11,45,269.0,391.5,3.4,28.5,609.5,498.2,370.56
2016,10,4,12,0,274.0,396.0,3.4,29.0,620.0,524.75,389.46
2016,10,4,12,15,292.5,392.0,3.35,29.0,631.5,552.82,410.18
2016,10,4,12,30,311.0,388.0,3.3,29.0,643.0,581.19,430.98
2016,10,4,12,45,339.5,377.5,3.3,29.5,653.5,611.11,452.25
2016,10,4,13,0,368.0,367.0,3.3,30.0,664.0,641.17,473.47
2016,10,4,13,15,352.5,361.5,3.25,30.0,641.5,640.68,473.37
2016,10,4,13,30,337.0,356.0,3.2,30.0,619.0,637.89,471.81
2016,10,4,13,45,585.5,234.5,3.2,30.0,673.5,753.99,559.21
2016,10,4,14,0,834.0,113.0,3.2,30.0,728.0,852.11,628.53
2016,10,4,14,15,823.5,111.0,3.15,30.0,696.0,853.99,629.81
2016,10,4,14,30,813.0,109.0,3.1,30.0,664.0,852.31,629.57
2016,10,4,14,45,793.0,109.0,3.05,30.0,624.5,841.09,623.09
2016,10,4,15,0,773.0,109.0,3.0,30.0,585.0,826.51,614.53
2016,10,4,15,15,753.5,105.5,2.85,30.0,541.0,805.2,600.92
2016,10,4,15,30,734.0,102.0,2.7,30.0,497.0,785.33,588.35
2016,10,4,15,45,706.5,97.5,2.6,30.0,448.0,750.69,565.86
2016,10,4,16,0,679.0,93.0,2.5,30.0,399.0,713.89,541.7
2016,10,4,16,15,641.0,87.5,2.25,29.5,347.0,665.37,509.04
2016,10,4,16,30,603.0,82.0,2.0,29.0,295.0,615.83,474.82
2016,10,4,16,45,546.0,74.5,1.8,29.0,242.0,548.47,425.72
2016,10,4,17,0,489.0,67.0,1.6,29.0,189.0,482.0,375.42
2016,10,4,17,15,403.0,56.0,1.55,28.0,139.5,392.3,306.18
2016,10,4,17,30,317.0,45.0,1.5,27.0,90.0,305.83,235.61
2016,10,4,17,45,188.5,29.0,1.45,26.5,52.0,194.34,129.88
2016,10,4,18,0,60.0,13.0,1.4,26.0,14.0,47.49,0.0
2016,10,4,18,15,30.0,6.5,1.6,25.5,7.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,124.5,19.0,1.1,22.5,32.5,14.97,0.0
2016,10,5,7,0,249.0,38.0,1.2,23.0,65.0,29.62,18.54
2016,10,5,7,15,349.5,50.5,1.35,23.5,113.0,38.75,27.31
2016,10,5,7,30,450.0,63.0,1.5,24.0,161.0,48.92,36.4
2016,10,5,7,45,519.5,70.5,1.65,24.5,214.5,52.85,39.9
2016,10,5,8,0,589.0,78.0,1.8,25.0,268.0,56.73,43.16
2016,10,5,8,15,631.5,84.0,1.85,25.5,321.0,59.2,45.08
2016,10,5,8,30,674.0,90.0,1.9,26.0,374.0,61.59,46.87
2016,10,5,8,45,710.5,92.5,1.95,26.5,425.5,61.4,46.44
2016,10,5,9,0,747.0,95.0,2.0,27.0,477.0,67.8,51.53
2016,10,5,9,15,768.0,98.5,1.95,27.5,523.0,103.42,57.25
2016,10,5,9,30,789.0,102.0,1.9,28.0,569.0,156.69,86.35
2016,10,5,9,45,806.5,103.5,1.9,28.5,610.0,209.95,125.07
2016,10,5,10,0,824.0,105.0,1.9,29.0,651.0,264.62,169.19
2016,10,5,10,15,835.0,107.0,1.85,29.5,685.0,318.98,214.62
2016,10,5,10,30,846.0,109.0,1.8,30.0,719.0,378.61,263.55
2016,10,5,10,45,854.5,110.0,1.8,30.5,745.5,430.45,305.9
2016,10,5,11,0,863.0,111.0,1.8,31.0,772.0,481.64,346.53
2016,10,5,11,15,867.5,112.0,1.75,31.0,790.0,529.98,384.42
2016,10,5,11,30,872.0,113.0,1.7,31.0,808.0,576.85,420.1
2016,10,5,11,45,878.5,111.0,1.7,31.5,818.5,620.66,452.02
2016,10,5,12,0,885.0,109.0,1.7,32.0,829.0,662.66,481.78
2016,10,5,12,15,885.5,109.0,1.7,32.0,830.0,700.44,508.86
2016,10,5,12,30,886.0,109.0,1.7,32.0,831.0,735.63,533.69
2016,10,5,12,45,884.5,108.0,1.7,32.5,823.5,765.67,552.5
2016,10,5,13,0,883.0,107.0,1.7,33.0,816.0,792.68,569.01
2016,10,5,13,15,879.0,106.0,1.7,33.0,799.5,814.56,583.35
2016,10,5,13,30,875.0,105.0,1.7,33.0,783.0,833.09,595.65
2016,10,5,13,45,869.0,103.5,1.7,33.0,759.0,846.03,604.49
2016,10,5,14,0,863.0,102.0,1.7,33.0,735.0,855.46,611.26
2016,10,5,14,15,853.0,100.0,1.7,33.0,703.0,857.37,613.41
2016,10,5,14,30,843.0,98.0,1.7,33.0,671.0,855.72,613.51
2016,10,5,14,45,831.0,95.5,1.75,33.0,632.5,856.23,615.72
2016,10,5,15,0,819.0,93.0,1.8,33.0,594.0,845.62,610.85
2016,10,5,15,15,800.5,90.0,1.8,32.5,549.0,825.41,600.63
2016,10,5,15,30,782.0,87.0,1.8,32.0,504.0,802.12,588.42
2016,10,5,15,45,758.0,83.0,1.85,32.0,455.0,770.06,569.44
2016,10,5,16,0,734.0,79.0,1.9,32.0,406.0,735.53,548.49
2016,10,5,16,15,698.0,74.0,1.75,31.5,353.0,687.78,517.52
2016,10,5,16,30,662.0,69.0,1.6,31.0,300.0,643.54,488.18
2016,10,5,16,45,610.0,63.0,1.45,30.5,246.5,580.76,444.32
2016,10,5,17,0,558.0,57.0,1.3,30.0,193.0,518.7,398.96
2016,10,5,17,15,472.0,48.0,1.2,29.0,142.5,429.94,331.84
2016,10,5,17,30,386.0,39.0,1.1,28.0,92.0,345.6,263.02
2016,10,5,17,45,241.5,25.0,1.05,27.5,53.0,220.92,140.4
2016,10,5,18,0,97.0,11.0,1.0,27.0,14.0,67.31,0.0
2016,10,5,18,15,48.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,121.5,18.5,1.25,23.5,31.5,14.59,0.0
2016,10,6,7,0,243.0,37.0,1.4,24.0,63.0,28.86,17.71
2016,10,6,7,15,346.5,49.0,1.5,24.5,110.5,39.05,27.4
2016,10,6,7,30,450.0,61.0,1.6,25.0,158.0,47.3,34.84
2016,10,6,7,45,541.0,64.0,1.7,25.5,214.0,47.7,35.32
2016,10,6,8,0,632.0,67.0,1.8,26.0,270.0,48.48,35.94
2016,10,6,8,15,672.5,72.5,1.8,26.5,323.0,50.98,37.93
2016,10,6,8,30,713.0,78.0,1.8,27.0,376.0,58.7,44.24
2016,10,6,8,45,455.5,150.0,1.8,27.5,349.5,100.41,78.79
2016,10,6,9,0,198.0,222.0,1.8,28.0,323.0,157.18,124.79
2016,10,6,9,15,130.5,238.5,1.8,28.0,307.5,175.92,129.96
2016,10,6,9,30,63.0,255.0,1.8,28.0,292.0,201.16,149.6
2016,10,6,9,45,65.0,272.0,1.8,28.5,313.0,221.58,164.14
2016,10,6,10,0,67.0,289.0,1.8,29.0,334.0,242.34,179.2
2016,10,6,10,15,143.5,311.5,1.8,29.5,413.0,281.74,206.01
2016,10,6,10,30,220.0,334.0,1.8,30.0,492.0,337.41,245.45
2016,10,6,10,45,212.0,353.0,1.8,30.5,510.0,366.15,266.87
2016,10,6,11,0,204.0,372.0,1.8,31.0,528.0,394.25,287.42
2016,10,6,11,15,554.0,233.0,1.85,31.0,669.0,469.49,342.46
2016,10,6,11,30,904.0,94.0,1.9,31.0,810.0,576.08,421.1
2016,10,6,11,45,632.5,230.5,2.0,31.5,735.0,577.19,421.0
2016,10,6,12,0,361.0,367.0,2.1,32.0,660.0,553.71,402.25
2016,10,6,12,15,632.0,232.0,2.1,32.0,745.0,642.93,469.12
2016,10,6,12,30,903.0,97.0,2.1,32.0,830.0,734.18,536.39
2016,10,6,12,45,902.0,96.5,2.15,32.0,822.5,765.29,556.9
2016,10,6,13,0,901.0,96.0,2.2,32.0,815.0,793.36,575.88
2016,10,6,13,15,897.0,95.0,2.2,32.0,798.5,815.39,590.59
2016,10,6,13,30,893.0,94.0,2.2,32.0,782.0,834.01,603.18
2016,10,6,13,45,887.0,92.5,2.25,32.5,758.0,846.97,611.36
2016,10,6,14,0,881.0,91.0,2.3,33.0,734.0,856.35,617.38
2016,10,6,14,15,871.0,89.5,2.35,32.5,701.5,858.71,621.52
2016,10,6,14,30,861.0,88.0,2.4,32.0,669.0,857.47,623.55
2016,10,6,14,45,835.0,91.5,2.45,32.0,627.5,844.51,616.75
2016,10,6,15,0,809.0,95.0,2.5,32.0,586.0,836.53,613.45
2016,10,6,15,15,789.5,92.0,2.55,32.0,541.0,815.52,601.48
2016,10,6,15,30,770.0,89.0,2.6,32.0,496.0,791.48,587.52
2016,10,6,15,45,738.0,86.5,2.7,32.0,446.0,754.61,564.9
2016,10,6,16,0,706.0,84.0,2.8,32.0,396.0,719.96,543.44
2016,10,6,16,15,668.0,79.0,2.7,31.5,343.5,671.72,511.88
2016,10,6,16,30,630.0,74.0,2.6,31.0,291.0,622.49,478.66
2016,10,6,16,45,562.0,68.5,2.55,30.5,236.5,549.05,426.44
2016,10,6,17,0,494.0,63.0,2.5,30.0,182.0,477.07,372.85
2016,10,6,17,15,404.0,52.5,2.4,29.0,132.5,385.72,301.2
2016,10,6,17,30,314.0,42.0,2.3,28.0,83.0,298.87,228.97
2016,10,6,17,45,173.0,26.0,2.2,27.5,47.0,174.67,103.65
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,27.88,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.87,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.75,0.0
2016,10,7,7,15,0.0,4.0,1.7,23.5,4.0,3.51,0.0
2016,10,7,7,30,0.0,6.0,1.7,24.0,6.0,5.26,0.0
2016,10,7,7,45,0.0,8.0,1.75,24.5,8.0,7.02,0.43
2016,10,7,8,0,0.0,10.0,1.8,25.0,10.0,8.79,1.95
2016,10,7,8,15,0.0,12.0,1.85,25.5,12.0,10.55,3.45
2016,10,7,8,30,0.0,14.0,1.9,26.0,14.0,12.32,4.92
2016,10,7,8,45,23.0,110.0,2.0,26.5,121.5,91.42,71.72
2016,10,7,9,0,46.0,206.0,2.1,27.0,229.0,155.13,123.74
2016,10,7,9,15,161.0,231.0,2.25,27.5,323.5,172.63,127.23
2016,10,7,9,30,276.0,256.0,2.4,28.0,418.0,207.41,146.25
2016,10,7,9,45,284.5,270.5,2.55,28.5,448.0,240.87,170.13
2016,10,7,10,0,293.0,285.0,2.7,29.0,478.0,275.33,196.37
2016,10,7,10,15,146.5,158.5,2.85,29.0,255.0,165.21,119.12
2016,10,7,10,30,0.0,32.0,3.0,29.0,32.0,28.32,16.8
2016,10,7,10,45,0.0,33.0,3.15,29.5,33.0,29.22,17.47
2016,10,7,11,0,0.0,34.0,3.3,30.0,34.0,30.12,18.1
2016,10,7,11,15,3.5,116.5,3.45,30.0,119.5,104.86,76.32
2016,10,7,11,30,7.0,199.0,3.6,30.0,205.0,178.57,132.63
2016,10,7,11,45,7.5,199.5,3.75,30.0,205.5,180.22,133.75
2016,10,7,12,0,8.0,200.0,3.9,30.0,206.0,181.86,135.01
2016,10,7,12,15,105.5,300.5,4.05,30.0,385.5,342.94,257.28
2016,10,7,12,30,203.0,401.0,4.2,30.0,565.0,510.08,379.81
2016,10,7,12,45,263.0,385.0,4.35,30.0,595.5,559.44,416.38
2016,10,7,13,0,323.0,369.0,4.5,30.0,626.0,605.96,451.42
2016,10,7,13,15,348.0,353.5,4.6,30.0,625.0,626.73,467.6
2016,10,7,13,30,373.0,338.0,4.7,30.0,624.0,646.72,483.49
2016,10,7,13,45,428.0,304.0,4.8,30.0,622.0,682.77,511.51
2016,10,7,14,0,483.0,270.0,4.9,30.0,620.0,708.63,532.58
2016,10,7,14,15,488.5,252.0,4.9,29.5,592.5,706.25,533.44
2016,10,7,14,30,494.0,234.0,4.9,29.0,565.0,701.19,532.61
2016,10,7,14,45,369.0,252.5,4.95,29.0,491.5,604.12,461.8
2016,10,7,15,0,244.0,271.0,5.0,29.0,418.0,506.25,388.79
2016,10,7,15,15,229.0,250.0,5.05,28.5,380.0,473.85,366.92
2016,10,7,15,30,214.0,229.0,5.1,28.0,342.0,440.31,343.56
2016,10,7,15,45,410.5,170.5,5.15,27.5,359.5,571.55,449.4
2016,10,7,16,0,607.0,112.0,5.2,27.0,377.0,669.68,527.88
2016,10,7,16,15,565.5,104.5,5.2,26.5,326.0,617.38,490.73
2016,10,7,16,30,524.0,97.0,5.2,26.0,275.0,564.16,452.34
2016,10,7,16,45,469.0,86.0,5.25,25.5,223.5,492.08,397.34
2016,10,7,17,0,414.0,75.0,5.3,25.0,172.0,427.54,345.69
2016,10,7,17,15,328.0,60.5,5.25,24.0,124.5,338.94,272.59
2016,10,7,17,30,242.0,46.0,5.2,23.0,77.0,256.18,200.62
2016,10,7,17,45,121.0,23.0,5.2,22.5,38.5,134.5,73.09
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,139.5,17.0,4.2,15.0,31.0,13.44,0.0
2016,10,8,7,0,279.0,34.0,4.3,15.0,62.0,27.96,17.46
2016,10,8,7,15,378.0,46.0,4.4,15.5,110.0,36.65,26.34
2016,10,8,7,30,477.0,58.0,4.5,16.0,158.0,45.02,34.16
2016,10,8,7,45,541.5,66.0,4.6,17.0,211.5,49.58,38.28
2016,10,8,8,0,606.0,74.0,4.7,18.0,265.0,54.02,42.08
2016,10,8,8,15,648.0,80.0,4.6,18.5,318.0,56.65,44.23
2016,10,8,8,30,690.0,86.0,4.5,19.0,371.0,59.19,46.22
2016,10,8,8,45,721.0,90.0,4.45,19.5,422.0,60.15,46.8
2016,10,8,9,0,752.0,94.0,4.4,20.0,473.0,67.54,52.9
2016,10,8,9,15,773.0,98.0,4.3,20.5,519.0,99.43,57.5
2016,10,8,9,30,794.0,102.0,4.2,21.0,565.0,153.17,86.66
2016,10,8,9,45,812.0,103.5,4.15,22.0,606.0,206.59,126.0
2016,10,8,10,0,830.0,105.0,4.1,23.0,647.0,261.46,171.28
2016,10,8,10,15,841.0,107.0,4.05,23.5,681.5,315.97,218.53
2016,10,8,10,30,852.0,109.0,4.0,24.0,716.0,370.64,265.9
2016,10,8,10,45,862.5,109.5,3.95,24.5,743.0,428.0,314.39
2016,10,8,11,0,873.0,110.0,3.9,25.0,770.0,479.86,357.54
2016,10,8,11,15,878.5,111.0,3.8,25.5,788.5,528.97,397.32
2016,10,8,11,30,884.0,112.0,3.7,26.0,807.0,576.68,434.75
2016,10,8,11,45,639.5,231.0,3.65,26.5,737.0,578.94,435.89
2016,10,8,12,0,395.0,350.0,3.6,27.0,667.0,558.79,418.91
2016,10,8,12,15,464.5,322.5,3.6,27.0,695.5,606.85,455.49
2016,10,8,12,30,534.0,295.0,3.6,27.0,724.0,655.81,492.26
2016,10,8,12,45,540.0,289.0,3.6,27.5,719.5,679.68,509.05
2016,10,8,13,0,546.0,283.0,3.6,28.0,715.0,701.79,524.55
2016,10,8,13,15,714.5,195.5,3.6,28.0,748.0,775.08,580.28
2016,10,8,13,30,883.0,108.0,3.6,28.0,781.0,835.13,623.0
2016,10,8,13,45,737.5,168.5,3.6,28.5,718.5,807.38,603.09
2016,10,8,14,0,592.0,229.0,3.6,29.0,656.0,757.33,566.09
2016,10,8,14,15,724.0,164.0,3.6,29.0,662.5,820.19,613.11
2016,10,8,14,30,856.0,99.0,3.6,29.0,669.0,860.02,641.11
2016,10,8,14,45,834.0,100.0,3.6,29.0,628.0,855.88,639.43
2016,10,8,15,0,812.0,101.0,3.6,29.0,587.0,840.69,630.65
2016,10,8,15,15,793.0,97.5,3.55,28.5,542.0,819.6,618.93
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,795.41,605.04
2016,10,8,15,45,755.0,87.5,3.5,28.0,448.0,764.8,585.53
2016,10,8,16,0,736.0,81.0,3.5,28.0,399.0,731.55,563.88
2016,10,8,16,15,698.5,76.0,3.2,27.5,345.5,687.55,533.86
2016,10,8,16,30,661.0,71.0,2.9,27.0,292.0,638.23,499.08
2016,10,8,16,45,613.0,63.0,2.6,26.5,239.0,576.33,453.55
2016,10,8,17,0,565.0,55.0,2.3,26.0,186.0,514.93,406.21
2016,10,8,17,15,474.5,45.5,2.1,25.0,134.5,423.15,333.49
2016,10,8,17,30,384.0,36.0,1.9,24.0,83.0,336.27,258.79
2016,10,8,17,45,192.0,18.0,1.75,23.0,41.5,172.2,81.14
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,208.5,14.0,2.7,13.5,34.5,11.29,0.0
2016,10,9,7,0,417.0,28.0,3.0,14.0,69.0,22.72,13.08
2016,10,9,7,15,519.0,36.5,3.0,14.5,121.5,31.35,21.81
2016,10,9,7,30,621.0,45.0,3.0,15.0,174.0,37.79,27.91
2016,10,9,7,45,680.0,50.5,3.05,16.0,230.5,41.27,31.09
2016,10,9,8,0,739.0,56.0,3.1,17.0,287.0,44.74,34.07
2016,10,9,8,15,776.5,60.5,3.2,18.0,343.0,47.2,36.04
2016,10,9,8,30,814.0,65.0,3.3,19.0,399.0,49.61,37.88
2016,10,9,8,45,672.0,108.5,3.4,20.0,408.5,73.17,57.96
2016,10,9,9,0,530.0,152.0,3.5,21.0,418.0,100.46,80.81
2016,10,9,9,15,490.5,182.0,3.4,21.5,446.0,138.33,95.86
2016,10,9,9,30,451.0,212.0,3.3,22.0,474.0,188.61,128.44
2016,10,9,9,45,482.5,217.0,3.2,22.5,515.0,229.01,156.99
2016,10,9,10,0,514.0,222.0,3.1,23.0,556.0,272.77,191.16
2016,10,9,10,15,555.0,221.0,3.1,23.5,599.0,317.96,227.52
2016,10,9,10,30,596.0,220.0,3.1,24.0,642.0,366.94,267.24
2016,10,9,10,45,779.5,153.0,3.1,24.5,726.0,425.72,312.42
2016,10,9,11,0,963.0,86.0,3.1,25.0,810.0,497.58,368.46
2016,10,9,11,15,967.0,86.5,3.1,25.0,828.5,549.49,411.2
2016,10,9,11,30,971.0,87.0,3.1,25.0,847.0,599.61,451.49
2016,10,9,11,45,971.5,89.0,3.15,25.5,856.5,647.05,487.94
2016,10,9,12,0,972.0,91.0,3.2,26.0,866.0,692.05,521.6
2016,10,9,12,15,778.0,183.0,3.2,26.0,804.0,690.91,519.86
2016,10,9,12,30,584.0,275.0,3.2,26.0,742.0,671.33,504.24
2016,10,9,12,45,776.0,182.5,3.25,26.5,797.0,754.1,566.35
2016,10,9,13,0,968.0,90.0,3.3,27.0,852.0,830.82,620.26
2016,10,9,13,15,964.5,89.5,3.3,27.0,834.5,855.17,636.74
2016,10,9,13,30,961.0,89.0,3.3,27.0,817.0,875.93,651.23
2016,10,9,13,45,953.5,88.5,3.35,27.0,791.5,889.71,661.47
2016,10,9,14,0,946.0,88.0,3.4,27.0,766.0,899.68,669.35
2016,10,9,14,15,937.0,86.5,3.4,26.5,732.5,903.44,674.29
2016,10,9,14,30,928.0,85.0,3.4,26.0,699.0,903.39,676.88
2016,10,9,14,45,913.5,83.5,3.45,26.0,658.0,894.84,672.87
2016,10,9,15,0,899.0,82.0,3.5,26.0,617.0,882.66,666.57
2016,10,9,15,15,881.5,79.5,3.4,25.5,570.0,863.24,655.82
2016,10,9,15,30,864.0,77.0,3.3,25.0,523.0,840.6,642.85
2016,10,9,15,45,837.5,74.5,3.2,25.0,470.5,815.32,626.72
2016,10,9,16,0,811.0,72.0,3.1,25.0,418.0,779.51,602.93
2016,10,9,16,15,775.0,67.5,2.75,24.0,362.5,731.25,570.68
2016,10,9,16,30,739.0,63.0,2.4,23.0,307.0,681.45,536.18
2016,10,9,16,45,680.5,57.5,2.05,22.5,250.0,612.28,484.7
2016,10,9,17,0,622.0,52.0,1.7,22.0,193.0,550.1,436.07
2016,10,9,17,15,528.5,43.0,1.65,21.0,139.5,455.44,361.59
2016,10,9,17,30,435.0,34.0,1.6,20.0,86.0,365.92,283.36
2016,10,9,17,45,217.5,17.0,1.6,19.5,43.0,184.02,68.96
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
