Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,180.0,15.0,1.15,13.5,32.5,13.64,0.0
2016,10,10,7,0,360.0,30.0,1.2,14.0,65.0,24.55,14.46
2016,10,10,7,15,465.0,41.0,1.35,14.5,117.0,32.61,22.91
2016,10,10,7,30,570.0,52.0,1.5,15.0,169.0,40.41,30.24
2016,10,10,7,45,636.0,58.5,1.65,16.0,226.0,44.09,33.6
2016,10,10,8,0,702.0,65.0,1.8,17.0,283.0,52.27,40.73
2016,10,10,8,15,743.0,70.5,1.6,17.5,339.0,55.21,43.17
2016,10,10,8,30,784.0,76.0,1.4,18.0,395.0,58.09,45.48
2016,10,10,8,45,814.0,79.5,1.25,19.0,448.5,59.26,46.15
2016,10,10,9,0,844.0,83.0,1.1,20.0,502.0,60.42,46.8
2016,10,10,9,15,864.0,86.0,1.1,21.0,551.0,91.71,50.33
2016,10,10,9,30,884.0,89.0,1.1,22.0,600.0,149.73,80.03
2016,10,10,9,45,900.0,91.0,1.1,23.0,642.5,215.62,127.82
2016,10,10,10,0,916.0,93.0,1.1,24.0,685.0,274.59,175.26
2016,10,10,10,15,926.0,94.5,1.0,24.5,720.5,332.27,223.75
2016,10,10,10,30,936.0,96.0,0.9,25.0,756.0,389.75,271.7
2016,10,10,10,45,944.0,97.0,0.85,25.5,783.5,445.64,317.38
2016,10,10,11,0,952.0,98.0,0.8,26.0,811.0,500.64,360.78
2016,10,10,11,15,956.5,99.0,0.8,26.0,829.5,552.82,401.68
2016,10,10,11,30,961.0,100.0,0.8,26.0,848.0,603.3,440.09
2016,10,10,11,45,965.0,99.5,0.85,26.5,858.5,650.27,474.53
2016,10,10,12,0,969.0,99.0,0.9,27.0,869.0,695.03,506.48
2016,10,10,12,15,968.5,99.0,0.9,27.0,869.5,734.87,534.76
2016,10,10,12,30,968.0,99.0,0.9,27.0,870.0,771.78,560.52
2016,10,10,12,45,966.5,98.5,0.95,27.5,861.5,804.42,581.36
2016,10,10,13,0,965.0,98.0,1.0,28.0,853.0,833.78,599.73
2016,10,10,13,15,960.5,97.5,1.0,28.0,835.5,857.39,614.93
2016,10,10,13,30,956.0,97.0,1.0,28.0,818.0,877.36,627.94
2016,10,10,13,45,950.0,95.5,1.05,28.0,792.0,891.36,638.11
2016,10,10,14,0,944.0,94.0,1.1,28.0,766.0,901.56,646.1
2016,10,10,14,15,934.0,92.0,1.15,28.0,732.0,904.01,649.4
2016,10,10,14,30,924.0,90.0,1.2,28.0,698.0,902.6,650.51
2016,10,10,14,45,911.0,88.0,1.25,28.0,656.5,894.86,647.75
2016,10,10,15,0,898.0,86.0,1.3,28.0,615.0,883.48,642.83
2016,10,10,15,15,879.5,83.0,1.3,27.5,567.5,862.73,632.48
2016,10,10,15,30,861.0,80.0,1.3,27.0,520.0,846.67,625.28
2016,10,10,15,45,836.0,76.5,1.35,27.0,468.0,813.55,605.96
2016,10,10,16,0,811.0,73.0,1.4,27.0,416.0,777.78,584.55
2016,10,10,16,15,774.0,68.5,1.25,26.0,360.0,728.8,553.51
2016,10,10,16,30,737.0,64.0,1.1,25.0,304.0,678.29,520.25
2016,10,10,16,45,681.0,57.5,1.0,24.5,247.0,609.98,472.03
2016,10,10,17,0,625.0,51.0,0.9,24.0,190.0,548.59,426.24
2016,10,10,17,15,529.5,42.0,0.95,23.0,136.5,452.85,353.08
2016,10,10,17,30,434.0,33.0,1.0,22.0,83.0,362.44,275.08
2016,10,10,17,45,217.0,16.5,1.05,21.5,41.5,180.55,40.93
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,163.5,15.0,0.65,15.5,30.5,13.64,0.0
2016,10,11,7,0,327.0,30.0,0.7,16.0,61.0,24.6,14.18
2016,10,11,7,15,434.0,40.5,0.75,16.5,111.0,32.19,22.33
2016,10,11,7,30,541.0,51.0,0.8,17.0,161.0,39.55,29.23
2016,10,11,7,45,606.0,58.0,0.85,18.0,216.0,43.64,32.94
2016,10,11,8,0,671.0,65.0,0.9,19.0,271.0,47.65,36.37
2016,10,11,8,15,712.0,70.0,0.8,20.0,325.5,54.71,42.31
2016,10,11,8,30,753.0,75.0,0.7,21.0,380.0,57.18,44.13
2016,10,11,8,45,783.5,78.5,0.65,22.0,432.0,58.36,44.81
2016,10,11,9,0,814.0,82.0,0.6,23.0,484.0,59.54,45.46
2016,10,11,9,15,834.0,85.0,0.75,23.5,531.0,88.23,48.41
2016,10,11,9,30,854.0,88.0,0.9,24.0,578.0,144.38,76.55
2016,10,11,9,45,870.5,89.5,1.05,25.0,620.0,208.13,122.23
2016,10,11,10,0,887.0,91.0,1.2,26.0,662.0,265.03,167.75
2016,10,11,10,15,897.0,93.0,1.25,26.5,696.0,321.34,215.13
2016,10,11,10,30,907.0,95.0,1.3,27.0,730.0,377.51,262.38
2016,10,11,10,45,915.5,95.5,1.4,27.5,757.0,431.54,307.34
2016,10,11,11,0,924.0,96.0,1.5,28.0,784.0,484.77,350.5
2016,10,11,11,15,928.5,96.5,1.55,28.0,802.0,535.02,390.84
2016,10,11,11,30,933.0,97.0,1.6,28.0,820.0,583.62,428.88
2016,10,11,11,45,937.5,96.0,1.7,28.5,830.0,629.04,463.09
2016,10,11,12,0,942.0,95.0,1.8,29.0,840.0,672.33,494.94
2016,10,11,12,15,942.0,95.0,1.85,29.0,840.0,711.28,523.75
2016,10,11,12,30,942.0,95.0,1.9,29.0,840.0,747.43,550.15
2016,10,11,12,45,940.5,94.0,1.95,29.5,832.0,778.56,570.53
2016,10,11,13,0,939.0,93.0,2.0,30.0,824.0,806.47,588.34
2016,10,11,13,15,934.5,92.5,2.0,30.0,806.5,829.22,603.54
2016,10,11,13,30,930.0,92.0,2.0,30.0,789.0,848.43,616.55
2016,10,11,13,45,924.0,90.5,2.05,30.5,763.5,861.76,625.04
2016,10,11,14,0,918.0,89.0,2.1,31.0,738.0,871.39,631.3
2016,10,11,14,15,908.5,87.0,2.1,30.5,705.0,873.81,635.15
2016,10,11,14,30,899.0,85.0,2.1,30.0,672.0,872.49,636.8
2016,10,11,14,45,877.5,86.0,2.15,30.0,630.0,860.73,630.95
2016,10,11,15,0,856.0,87.0,2.2,30.0,588.0,853.35,628.18
2016,10,11,15,15,837.5,84.0,2.15,30.0,542.0,832.94,615.95
2016,10,11,15,30,819.0,81.0,2.1,30.0,496.0,809.35,601.69
2016,10,11,15,45,792.5,77.5,2.05,30.0,445.0,775.55,580.41
2016,10,11,16,0,766.0,74.0,2.0,30.0,394.0,739.28,557.17
2016,10,11,16,15,728.0,69.0,1.75,29.0,340.0,689.85,524.87
2016,10,11,16,30,690.0,64.0,1.5,28.0,286.0,639.11,490.47
2016,10,11,16,45,632.0,57.5,1.25,27.5,231.5,576.26,444.73
2016,10,11,17,0,574.0,51.0,1.0,27.0,177.0,509.73,393.98
2016,10,11,17,15,477.0,41.5,1.0,26.0,125.5,414.37,320.3
2016,10,11,17,30,380.0,32.0,1.0,25.0,74.0,324.71,242.41
2016,10,11,17,45,190.0,16.0,1.05,24.0,37.0,161.02,4.09
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,131.5,16.0,1.0,20.5,28.0,14.55,0.0
2016,10,12,7,0,263.0,32.0,1.1,21.0,56.0,26.52,15.06
2016,10,12,7,15,372.5,44.0,1.35,21.5,104.0,35.31,24.39
2016,10,12,7,30,482.0,56.0,1.6,22.0,152.0,43.8,32.18
2016,10,12,7,45,558.0,62.0,1.85,23.0,206.5,46.82,34.92
2016,10,12,8,0,634.0,68.0,2.1,24.0,261.0,49.9,37.49
2016,10,12,8,15,676.5,73.5,2.25,24.5,314.5,52.4,39.5
2016,10,12,8,30,719.0,79.0,2.4,25.0,368.0,54.83,41.39
2016,10,12,8,45,525.5,136.5,2.6,25.5,362.5,92.85,73.26
2016,10,12,9,0,332.0,194.0,2.8,26.0,357.0,133.87,106.96
2016,10,12,9,15,252.5,227.0,2.85,26.5,358.0,162.75,119.19
2016,10,12,9,30,173.0,260.0,2.9,27.0,359.0,204.63,149.4
2016,10,12,9,45,249.5,268.5,2.95,27.5,422.5,231.08,165.12
2016,10,12,10,0,326.0,277.0,3.0,28.0,486.0,273.93,195.0
2016,10,12,10,15,604.5,187.0,3.0,28.5,599.5,302.45,209.65
2016,10,12,10,30,883.0,97.0,3.0,29.0,713.0,369.35,257.42
2016,10,12,10,45,890.0,98.5,3.05,29.5,739.0,422.3,301.86
2016,10,12,11,0,897.0,100.0,3.1,30.0,765.0,474.36,344.51
2016,10,12,11,15,902.0,101.0,3.1,30.0,783.0,523.94,384.78
2016,10,12,11,30,907.0,102.0,3.1,30.0,801.0,571.99,422.84
2016,10,12,11,45,908.5,103.0,3.1,30.5,810.0,616.32,456.35
2016,10,12,12,0,910.0,104.0,3.1,31.0,819.0,658.42,487.32
2016,10,12,12,15,910.0,104.0,3.05,31.0,819.5,696.24,515.36
2016,10,12,12,30,910.0,104.0,3.0,31.0,820.0,731.35,540.95
2016,10,12,12,45,908.5,103.0,3.0,31.5,812.0,761.57,561.27
2016,10,12,13,0,907.0,102.0,3.0,32.0,804.0,788.68,578.52
2016,10,12,13,15,902.0,101.0,2.95,32.0,787.0,809.85,592.71
2016,10,12,13,30,897.0,100.0,2.9,32.0,770.0,827.55,604.68
2016,10,12,13,45,890.5,98.5,2.85,32.5,744.5,840.0,612.03
2016,10,12,14,0,884.0,97.0,2.8,33.0,719.0,848.86,617.13
2016,10,12,14,15,873.5,95.5,2.75,32.5,686.5,850.78,620.33
2016,10,12,14,30,863.0,94.0,2.7,32.0,654.0,849.1,621.37
2016,10,12,14,45,847.5,92.0,2.65,32.0,614.0,846.67,620.84
2016,10,12,15,0,832.0,90.0,2.6,32.0,574.0,833.49,613.28
2016,10,12,15,15,812.5,87.0,2.5,32.0,528.0,812.39,600.25
2016,10,12,15,30,793.0,84.0,2.4,32.0,482.0,788.22,585.19
2016,10,12,15,45,765.0,80.5,2.3,32.0,432.0,753.55,562.89
2016,10,12,16,0,737.0,77.0,2.2,32.0,382.0,716.54,538.7
2016,10,12,16,15,697.0,72.0,1.9,31.0,328.5,670.77,508.67
2016,10,12,16,30,657.0,67.0,1.6,30.0,275.0,620.04,473.96
2016,10,12,16,45,595.0,60.0,1.35,29.5,221.5,549.84,422.96
2016,10,12,17,0,533.0,53.0,1.1,29.0,168.0,481.0,370.57
2016,10,12,17,15,433.5,43.0,1.05,28.0,118.0,384.92,295.55
2016,10,12,17,30,334.0,33.0,1.0,27.0,68.0,294.61,216.44
2016,10,12,17,45,167.0,16.5,1.0,26.5,34.0,145.46,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.5,0.75,21.0,16.5,14.1,0.0
2016,10,13,7,0,27.0,31.0,0.9,21.0,33.0,26.22,14.55
2016,10,13,7,15,62.0,53.5,0.95,21.5,64.0,42.95,30.82
2016,10,13,7,30,97.0,76.0,1.0,22.0,95.0,59.83,45.88
2016,10,13,7,45,119.5,99.0,1.05,22.5,130.0,76.53,60.48
2016,10,13,8,0,142.0,122.0,1.1,23.0,165.0,92.75,74.3
2016,10,13,8,15,158.0,144.0,1.0,23.5,200.0,107.83,86.79
2016,10,13,8,30,174.0,166.0,0.9,24.0,235.0,122.43,98.57
2016,10,13,8,45,176.5,190.5,0.85,24.5,269.0,137.85,110.79
2016,10,13,9,0,179.0,215.0,0.8,25.0,303.0,152.68,122.29
2016,10,13,9,15,137.0,234.5,0.85,25.5,305.5,170.66,127.58
2016,10,13,9,30,95.0,254.0,0.9,26.0,308.0,201.14,149.32
2016,10,13,9,45,189.0,269.0,0.95,26.5,386.5,228.97,165.39
2016,10,13,10,0,283.0,284.0,1.0,27.0,465.0,268.83,191.67
2016,10,13,10,15,290.5,299.5,1.15,27.5,493.5,304.05,218.81
2016,10,13,10,30,298.0,315.0,1.3,28.0,522.0,340.16,246.68
2016,10,13,10,45,389.0,297.0,1.45,28.5,577.0,383.57,278.49
2016,10,13,11,0,480.0,279.0,1.6,29.0,632.0,432.26,314.76
2016,10,13,11,15,482.0,285.5,1.7,29.0,648.0,468.88,343.36
2016,10,13,11,30,484.0,292.0,1.8,29.0,664.0,504.89,371.06
2016,10,13,11,45,474.5,300.0,1.95,29.5,668.0,534.89,393.39
2016,10,13,12,0,465.0,308.0,2.1,30.0,672.0,563.12,414.01
2016,10,13,12,15,485.0,292.5,2.2,30.0,672.5,588.29,433.4
2016,10,13,12,30,505.0,277.0,2.3,30.0,673.0,612.75,452.23
2016,10,13,12,45,500.5,283.0,2.4,30.5,672.0,638.4,470.16
2016,10,13,13,0,496.0,289.0,2.5,31.0,671.0,662.22,486.61
2016,10,13,13,15,478.5,289.0,2.55,31.0,651.0,668.4,491.58
2016,10,13,13,30,461.0,289.0,2.6,31.0,631.0,671.84,494.76
2016,10,13,13,45,443.0,286.5,2.65,31.0,606.0,669.79,494.24
2016,10,13,14,0,425.0,284.0,2.7,31.0,581.0,665.16,491.98
2016,10,13,14,15,376.0,282.0,2.65,30.5,535.5,620.53,462.19
2016,10,13,14,30,327.0,280.0,2.6,30.0,490.0,585.46,438.64
2016,10,13,14,45,491.0,212.0,2.6,30.0,506.0,671.6,504.62
2016,10,13,15,0,655.0,144.0,2.6,30.0,522.0,746.75,560.64
2016,10,13,15,15,527.0,164.5,2.55,29.5,452.5,654.94,497.03
2016,10,13,15,30,399.0,185.0,2.5,29.0,383.0,570.82,437.05
2016,10,13,15,45,247.0,178.0,2.45,29.0,296.5,421.51,326.51
2016,10,13,16,0,95.0,171.0,2.4,29.0,210.0,262.37,203.8
2016,10,13,16,15,86.5,148.0,2.15,28.5,180.0,231.41,180.88
2016,10,13,16,30,78.0,125.0,1.9,28.0,150.0,200.13,156.75
2016,10,13,16,45,64.0,101.5,1.7,28.0,119.5,163.7,127.51
2016,10,13,17,0,50.0,78.0,1.5,28.0,89.0,127.06,97.45
2016,10,13,17,15,28.5,56.0,1.35,27.0,61.5,87.41,64.58
2016,10,13,17,30,7.0,34.0,1.2,26.0,34.0,41.03,25.5
2016,10,13,17,45,3.5,17.0,1.1,25.5,17.0,18.87,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,100.5,15.5,0.85,20.5,24.0,14.1,0.0
2016,10,14,7,0,201.0,31.0,0.9,21.0,48.0,24.3,12.77
2016,10,14,7,15,309.5,44.0,0.95,21.5,93.5,33.98,23.19
2016,10,14,7,30,418.0,57.0,1.0,22.0,139.0,44.74,32.96
2016,10,14,7,45,476.0,68.0,1.05,22.5,188.5,51.79,39.27
2016,10,14,8,0,534.0,79.0,1.1,23.0,238.0,58.54,45.1
2016,10,14,8,15,282.5,115.5,1.15,23.5,201.0,85.85,68.27
2016,10,14,8,30,31.0,152.0,1.2,24.0,164.0,118.18,95.16
2016,10,14,8,45,15.5,129.5,1.3,24.5,135.5,109.42,87.31
2016,10,14,9,0,0.0,107.0,1.4,25.0,107.0,92.88,73.08
2016,10,14,9,15,0.0,65.0,1.35,25.5,65.0,57.48,41.03
2016,10,14,9,30,0.0,23.0,1.3,26.0,23.0,20.3,10.84
2016,10,14,9,45,0.0,66.5,1.3,26.5,66.5,58.86,41.78
2016,10,14,10,0,0.0,110.0,1.3,27.0,110.0,96.88,71.6
2016,10,14,10,15,133.5,215.0,1.25,27.5,307.0,208.08,152.75
2016,10,14,10,30,267.0,320.0,1.2,28.0,504.0,333.12,242.48
2016,10,14,10,45,547.5,220.0,1.15,28.5,615.5,379.88,272.98
2016,10,14,11,0,828.0,120.0,1.1,29.0,727.0,454.22,326.5
2016,10,14,11,15,663.0,202.5,1.05,29.0,696.5,486.84,353.16
2016,10,14,11,30,498.0,285.0,1.0,29.0,666.0,505.33,367.62
2016,10,14,11,45,436.0,315.5,1.0,29.5,652.0,524.76,381.4
2016,10,14,12,0,374.0,346.0,1.0,30.0,638.0,536.87,389.33
2016,10,14,12,15,424.0,324.5,0.95,30.0,655.5,575.28,416.77
2016,10,14,12,30,474.0,303.0,0.9,30.0,673.0,613.42,443.56
2016,10,14,12,45,667.0,207.5,0.9,30.0,722.0,688.85,498.09
2016,10,14,13,0,860.0,112.0,0.9,30.0,771.0,758.17,546.92
2016,10,14,13,15,633.0,212.5,0.9,30.0,691.5,715.94,516.11
2016,10,14,13,30,406.0,313.0,0.9,30.0,612.0,640.54,462.86
2016,10,14,13,45,622.0,210.0,0.9,30.0,650.5,741.49,536.15
2016,10,14,14,0,838.0,107.0,0.9,30.0,689.0,822.64,590.47
2016,10,14,14,15,827.0,105.0,0.95,30.0,657.0,823.69,591.91
2016,10,14,14,30,816.0,103.0,1.0,30.0,625.0,821.21,592.21
2016,10,14,14,45,802.0,100.0,1.05,30.0,586.5,811.61,588.05
2016,10,14,15,0,788.0,97.0,1.1,30.0,548.0,798.65,581.86
2016,10,14,15,15,767.5,93.5,1.15,30.0,503.0,776.44,569.61
2016,10,14,15,30,747.0,90.0,1.2,30.0,458.0,751.29,555.35
2016,10,14,15,45,717.0,86.0,1.25,30.0,409.0,719.29,536.21
2016,10,14,16,0,687.0,82.0,1.3,30.0,360.0,681.53,512.67
2016,10,14,16,15,645.5,76.0,1.2,29.5,308.5,630.5,478.82
2016,10,14,16,30,604.0,70.0,1.1,29.0,257.0,578.72,443.27
2016,10,14,16,45,540.0,62.5,1.05,28.5,205.0,508.2,392.68
2016,10,14,17,0,476.0,55.0,1.0,28.0,153.0,439.16,339.95
2016,10,14,17,15,372.5,43.5,0.95,27.0,106.0,341.09,262.34
2016,10,14,17,30,269.0,32.0,0.9,26.0,59.0,249.4,179.13
2016,10,14,17,45,134.5,16.0,0.9,25.5,29.5,94.73,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,107.0,15.0,2.15,20.5,24.0,13.64,0.0
2016,10,15,7,0,214.0,30.0,2.4,21.0,48.0,23.55,11.83
2016,10,15,7,15,325.0,42.5,2.45,21.5,93.5,34.19,23.29
2016,10,15,7,30,436.0,55.0,2.5,22.0,139.0,43.16,31.55
2016,10,15,7,45,509.0,63.0,2.65,22.5,191.0,47.81,35.82
2016,10,15,8,0,582.0,71.0,2.8,23.0,243.0,52.39,39.79
2016,10,15,8,15,627.5,77.0,3.0,23.5,295.5,55.13,42.04
2016,10,15,8,30,673.0,83.0,3.2,24.0,348.0,57.81,44.14
2016,10,15,8,45,474.0,141.0,3.45,25.0,340.0,95.91,76.07
2016,10,15,9,0,275.0,199.0,3.7,26.0,332.0,136.57,109.36
2016,10,15,9,15,159.5,215.0,3.7,26.5,294.0,159.31,119.07
2016,10,15,9,30,44.0,231.0,3.7,27.0,256.0,181.56,136.87
2016,10,15,9,45,45.5,248.0,3.75,28.0,275.5,200.31,150.14
2016,10,15,10,0,47.0,265.0,3.8,29.0,295.0,219.38,163.84
2016,10,15,10,15,102.0,297.0,3.8,29.0,366.0,263.34,195.39
2016,10,15,10,30,157.0,329.0,3.8,29.0,437.0,308.79,228.56
2016,10,15,10,45,215.0,336.0,3.8,29.5,489.5,350.15,258.69
2016,10,15,11,0,273.0,343.0,3.8,30.0,542.0,394.15,291.09
2016,10,15,11,15,227.0,358.5,3.8,30.0,527.0,407.0,301.77
2016,10,15,11,30,181.0,374.0,3.8,30.0,512.0,412.43,306.46
2016,10,15,11,45,173.0,379.0,3.8,30.5,512.0,426.59,316.66
2016,10,15,12,0,165.0,384.0,3.8,31.0,512.0,439.71,325.88
2016,10,15,12,15,262.5,366.5,3.75,31.0,570.0,503.78,373.67
2016,10,15,12,30,360.0,349.0,3.7,31.0,628.0,571.13,423.35
2016,10,15,12,45,364.0,343.5,3.7,31.5,623.5,587.7,434.83
2016,10,15,13,0,368.0,338.0,3.7,32.0,619.0,603.03,445.56
2016,10,15,13,15,314.0,343.0,3.7,32.0,579.0,582.82,431.11
2016,10,15,13,30,260.0,348.0,3.7,32.0,539.0,559.14,414.14
2016,10,15,13,45,564.0,221.5,3.7,32.5,616.5,699.51,519.72
2016,10,15,14,0,868.0,95.0,3.7,33.0,694.0,824.92,607.52
2016,10,15,14,15,857.5,93.0,3.7,33.0,661.5,825.99,608.47
2016,10,15,14,30,847.0,91.0,3.7,33.0,629.0,823.52,608.03
2016,10,15,14,45,828.0,90.5,3.7,33.0,589.0,819.6,606.78
2016,10,15,15,0,809.0,90.0,3.7,33.0,549.0,805.27,598.58
2016,10,15,15,15,788.0,87.0,3.65,32.5,504.0,783.09,586.07
2016,10,15,15,30,767.0,84.0,3.6,32.0,459.0,757.96,571.46
2016,10,15,15,45,737.0,80.0,3.6,32.0,409.5,721.55,547.78
2016,10,15,16,0,707.0,76.0,3.6,32.0,360.0,682.96,522.14
2016,10,15,16,15,665.0,71.0,3.25,31.5,308.0,636.73,490.14
2016,10,15,16,30,623.0,66.0,2.9,31.0,256.0,585.62,453.48
2016,10,15,16,45,559.0,59.0,2.6,30.5,203.5,515.54,401.28
2016,10,15,17,0,495.0,52.0,2.3,30.0,151.0,446.99,347.35
2016,10,15,17,15,387.5,41.0,2.15,29.0,103.5,346.77,266.73
2016,10,15,17,30,280.0,30.0,2.0,28.0,56.0,253.42,178.6
2016,10,15,17,45,140.0,15.0,1.95,27.0,28.0,96.59,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,96.5,15.5,2.3,22.5,23.0,14.1,0.0
2016,10,16,7,0,193.0,31.0,2.5,23.0,46.0,24.35,11.86
2016,10,16,7,15,309.0,44.5,2.75,23.5,92.0,34.44,23.23
2016,10,16,7,30,425.0,58.0,3.0,24.0,138.0,45.97,33.63
2016,10,16,7,45,506.5,65.0,3.3,24.5,191.0,49.64,37.05
2016,10,16,8,0,588.0,72.0,3.6,25.0,244.0,53.37,40.28
2016,10,16,8,15,634.5,78.0,3.75,25.5,297.0,56.08,42.49
2016,10,16,8,30,681.0,84.0,3.9,26.0,350.0,58.75,44.57
2016,10,16,8,45,483.5,140.0,4.1,26.5,341.5,95.47,75.26
2016,10,16,9,0,286.0,196.0,4.3,27.0,333.0,134.94,107.65
2016,10,16,9,15,309.0,213.5,4.25,27.5,374.5,153.94,112.27
2016,10,16,9,30,332.0,231.0,4.2,28.0,416.0,191.21,133.22
2016,10,16,9,45,592.5,162.5,4.2,28.5,522.0,199.9,126.72
2016,10,16,10,0,853.0,94.0,4.2,29.0,628.0,244.47,152.35
2016,10,16,10,15,864.0,95.5,4.15,29.5,661.5,305.06,203.02
2016,10,16,10,30,875.0,97.0,4.1,30.0,695.0,359.0,248.94
2016,10,16,10,45,886.5,96.5,4.1,30.5,721.5,411.27,293.05
2016,10,16,11,0,898.0,96.0,4.1,31.0,748.0,463.04,335.75
2016,10,16,11,15,903.0,97.0,4.05,31.5,765.5,512.29,375.36
2016,10,16,11,30,908.0,98.0,4.0,32.0,783.0,559.99,412.61
2016,10,16,11,45,914.5,96.0,3.95,32.5,793.0,604.14,446.23
2016,10,16,12,0,921.0,94.0,3.9,33.0,803.0,646.33,477.52
2016,10,16,12,15,921.0,94.0,3.9,33.0,803.5,684.08,505.98
2016,10,16,12,30,921.0,94.0,3.9,33.0,804.0,719.08,532.01
2016,10,16,12,45,919.0,93.5,3.9,33.0,795.5,749.29,553.9
2016,10,16,13,0,917.0,93.0,3.9,33.0,787.0,776.34,572.53
2016,10,16,13,15,912.5,92.0,3.85,33.0,770.0,797.72,587.15
2016,10,16,13,30,908.0,91.0,3.8,33.0,753.0,815.62,599.53
2016,10,16,13,45,900.5,90.0,3.8,33.5,727.5,827.61,607.03
2016,10,16,14,0,893.0,89.0,3.8,34.0,702.0,835.98,612.25
2016,10,16,14,15,883.0,87.5,3.75,33.5,669.0,838.12,615.75
2016,10,16,14,30,873.0,86.0,3.7,33.0,636.0,836.67,617.03
2016,10,16,14,45,859.5,83.5,3.7,33.0,596.5,827.61,612.32
2016,10,16,15,0,846.0,81.0,3.7,33.0,557.0,815.12,605.45
2016,10,16,15,15,826.0,78.0,3.6,32.5,511.5,800.91,598.25
2016,10,16,15,30,806.0,75.0,3.5,32.0,466.0,776.24,583.81
2016,10,16,15,45,777.5,72.0,3.4,32.0,416.0,741.85,561.29
2016,10,16,16,0,749.0,69.0,3.3,32.0,366.0,705.18,536.83
2016,10,16,16,15,708.5,64.5,2.9,31.5,313.0,655.32,502.15
2016,10,16,16,30,668.0,60.0,2.5,31.0,260.0,604.36,465.51
2016,10,16,16,45,603.0,53.5,2.15,30.5,206.5,538.04,416.09
2016,10,16,17,0,538.0,47.0,1.8,30.0,153.0,468.66,361.85
2016,10,16,17,15,428.5,37.5,1.7,29.0,104.5,368.24,281.43
2016,10,16,17,30,319.0,28.0,1.6,28.0,56.0,274.91,188.81
2016,10,16,17,45,159.5,14.0,1.5,27.0,28.0,106.66,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,86.0,15.0,3.1,22.5,22.0,13.64,0.0
2016,10,17,7,0,172.0,30.0,3.3,23.0,44.0,23.56,10.79
2016,10,17,7,15,286.5,44.5,3.55,23.5,89.0,34.43,23.16
2016,10,17,7,30,401.0,59.0,3.8,24.0,134.0,46.97,34.45
2016,10,17,7,45,488.0,66.0,4.05,24.5,187.0,50.57,37.83
2016,10,17,8,0,575.0,73.0,4.3,25.0,240.0,54.26,41.04
2016,10,17,8,15,622.0,79.5,4.4,25.5,292.5,57.32,43.55
2016,10,17,8,30,669.0,86.0,4.5,26.0,345.0,60.31,45.9
2016,10,17,8,45,439.5,145.5,4.65,26.5,325.0,99.01,78.27
2016,10,17,9,0,210.0,205.0,4.8,27.0,305.0,147.1,117.79
2016,10,17,9,15,239.0,223.0,4.8,27.5,347.5,165.06,122.5
2016,10,17,9,30,268.0,241.0,4.8,28.0,390.0,191.07,135.74
2016,10,17,9,45,272.5,259.0,4.85,29.0,420.0,225.31,159.57
2016,10,17,10,0,277.0,277.0,4.9,30.0,450.0,260.25,185.75
2016,10,17,10,15,576.5,186.5,4.9,30.0,570.0,288.8,199.45
2016,10,17,10,30,876.0,96.0,4.9,30.0,690.0,356.52,247.52
2016,10,17,10,45,887.5,95.5,4.9,30.5,717.0,408.73,291.82
2016,10,17,11,0,899.0,95.0,4.9,31.0,744.0,460.44,334.78
2016,10,17,11,15,904.0,95.5,4.9,31.5,761.5,509.21,374.45
2016,10,17,11,30,909.0,96.0,4.9,32.0,779.0,556.42,411.79
2016,10,17,11,45,910.5,97.0,4.9,32.5,788.0,600.36,445.68
2016,10,17,12,0,912.0,98.0,4.9,33.0,797.0,642.06,477.02
2016,10,17,12,15,912.5,98.0,4.85,33.0,797.5,679.79,505.63
2016,10,17,12,30,913.0,98.0,4.8,33.0,798.0,714.83,531.8
2016,10,17,12,45,911.5,97.0,4.8,33.0,790.0,744.67,553.98
2016,10,17,13,0,910.0,96.0,4.8,33.0,782.0,771.39,572.61
2016,10,17,13,15,905.5,95.5,4.7,33.0,765.0,793.12,587.36
2016,10,17,13,30,901.0,95.0,4.6,33.0,748.0,811.43,600.0
2016,10,17,13,45,894.5,93.5,4.6,33.5,722.5,823.61,607.73
2016,10,17,14,0,888.0,92.0,4.6,34.0,697.0,832.21,613.19
2016,10,17,14,15,877.5,90.0,4.55,33.5,664.5,833.38,616.1
2016,10,17,14,30,867.0,88.0,4.5,33.0,632.0,830.95,616.76
2016,10,17,14,45,849.0,87.0,4.45,33.0,591.5,819.92,610.44
2016,10,17,15,0,831.0,86.0,4.4,33.0,551.0,813.05,607.16
2016,10,17,15,15,811.0,83.0,4.25,33.0,505.5,791.63,593.51
2016,10,17,15,30,791.0,80.0,4.1,33.0,460.0,767.17,577.81
2016,10,17,15,45,762.0,76.5,4.0,33.0,410.0,732.03,554.65
2016,10,17,16,0,733.0,73.0,3.9,33.0,360.0,694.61,529.51
2016,10,17,16,15,691.0,68.0,3.45,32.0,307.0,643.36,494.66
2016,10,17,16,30,649.0,63.0,3.0,31.0,254.0,596.5,461.66
2016,10,17,16,45,584.0,55.5,2.6,30.5,201.5,524.83,407.78
2016,10,17,17,0,519.0,48.0,2.2,30.0,149.0,454.83,352.29
2016,10,17,17,15,408.0,37.5,2.1,29.0,101.0,353.15,270.15
2016,10,17,17,30,297.0,27.0,2.0,28.0,53.0,257.06,171.5
2016,10,17,17,45,148.5,13.5,1.9,27.0,26.5,99.2,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,51.0,14.5,3.35,23.5,18.0,13.19,0.0
2016,10,18,7,0,102.0,29.0,3.5,24.0,36.0,23.33,9.98
2016,10,18,7,15,178.5,48.0,3.75,24.0,75.0,37.97,25.99
2016,10,18,7,30,255.0,67.0,4.0,24.0,114.0,50.7,37.58
2016,10,18,7,45,328.0,78.5,4.25,24.5,159.5,58.29,44.41
2016,10,18,8,0,401.0,90.0,4.5,25.0,205.0,65.64,50.77
2016,10,18,8,15,280.0,125.0,4.6,25.5,213.0,92.16,73.18
2016,10,18,8,30,159.0,160.0,4.7,26.0,221.0,118.35,94.92
2016,10,18,8,45,182.0,181.5,4.85,26.5,261.0,132.34,106.12
2016,10,18,9,0,205.0,203.0,5.0,27.0,301.0,145.85,116.78
2016,10,18,9,15,234.0,221.5,5.0,27.5,343.0,163.35,121.57
2016,10,18,9,30,263.0,240.0,5.0,28.0,385.0,189.35,134.77
2016,10,18,9,45,265.0,259.0,5.0,28.5,414.5,223.55,158.95
2016,10,18,10,0,267.0,278.0,5.0,29.0,444.0,258.23,185.39
2016,10,18,10,15,340.0,277.0,4.95,29.5,500.0,297.65,213.83
2016,10,18,10,30,413.0,276.0,4.9,30.0,556.0,344.26,248.73
2016,10,18,10,45,420.0,283.5,4.85,30.5,577.0,377.06,275.13
2016,10,18,11,0,427.0,291.0,4.8,31.0,598.0,414.04,304.16
2016,10,18,11,15,456.0,287.5,4.7,31.0,622.5,452.64,334.35
2016,10,18,11,30,485.0,284.0,4.6,31.0,647.0,492.89,365.4
2016,10,18,11,45,446.5,305.0,4.55,31.5,642.5,517.41,383.59
2016,10,18,12,0,408.0,326.0,4.5,32.0,638.0,535.97,396.9
2016,10,18,12,15,439.0,312.0,4.4,32.0,647.5,569.31,421.99
2016,10,18,12,30,470.0,298.0,4.3,32.0,657.0,600.82,445.58
2016,10,18,12,45,413.5,316.5,4.25,32.5,630.0,594.19,439.92
2016,10,18,13,0,357.0,335.0,4.2,33.0,603.0,588.88,434.99
2016,10,18,13,15,257.0,343.0,4.1,33.0,533.5,536.9,397.08
2016,10,18,13,30,157.0,351.0,4.0,33.0,464.0,469.17,347.44
2016,10,18,13,45,301.5,308.5,3.95,33.0,516.0,561.43,417.53
2016,10,18,14,0,446.0,266.0,3.9,33.0,568.0,656.92,488.14
2016,10,18,14,15,334.5,276.5,3.8,33.0,497.0,574.61,428.6
2016,10,18,14,30,223.0,287.0,3.7,33.0,426.0,487.92,365.46
2016,10,18,14,45,222.0,267.5,3.65,33.0,398.5,471.76,355.22
2016,10,18,15,0,221.0,248.0,3.6,33.0,371.0,454.28,343.69
2016,10,18,15,15,225.0,225.5,3.45,32.5,341.5,436.06,332.27
2016,10,18,15,30,229.0,203.0,3.3,32.0,312.0,416.38,319.63
2016,10,18,15,45,220.5,181.5,3.2,32.0,277.5,386.43,298.24
2016,10,18,16,0,212.0,160.0,3.1,32.0,243.0,355.5,275.79
2016,10,18,16,15,413.0,113.0,2.75,31.0,244.0,481.38,375.53
2016,10,18,16,30,614.0,66.0,2.4,30.0,245.0,571.96,444.46
2016,10,18,16,45,543.5,58.5,2.1,29.5,192.5,497.46,387.52
2016,10,18,17,0,473.0,51.0,1.8,29.0,140.0,424.84,329.55
2016,10,18,17,15,359.0,39.5,1.9,28.5,94.0,321.73,245.82
2016,10,18,17,30,245.0,28.0,2.0,28.0,48.0,222.09,141.85
2016,10,18,17,45,122.5,14.0,2.1,27.5,24.0,84.01,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,86.0,13.5,2.1,23.0,20.0,12.28,0.0
2016,10,19,7,0,172.0,27.0,2.3,23.0,40.0,21.22,7.99
2016,10,19,7,15,288.5,41.0,2.4,23.5,84.0,31.79,20.85
2016,10,19,7,30,405.0,55.0,2.5,24.0,128.0,43.65,31.57
2016,10,19,7,45,487.0,62.0,2.65,24.5,179.5,47.42,35.11
2016,10,19,8,0,569.0,69.0,2.8,25.0,231.0,51.24,38.45
2016,10,19,8,15,616.0,75.0,2.9,25.5,282.5,54.05,40.77
2016,10,19,8,30,663.0,81.0,3.0,26.0,334.0,56.81,42.94
2016,10,19,8,45,485.5,134.5,3.15,26.5,333.5,92.21,72.55
2016,10,19,9,0,308.0,188.0,3.3,27.0,333.0,130.51,103.98
2016,10,19,9,15,274.0,215.0,3.3,27.5,353.5,151.69,112.05
2016,10,19,9,30,240.0,242.0,3.3,28.0,374.0,195.57,140.27
2016,10,19,9,45,309.5,247.5,3.3,28.5,430.0,221.7,155.22
2016,10,19,10,0,379.0,253.0,3.3,29.0,486.0,262.89,183.89
2016,10,19,10,15,336.5,279.0,3.3,29.0,494.0,297.33,213.15
2016,10,19,10,30,294.0,305.0,3.3,29.0,502.0,327.49,238.81
2016,10,19,10,45,303.0,311.0,3.3,29.5,521.0,357.35,262.11
2016,10,19,11,0,312.0,317.0,3.3,30.0,540.0,387.69,285.49
2016,10,19,11,15,306.0,332.0,3.3,30.0,555.5,418.62,309.55
2016,10,19,11,30,300.0,347.0,3.3,30.0,571.0,448.87,332.64
2016,10,19,11,45,344.5,339.0,3.35,30.5,598.5,487.16,360.91
2016,10,19,12,0,389.0,331.0,3.4,31.0,626.0,527.87,390.71
2016,10,19,12,15,351.0,342.0,3.4,31.0,608.5,535.3,396.43
2016,10,19,12,30,313.0,353.0,3.4,31.0,591.0,539.32,399.55
2016,10,19,12,45,339.5,341.5,3.4,31.0,597.0,564.49,418.65
2016,10,19,13,0,366.0,330.0,3.4,31.0,603.0,589.59,437.58
2016,10,19,13,15,373.0,319.5,3.35,31.0,592.5,600.59,446.17
2016,10,19,13,30,380.0,309.0,3.3,31.0,582.0,610.12,453.81
2016,10,19,13,45,341.0,306.5,3.25,31.0,545.0,589.79,439.54
2016,10,19,14,0,302.0,304.0,3.2,31.0,508.0,566.89,423.49
2016,10,19,14,15,326.0,282.5,3.1,30.5,492.5,573.05,430.32
2016,10,19,14,30,350.0,261.0,3.0,30.0,477.0,577.5,435.91
2016,10,19,14,45,357.5,240.5,2.95,30.0,449.5,567.46,430.18
2016,10,19,15,0,365.0,220.0,2.9,30.0,422.0,555.32,423.05
2016,10,19,15,15,389.0,195.0,2.7,29.5,393.5,549.28,421.15
2016,10,19,15,30,413.0,170.0,2.5,29.0,365.0,556.44,428.4
2016,10,19,15,45,396.0,153.5,2.35,29.0,323.5,522.42,404.25
2016,10,19,16,0,379.0,137.0,2.2,29.0,282.0,486.89,378.78
