Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,45,831.5,84.0,2.7,30.0,536.5,773.29,579.95
2016,10,29,15,0,806.0,85.0,2.7,30.0,496.0,756.06,569.6
2016,10,29,15,15,782.5,81.5,2.65,29.5,451.0,731.99,555.35
2016,10,29,15,30,759.0,78.0,2.6,29.0,406.0,705.07,538.93
2016,10,29,15,45,724.5,74.0,2.6,29.0,357.0,666.54,513.05
2016,10,29,16,0,690.0,70.0,2.6,29.0,308.0,630.57,488.37
2016,10,29,16,15,640.0,64.5,2.25,28.0,257.0,576.13,449.57
2016,10,29,16,30,590.0,59.0,1.9,27.0,206.0,521.43,408.84
2016,10,29,16,45,509.5,50.5,1.55,26.5,156.0,442.45,346.01
2016,10,29,17,0,429.0,42.0,1.2,26.0,106.0,366.18,282.33
2016,10,29,17,15,289.0,29.5,1.15,25.0,64.5,252.97,181.39
2016,10,29,17,30,149.0,17.0,1.1,24.0,23.0,101.98,0.0
2016,10,29,17,45,74.5,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,53.5,9.0,0.8,18.5,11.5,8.19,0.0
2016,10,30,7,0,107.0,18.0,0.8,19.0,23.0,14.24,0.0
2016,10,30,7,15,239.5,33.0,0.9,19.5,63.0,25.82,15.05
2016,10,30,7,30,372.0,48.0,1.0,20.0,103.0,38.89,27.66
2016,10,30,7,45,459.5,57.0,1.15,21.0,153.0,44.61,33.03
2016,10,30,8,0,547.0,66.0,1.3,22.0,203.0,50.26,38.04
2016,10,30,8,15,599.5,72.5,1.35,22.5,253.5,53.57,40.91
2016,10,30,8,30,652.0,79.0,1.4,23.0,304.0,56.84,43.6
2016,10,30,8,45,694.0,82.0,1.45,23.5,353.5,57.37,43.86
2016,10,30,9,0,736.0,85.0,1.5,24.0,403.0,58.0,44.18
2016,10,30,9,15,521.5,148.0,1.45,24.5,385.5,99.29,78.77
2016,10,30,9,30,307.0,211.0,1.4,25.0,368.0,164.97,117.73
2016,10,30,9,45,298.0,231.0,1.4,26.0,393.0,200.32,140.84
2016,10,30,10,0,289.0,251.0,1.4,27.0,418.0,234.93,166.46
2016,10,30,10,15,290.0,266.5,1.35,27.5,442.0,267.93,191.86
2016,10,30,10,30,291.0,282.0,1.3,28.0,466.0,301.06,217.59
2016,10,30,10,45,582.0,191.5,1.3,28.5,577.0,347.75,247.44
2016,10,30,11,0,873.0,101.0,1.3,29.0,688.0,424.26,302.23
2016,10,30,11,15,878.5,101.5,1.35,29.0,705.0,471.12,340.55
2016,10,30,11,30,884.0,102.0,1.4,29.0,722.0,516.5,376.99
2016,10,30,11,45,895.5,98.5,1.45,29.5,732.5,559.78,410.25
2016,10,30,12,0,907.0,95.0,1.5,30.0,743.0,601.51,441.53
2016,10,30,12,15,907.5,95.0,1.55,30.0,743.0,638.15,469.4
2016,10,30,12,30,908.0,95.0,1.6,30.0,743.0,672.15,494.93
2016,10,30,12,45,909.0,93.0,1.7,30.5,735.0,701.73,516.44
2016,10,30,13,0,910.0,91.0,1.8,31.0,727.0,728.33,535.61
2016,10,30,13,15,905.5,90.0,1.85,31.0,710.5,748.93,550.26
2016,10,30,13,30,901.0,89.0,1.9,31.0,694.0,766.14,562.6
2016,10,30,13,45,895.5,87.0,2.0,31.0,669.0,778.08,571.98
2016,10,30,14,0,890.0,85.0,2.1,31.0,644.0,786.52,579.2
2016,10,30,14,15,879.5,83.5,2.15,31.0,612.0,788.11,581.64
2016,10,30,14,30,869.0,82.0,2.2,31.0,580.0,786.2,581.93
2016,10,30,14,45,855.0,79.0,2.25,31.0,541.0,776.35,577.0
2016,10,30,15,0,841.0,76.0,2.3,31.0,502.0,769.9,574.51
2016,10,30,15,15,819.5,73.5,2.25,30.5,457.0,748.41,562.19
2016,10,30,15,30,798.0,71.0,2.2,30.0,412.0,724.0,547.77
2016,10,30,15,45,768.0,67.0,2.2,30.0,363.0,688.55,524.49
2016,10,30,16,0,738.0,63.0,2.2,30.0,314.0,650.93,499.06
2016,10,30,16,15,690.5,57.5,1.9,29.0,262.5,596.93,461.12
2016,10,30,16,30,643.0,52.0,1.6,28.0,211.0,542.21,420.86
2016,10,30,16,45,566.5,45.0,1.3,27.0,160.0,472.0,366.21
2016,10,30,17,0,490.0,38.0,1.0,26.0,109.0,399.32,305.78
2016,10,30,17,15,346.5,26.5,1.0,25.0,66.0,283.97,200.2
2016,10,30,17,30,203.0,15.0,1.0,24.0,23.0,130.88,0.0
2016,10,30,17,45,101.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,6,45,107.5,8.0,0.25,15.5,12.5,0.0,0.0
2016,10,31,7,0,215.0,16.0,0.2,16.0,25.0,14.55,0.0
2016,10,31,7,15,356.5,27.5,0.3,17.0,68.5,22.36,12.27
2016,10,31,7,30,498.0,39.0,0.4,18.0,112.0,31.14,21.26
2016,10,31,7,45,577.5,46.0,0.5,19.0,163.5,35.66,25.56
2016,10,31,8,0,657.0,53.0,0.6,20.0,215.0,43.84,32.81
2016,10,31,8,15,703.0,58.0,0.9,20.5,267.0,46.77,35.36
2016,10,31,8,30,749.0,63.0,1.2,21.0,319.0,49.69,37.79
2016,10,31,8,45,780.0,66.5,1.55,22.0,368.0,51.27,38.91
2016,10,31,9,0,811.0,70.0,1.9,23.0,417.0,52.87,39.99
2016,10,31,9,15,579.5,136.0,2.0,23.5,397.5,92.4,73.35
2016,10,31,9,30,348.0,202.0,2.1,24.0,378.0,160.72,114.2
2016,10,31,9,45,356.0,218.0,2.25,24.5,410.5,197.51,137.64
2016,10,31,10,0,364.0,234.0,2.4,25.0,443.0,235.24,165.62
2016,10,31,10,15,363.5,249.5,2.45,25.5,468.0,271.61,194.51
2016,10,31,10,30,363.0,265.0,2.5,26.0,493.0,307.85,223.78
2016,10,31,10,45,635.5,175.5,2.55,26.5,593.0,350.75,252.33
2016,10,31,11,0,908.0,86.0,2.6,27.0,693.0,422.53,305.67
2016,10,31,11,15,911.5,87.0,2.6,27.0,709.0,470.25,345.87
2016,10,31,11,30,915.0,88.0,2.6,27.0,725.0,516.27,383.83
2016,10,31,11,45,661.0,194.0,2.6,27.5,657.5,518.77,387.64
2016,10,31,12,0,407.0,300.0,2.6,28.0,590.0,496.94,371.55
2016,10,31,12,15,658.0,196.0,2.6,28.0,663.5,581.54,436.36
2016,10,31,12,30,909.0,92.0,2.6,28.0,737.0,666.96,501.29
2016,10,31,12,45,904.0,91.5,2.65,28.5,727.0,693.97,520.81
2016,10,31,13,0,899.0,91.0,2.7,29.0,717.0,717.73,538.1
2016,10,31,13,15,893.0,90.5,2.65,29.0,699.0,737.49,552.2
2016,10,31,13,30,887.0,90.0,2.6,29.0,681.0,753.85,563.65
2016,10,31,13,45,876.5,89.0,2.6,29.5,655.0,762.89,569.36
2016,10,31,14,0,866.0,88.0,2.6,30.0,629.0,768.37,572.81
2016,10,31,14,15,853.5,86.0,2.55,29.5,596.0,767.7,574.22
2016,10,31,14,30,841.0,84.0,2.5,29.0,563.0,769.83,577.75
2016,10,31,14,45,506.5,154.0,2.5,29.0,436.5,587.83,448.9
2016,10,31,15,0,172.0,224.0,2.5,29.0,310.0,380.75,292.37
2016,10,31,15,15,170.0,203.0,2.45,29.0,281.5,359.35,278.11
2016,10,31,15,30,168.0,182.0,2.4,29.0,253.0,336.87,262.05
2016,10,31,15,45,425.0,124.5,2.35,29.0,275.0,493.02,385.38
2016,10,31,16,0,682.0,67.0,2.3,29.0,297.0,615.85,477.73
2016,10,31,16,15,631.0,61.5,1.95,28.0,246.5,561.23,437.4
2016,10,31,16,30,580.0,56.0,1.6,27.0,196.0,506.49,396.22
2016,10,31,16,45,496.5,48.0,1.3,26.5,147.0,427.05,332.96
2016,10,31,17,0,413.0,40.0,1.0,26.0,98.0,350.59,268.96
2016,10,31,17,15,273.5,27.5,1.0,25.0,58.5,239.52,165.83
2016,10,31,17,30,134.0,15.0,1.0,24.0,19.0,90.62,0.0
2016,10,31,17,45,67.0,7.5,1.0,23.5,9.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,41.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,82.0,16.0,1.8,21.0,19.0,14.55,0.0
2016,11,1,7,15,214.0,31.0,2.0,21.5,57.0,24.27,13.13
2016,11,1,7,30,346.0,46.0,2.2,22.0,95.0,37.29,25.93
2016,11,1,7,45,437.5,54.5,2.45,22.5,143.5,42.63,31.04
2016,11,1,8,0,529.0,63.0,2.7,23.0,192.0,47.94,35.85
2016,11,1,8,15,582.0,69.5,2.8,23.5,241.5,51.35,38.81
2016,11,1,8,30,635.0,76.0,2.9,24.0,291.0,54.71,41.6
2016,11,1,8,45,679.0,78.5,3.05,25.0,339.5,54.97,41.55
2016,11,1,9,0,723.0,81.0,3.2,26.0,388.0,60.9,46.29
2016,11,1,9,15,445.0,152.5,3.25,26.5,348.0,102.01,80.54
2016,11,1,9,30,167.0,224.0,3.3,27.0,308.0,170.4,125.89
2016,11,1,9,45,170.5,241.5,3.35,27.5,333.0,197.43,143.84
2016,11,1,10,0,174.0,259.0,3.4,28.0,358.0,224.96,164.01
2016,11,1,10,15,95.0,241.5,3.4,28.0,296.5,215.81,160.33
2016,11,1,10,30,16.0,224.0,3.4,28.0,235.0,194.58,146.79
2016,11,1,10,45,133.5,267.5,3.45,28.5,356.5,261.87,195.16
2016,11,1,11,0,251.0,311.0,3.5,29.0,478.0,350.56,260.0
2016,11,1,11,15,258.5,314.0,3.5,29.5,490.0,372.65,276.89
2016,11,1,11,30,266.0,317.0,3.5,30.0,502.0,396.99,295.4
2016,11,1,11,45,237.0,329.5,3.55,30.5,496.0,409.24,304.76
2016,11,1,12,0,208.0,342.0,3.6,31.0,490.0,419.0,311.89
2016,11,1,12,15,256.0,334.0,3.6,31.0,515.5,457.92,341.27
2016,11,1,12,30,304.0,326.0,3.6,31.0,541.0,496.39,370.24
2016,11,1,12,45,262.0,329.0,3.65,31.0,512.5,487.82,364.26
2016,11,1,13,0,220.0,332.0,3.7,31.0,484.0,468.23,350.37
2016,11,1,13,15,543.5,211.0,3.75,31.0,574.5,608.73,458.32
2016,11,1,13,30,867.0,90.0,3.8,31.0,665.0,736.22,553.33
2016,11,1,13,45,856.5,90.0,3.85,31.0,639.5,745.99,560.31
2016,11,1,14,0,846.0,90.0,3.9,31.0,614.0,752.34,565.76
2016,11,1,14,15,833.5,88.0,3.9,31.0,582.0,757.46,570.35
2016,11,1,14,30,821.0,86.0,3.9,31.0,550.0,753.64,568.85
2016,11,1,14,45,804.0,83.5,3.95,31.0,511.5,742.36,562.47
2016,11,1,15,0,787.0,81.0,4.0,31.0,473.0,727.86,553.91
2016,11,1,15,15,763.5,77.5,3.95,30.5,429.5,704.09,539.47
2016,11,1,15,30,740.0,74.0,3.9,30.0,386.0,677.57,522.87
2016,11,1,15,45,701.0,71.0,3.9,30.0,337.5,637.48,495.11
2016,11,1,16,0,662.0,68.0,3.9,30.0,289.0,600.08,468.64
2016,11,1,16,15,610.0,62.0,3.7,29.5,239.5,544.67,428.06
2016,11,1,16,30,558.0,56.0,3.5,29.0,190.0,489.23,385.41
2016,11,1,16,45,466.5,48.5,3.35,28.5,141.5,405.94,318.68
2016,11,1,17,0,375.0,41.0,3.2,28.0,93.0,325.91,251.35
2016,11,1,17,15,236.0,27.5,3.25,27.5,55.0,214.76,145.21
2016,11,1,17,30,97.0,14.0,3.3,27.0,17.0,68.16,0.0
2016,11,1,17,45,48.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,12.73,0.0
2016,11,2,7,15,115.5,34.5,2.35,22.0,50.0,27.53,15.23
2016,11,2,7,30,213.0,55.0,2.5,22.0,85.0,42.34,30.12
2016,11,2,7,45,304.5,68.0,2.65,22.5,131.0,51.45,38.55
2016,11,2,8,0,396.0,81.0,2.8,23.0,177.0,60.32,46.46
2016,11,2,8,15,455.0,90.5,2.9,23.5,225.0,66.24,51.59
2016,11,2,8,30,514.0,100.0,3.0,24.0,273.0,71.99,56.39
2016,11,2,8,45,257.0,110.0,3.15,24.5,196.5,81.73,64.46
2016,11,2,9,0,0.0,120.0,3.3,25.0,120.0,101.77,81.06
2016,11,2,9,15,75.5,171.0,3.35,25.5,209.0,132.77,106.55
2016,11,2,9,30,151.0,222.0,3.4,26.0,298.0,167.7,124.86
2016,11,2,9,45,96.5,227.5,3.45,26.5,277.5,186.51,139.02
2016,11,2,10,0,42.0,233.0,3.5,27.0,257.0,191.4,144.31
2016,11,2,10,15,67.5,258.5,3.5,27.5,299.5,221.19,165.91
2016,11,2,10,30,93.0,284.0,3.5,28.0,342.0,254.32,190.19
2016,11,2,10,45,105.5,298.5,3.5,28.5,367.0,278.46,208.12
2016,11,2,11,0,118.0,313.0,3.5,29.0,392.0,303.95,227.09
2016,11,2,11,15,120.0,322.0,3.45,29.0,403.5,320.72,240.05
2016,11,2,11,30,122.0,331.0,3.4,29.0,415.0,340.04,254.83
2016,11,2,11,45,94.0,325.0,3.4,29.5,390.5,330.62,247.71
2016,11,2,12,0,66.0,319.0,3.4,30.0,366.0,317.98,238.01
2016,11,2,12,15,127.0,330.0,3.35,30.0,420.0,373.76,280.07
2016,11,2,12,30,188.0,341.0,3.3,30.0,474.0,431.5,323.19
2016,11,2,12,45,280.5,319.5,3.3,30.0,514.0,490.16,367.49
2016,11,2,13,0,373.0,298.0,3.3,30.0,554.0,547.03,410.38
2016,11,2,13,15,195.5,269.5,3.25,30.0,403.5,400.06,302.18
2016,11,2,13,30,18.0,241.0,3.2,30.0,253.0,232.74,174.69
2016,11,2,13,45,9.0,133.5,3.2,30.0,139.5,126.23,93.67
2016,11,2,14,0,0.0,26.0,3.2,30.0,26.0,22.96,12.62
2016,11,2,14,15,366.5,71.0,3.15,29.5,277.0,375.94,295.67
2016,11,2,14,30,733.0,116.0,3.1,29.0,528.0,719.73,549.0
2016,11,2,14,45,431.5,168.0,3.1,29.0,406.5,541.56,416.4
2016,11,2,15,0,130.0,220.0,3.1,29.0,285.0,342.62,263.91
2016,11,2,15,15,191.0,195.5,2.95,28.5,280.5,365.74,284.98
2016,11,2,15,30,252.0,171.0,2.8,28.0,276.0,400.58,313.88
2016,11,2,15,45,224.0,154.5,2.7,28.0,239.0,361.79,284.37
2016,11,2,16,0,196.0,138.0,2.6,28.0,202.0,309.5,244.33
2016,11,2,16,15,168.5,117.0,2.45,27.5,165.5,265.39,210.05
2016,11,2,16,30,141.0,96.0,2.3,27.0,129.0,221.53,174.9
2016,11,2,16,45,99.5,74.0,2.15,26.5,94.5,167.16,130.11
2016,11,2,17,0,58.0,52.0,2.0,26.0,60.0,113.73,85.14
2016,11,2,17,15,29.0,30.0,2.05,25.5,34.0,56.5,33.51
2016,11,2,17,30,0.0,8.0,2.1,25.0,8.0,7.28,0.0
2016,11,2,17,45,0.0,4.0,2.15,25.0,4.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,25.5,1.8,22.0,25.5,22.16,10.81
2016,11,3,7,30,0.0,44.0,1.9,22.0,44.0,37.52,26.01
2016,11,3,7,45,8.5,65.0,2.05,22.5,67.0,54.58,41.19
2016,11,3,8,0,17.0,86.0,2.2,23.0,90.0,71.45,55.97
2016,11,3,8,15,26.0,107.0,2.2,23.0,114.5,85.19,67.91
2016,11,3,8,30,35.0,128.0,2.2,23.0,139.0,100.54,80.99
2016,11,3,8,45,29.0,143.0,2.2,23.0,153.5,111.77,90.35
2016,11,3,9,0,23.0,158.0,2.2,23.0,168.0,128.87,104.52
2016,11,3,9,15,47.0,185.0,2.15,23.0,207.5,140.79,114.17
2016,11,3,9,30,71.0,212.0,2.1,23.0,247.0,164.22,125.56
2016,11,3,9,45,77.5,231.0,2.1,23.5,272.0,186.17,140.89
2016,11,3,10,0,84.0,250.0,2.1,24.0,297.0,209.06,157.65
2016,11,3,10,15,42.0,131.0,2.0,24.0,154.5,120.72,89.94
2016,11,3,10,30,0.0,12.0,1.9,24.0,12.0,10.59,2.98
2016,11,3,10,45,0.0,44.0,1.8,24.5,44.0,38.91,25.95
2016,11,3,11,0,0.0,76.0,1.7,25.0,76.0,67.35,48.63
2016,11,3,11,15,39.5,196.0,1.6,25.0,223.0,186.24,141.58
2016,11,3,11,30,79.0,316.0,1.5,25.0,370.0,307.62,233.15
2016,11,3,11,45,156.5,325.0,1.45,25.0,434.0,363.09,274.13
2016,11,3,12,0,234.0,334.0,1.4,25.0,498.0,424.94,319.93
2016,11,3,12,15,218.0,336.0,1.3,25.0,488.5,431.74,324.78
2016,11,3,12,30,202.0,338.0,1.2,25.0,479.0,436.8,328.5
2016,11,3,12,45,117.0,307.5,1.2,25.5,389.0,365.22,275.47
2016,11,3,13,0,32.0,277.0,1.2,26.0,299.0,279.04,210.57
2016,11,3,13,15,156.0,288.5,1.2,26.0,391.5,390.27,296.05
2016,11,3,13,30,280.0,300.0,1.2,26.0,484.0,509.7,383.97
2016,11,3,13,45,140.0,193.0,1.25,26.0,285.0,296.35,227.12
2016,11,3,14,0,0.0,86.0,1.3,26.0,86.0,76.21,55.3
2016,11,3,14,15,0.0,49.0,1.35,26.0,49.0,43.32,29.38
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,10.58,2.96
2016,11,3,14,45,0.0,11.0,1.45,26.0,11.0,9.69,2.26
2016,11,3,15,0,0.0,10.0,1.5,26.0,10.0,8.81,1.55
2016,11,3,15,15,176.0,82.5,1.5,25.5,155.5,232.48,186.29
2016,11,3,15,30,352.0,155.0,1.5,25.0,301.0,456.04,359.67
2016,11,3,15,45,332.0,137.5,1.5,25.0,262.0,420.14,331.86
2016,11,3,16,0,312.0,120.0,1.5,25.0,223.0,383.23,304.36
2016,11,3,16,15,281.0,102.5,1.4,24.5,183.0,337.79,269.47
2016,11,3,16,30,250.0,85.0,1.3,24.0,143.0,292.49,233.42
2016,11,3,16,45,257.5,65.5,1.25,23.5,112.0,283.63,224.63
2016,11,3,17,0,265.0,46.0,1.2,23.0,81.0,259.52,201.3
2016,11,3,17,15,150.0,29.0,1.2,22.5,46.5,160.67,102.81
2016,11,3,17,30,35.0,12.0,1.2,22.0,12.0,30.71,0.0
2016,11,3,17,45,17.5,6.0,1.2,22.0,6.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.35,19.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.4,19.0,1.0,0.91,0.0
2016,11,4,7,15,0.0,4.0,2.45,19.0,4.0,3.5,0.0
2016,11,4,7,30,0.0,7.0,2.5,19.0,7.0,6.14,0.0
2016,11,4,7,45,0.0,11.5,2.6,19.0,11.5,10.09,3.16
2016,11,4,8,0,0.0,16.0,2.7,19.0,16.0,14.06,6.73
2016,11,4,8,15,0.0,20.5,2.75,19.0,20.5,18.03,10.28
2016,11,4,8,30,0.0,25.0,2.8,19.0,25.0,22.0,13.79
2016,11,4,8,45,0.0,17.0,2.9,19.5,17.0,14.96,7.52
2016,11,4,9,0,0.0,9.0,3.0,20.0,9.0,7.92,1.29
2016,11,4,9,15,3.5,88.5,2.95,20.0,90.5,77.81,62.01
2016,11,4,9,30,7.0,168.0,2.9,20.0,172.0,139.67,109.24
2016,11,4,9,45,3.5,111.0,2.85,20.5,113.0,97.24,74.31
2016,11,4,10,0,0.0,54.0,2.8,21.0,54.0,47.74,33.75
2016,11,4,10,15,0.0,54.5,2.65,21.0,54.5,48.2,34.07
2016,11,4,10,30,0.0,55.0,2.5,21.0,55.0,48.65,34.38
2016,11,4,10,45,4.0,132.0,2.45,21.5,135.0,117.09,89.47
2016,11,4,11,0,8.0,209.0,2.4,22.0,215.0,183.67,141.74
2016,11,4,11,15,4.5,189.0,2.25,22.0,192.5,166.83,128.26
2016,11,4,11,30,1.0,169.0,2.1,22.0,170.0,148.98,114.12
2016,11,4,11,45,8.0,206.0,2.0,22.5,211.5,185.04,142.13
2016,11,4,12,0,15.0,243.0,1.9,23.0,253.0,222.21,170.52
2016,11,4,12,15,7.5,191.5,1.85,23.0,196.5,174.08,133.09
2016,11,4,12,30,0.0,140.0,1.8,23.0,140.0,124.37,94.12
2016,11,4,12,45,0.0,137.5,1.75,23.0,137.5,122.33,92.63
2016,11,4,13,0,0.0,135.0,1.7,23.0,135.0,120.27,91.05
2016,11,4,13,15,0.0,150.5,1.7,23.0,150.5,134.59,102.46
2016,11,4,13,30,0.0,166.0,1.7,23.0,166.0,149.26,114.11
2016,11,4,13,45,0.0,153.0,1.7,23.0,153.0,137.65,105.08
2016,11,4,14,0,0.0,140.0,1.7,23.0,140.0,125.92,95.99
2016,11,4,14,15,9.5,173.0,1.75,23.0,178.5,165.34,127.74
2016,11,4,14,30,19.0,206.0,1.8,23.0,217.0,207.14,161.07
2016,11,4,14,45,12.5,185.5,1.85,23.0,192.5,183.37,142.51
2016,11,4,15,0,6.0,165.0,1.9,23.0,168.0,159.3,123.69
2016,11,4,15,15,3.0,107.0,1.9,22.5,108.5,99.29,75.96
2016,11,4,15,30,0.0,49.0,1.9,22.0,49.0,43.25,30.29
2016,11,4,15,45,0.0,42.5,1.9,22.0,42.5,37.48,25.63
2016,11,4,16,0,0.0,36.0,1.9,22.0,36.0,31.72,20.88
2016,11,4,16,15,0.0,29.0,1.8,21.5,29.0,25.53,15.75
2016,11,4,16,30,0.0,22.0,1.7,21.0,22.0,19.35,10.54
2016,11,4,16,45,0.0,16.0,1.6,21.0,16.0,14.06,6.0
2016,11,4,17,0,0.0,10.0,1.5,21.0,10.0,8.77,1.44
2016,11,4,17,15,0.0,5.5,1.5,21.0,5.5,4.82,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,2.55,18.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,2.7,18.0,3.0,2.73,0.0
2016,11,5,7,15,0.0,14.0,2.8,18.0,14.0,12.31,3.08
2016,11,5,7,30,0.0,25.0,2.9,18.0,25.0,22.02,13.15
2016,11,5,7,45,0.0,39.5,3.05,18.5,39.5,34.85,24.72
2016,11,5,8,0,0.0,54.0,3.2,19.0,54.0,47.32,35.86
2016,11,5,8,15,0.0,69.0,3.2,19.0,69.0,59.94,47.06
2016,11,5,8,30,0.0,84.0,3.2,19.0,84.0,72.44,57.98
2016,11,5,8,45,0.0,45.0,3.25,19.5,45.0,39.69,29.22
2016,11,5,9,0,0.0,6.0,3.3,20.0,6.0,5.28,0.0
2016,11,5,9,15,0.0,7.0,3.2,20.0,7.0,6.16,0.0
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.04,0.23
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,7.93,0.95
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.82,1.65
2016,11,5,10,15,0.0,10.5,2.9,21.5,10.5,9.26,1.99
2016,11,5,10,30,0.0,11.0,2.8,22.0,11.0,9.71,2.33
2016,11,5,10,45,0.0,11.5,2.7,22.5,11.5,10.15,2.67
2016,11,5,11,0,0.0,12.0,2.6,23.0,12.0,10.6,3.01
2016,11,5,11,15,32.5,158.5,2.5,23.0,180.5,151.69,116.07
2016,11,5,11,30,65.0,305.0,2.4,23.0,349.0,291.57,224.04
2016,11,5,11,45,63.5,308.0,2.35,23.0,351.5,299.99,230.14
2016,11,5,12,0,62.0,311.0,2.3,23.0,354.0,308.13,236.44
2016,11,5,12,15,54.5,305.0,2.25,23.0,342.5,304.58,233.83
2016,11,5,12,30,47.0,299.0,2.2,23.0,331.0,300.03,230.47
2016,11,5,12,45,35.0,278.5,2.15,23.5,302.5,278.18,213.46
2016,11,5,13,0,23.0,258.0,2.1,24.0,274.0,248.15,190.19
2016,11,5,13,15,11.5,212.0,2.1,23.5,220.0,199.27,152.95
2016,11,5,13,30,0.0,166.0,2.1,23.0,166.0,149.27,114.11
2016,11,5,13,45,61.0,224.0,2.15,23.0,261.0,258.7,201.51
2016,11,5,14,0,122.0,282.0,2.2,23.0,356.0,380.42,295.61
2016,11,5,14,15,119.0,266.0,2.25,23.0,335.0,367.6,286.14
2016,11,5,14,30,116.0,250.0,2.3,23.0,314.0,353.89,276.58
2016,11,5,14,45,179.0,229.0,2.35,23.0,320.0,384.3,302.42
2016,11,5,15,0,242.0,208.0,2.4,23.0,326.0,427.19,337.31
2016,11,5,15,15,414.0,157.5,2.4,23.0,336.0,517.23,409.88
2016,11,5,15,30,586.0,107.0,2.4,23.0,346.0,594.56,471.45
2016,11,5,15,45,515.0,109.0,2.45,23.0,300.0,533.63,425.56
2016,11,5,16,0,444.0,111.0,2.5,23.0,254.0,480.28,384.8
2016,11,5,16,15,387.5,98.5,2.45,22.5,207.5,420.23,338.46
2016,11,5,16,30,331.0,86.0,2.4,22.0,161.0,361.23,291.08
2016,11,5,16,45,256.5,68.0,2.35,21.5,117.0,285.1,228.09
2016,11,5,17,0,182.0,50.0,2.3,21.0,73.0,201.07,156.59
2016,11,5,17,15,91.0,29.0,2.4,20.5,40.5,111.43,64.74
2016,11,5,17,30,0.0,8.0,2.5,20.0,8.0,7.28,0.0
2016,11,5,17,45,0.0,4.0,2.6,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,2.1,16.0,2.5,0.0,0.0
2016,11,6,7,0,0.0,5.0,2.2,16.0,5.0,4.55,0.0
2016,11,6,7,15,0.0,20.5,2.25,16.0,20.5,18.07,6.71
2016,11,6,7,30,0.0,36.0,2.3,16.0,36.0,31.23,21.12
2016,11,6,7,45,0.0,57.0,2.4,16.5,57.0,48.41,36.76
2016,11,6,8,0,0.0,78.0,2.5,17.0,78.0,65.34,51.95
2016,11,6,8,15,6.0,97.5,2.6,17.5,99.5,81.03,65.8
2016,11,6,8,30,12.0,117.0,2.7,18.0,121.0,96.55,79.21
2016,11,6,8,45,17.0,135.5,2.8,18.5,142.0,111.21,91.6
2016,11,6,9,0,22.0,154.0,2.9,19.0,163.0,125.69,103.62
2016,11,6,9,15,25.0,171.5,2.95,19.0,182.5,139.3,114.93
2016,11,6,9,30,28.0,189.0,3.0,19.0,202.0,147.09,115.2
2016,11,6,9,45,14.0,163.0,3.05,19.5,169.5,138.82,108.07
2016,11,6,10,0,0.0,137.0,3.1,20.0,137.0,118.4,91.66
2016,11,6,10,15,0.0,145.0,3.15,20.5,145.0,125.59,97.11
2016,11,6,10,30,0.0,153.0,3.2,21.0,153.0,132.81,102.52
2016,11,6,10,45,0.5,162.0,3.3,21.5,162.5,141.05,108.72
2016,11,6,11,0,1.0,171.0,3.4,22.0,172.0,149.41,115.0
2016,11,6,11,15,1.5,175.0,3.4,22.0,176.0,153.66,118.24
2016,11,6,11,30,2.0,179.0,3.4,22.0,180.0,157.96,121.54
2016,11,6,11,45,140.5,249.5,3.4,22.5,346.0,290.18,224.74
2016,11,6,12,0,279.0,320.0,3.4,23.0,512.0,437.37,336.45
2016,11,6,12,15,141.5,255.5,3.25,23.0,353.0,314.36,243.07
2016,11,6,12,30,4.0,191.0,3.1,23.0,194.0,172.3,131.96
2016,11,6,12,45,2.0,116.5,3.0,23.0,118.0,104.79,78.86
2016,11,6,13,0,0.0,42.0,2.9,23.0,42.0,37.16,24.57
2016,11,6,13,15,3.0,119.0,2.8,23.0,121.0,108.02,81.75
2016,11,6,13,30,6.0,196.0,2.7,23.0,200.0,181.56,140.04
2016,11,6,13,45,3.0,104.0,2.6,23.0,106.0,94.66,71.1
2016,11,6,14,0,0.0,12.0,2.5,23.0,12.0,10.59,3.02
2016,11,6,14,15,0.0,67.5,2.45,22.5,67.5,59.73,43.3
2016,11,6,14,30,0.0,123.0,2.4,22.0,123.0,110.74,84.85
2016,11,6,14,45,0.0,69.0,2.4,22.0,69.0,61.03,44.6
2016,11,6,15,0,0.0,15.0,2.4,22.0,15.0,13.21,5.31
2016,11,6,15,15,0.0,44.5,2.4,21.5,44.5,39.27,27.04
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,65.45,48.88
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,57.0,41.97
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,48.56,35.02
2016,11,6,16,15,0.0,45.0,2.35,20.5,45.0,39.69,27.67
2016,11,6,16,30,0.0,35.0,2.3,20.0,35.0,30.84,20.2
2016,11,6,16,45,0.0,25.5,2.25,20.0,25.5,22.44,12.97
2016,11,6,17,0,0.0,16.0,2.2,20.0,16.0,14.06,5.7
2016,11,6,17,15,0.0,9.0,2.0,19.5,9.0,7.9,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.82,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,28.0,5.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,56.0,10.0,1.3,17.0,12.0,9.1,0.0
2016,11,7,7,15,193.0,25.0,1.6,17.5,46.5,19.67,7.0
2016,11,7,7,30,330.0,40.0,1.9,18.0,81.0,32.6,22.01
2016,11,7,7,45,418.5,49.5,2.2,18.5,127.5,39.04,28.3
2016,11,7,8,0,507.0,59.0,2.5,19.0,174.0,45.35,34.12
2016,11,7,8,15,253.5,78.0,2.55,19.5,135.5,56.59,44.03
2016,11,7,8,30,0.0,97.0,2.6,20.0,97.0,82.07,66.09
2016,11,7,8,45,0.0,113.5,2.65,20.5,113.5,95.42,77.35
2016,11,7,9,0,0.0,130.0,2.7,21.0,130.0,108.63,88.29
2016,11,7,9,15,0.0,74.0,2.7,21.0,74.0,65.45,51.09
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,15.86,7.56
2016,11,7,9,45,0.0,53.5,2.75,21.5,53.5,47.27,33.46
2016,11,7,10,0,0.0,89.0,2.8,22.0,89.0,78.83,59.04
2016,11,7,10,15,0.0,68.0,2.75,22.0,68.0,60.17,43.71
2016,11,7,10,30,0.0,47.0,2.7,22.0,47.0,41.55,28.45
2016,11,7,10,45,0.0,63.0,2.7,22.5,63.0,55.76,39.9
2016,11,7,11,0,0.0,79.0,2.7,23.0,79.0,70.0,51.24
2016,11,7,11,15,0.0,54.5,2.65,23.0,54.5,48.24,33.6
2016,11,7,11,30,0.0,30.0,2.6,23.0,30.0,26.53,15.97
2016,11,7,11,45,0.0,30.0,2.55,23.5,30.0,26.53,15.93
2016,11,7,12,0,0.0,30.0,2.5,24.0,30.0,26.53,15.88
2016,11,7,12,15,0.0,77.0,2.45,24.0,77.0,68.26,49.48
2016,11,7,12,30,0.0,124.0,2.4,24.0,124.0,110.1,82.78
2016,11,7,12,45,0.0,81.5,2.4,24.0,81.5,72.26,52.64
2016,11,7,13,0,0.0,39.0,2.4,24.0,39.0,34.5,22.33
2016,11,7,13,15,8.0,134.5,2.35,24.0,140.0,125.53,95.44
2016,11,7,13,30,16.0,230.0,2.3,24.0,241.0,220.79,170.11
2016,11,7,13,45,8.0,190.0,2.25,24.0,195.5,178.39,136.93
2016,11,7,14,0,0.0,150.0,2.2,24.0,150.0,135.39,103.19
2016,11,7,14,15,25.5,190.0,2.15,24.0,204.0,203.27,157.66
2016,11,7,14,30,51.0,230.0,2.1,24.0,258.0,269.2,209.64
2016,11,7,14,45,25.5,187.0,2.05,24.0,201.0,195.08,151.59
2016,11,7,15,0,0.0,144.0,2.0,24.0,144.0,133.32,102.43
2016,11,7,15,15,330.5,117.0,1.9,23.5,250.0,403.99,323.57
2016,11,7,15,30,661.0,90.0,1.8,23.0,356.0,626.77,494.04
2016,11,7,15,45,620.0,85.0,1.7,23.0,309.0,585.19,462.04
2016,11,7,16,0,579.0,80.0,1.6,23.0,262.0,542.15,429.88
2016,11,7,16,15,521.0,72.0,1.45,22.5,214.0,482.67,384.56
2016,11,7,16,30,463.0,64.0,1.3,22.0,166.0,423.3,337.47
2016,11,7,16,45,375.5,52.5,1.2,22.0,121.0,341.75,270.51
2016,11,7,17,0,288.0,41.0,1.1,22.0,76.0,264.06,203.16
2016,11,7,17,15,144.0,20.5,1.15,21.5,38.0,136.21,70.15
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.0,1.95,17.0,2.0,0.0,0.0
2016,11,8,7,0,0.0,4.0,2.0,17.0,4.0,3.64,0.0
2016,11,8,7,15,0.0,19.0,2.1,17.0,19.0,16.75,4.37
2016,11,8,7,30,0.0,34.0,2.2,17.0,34.0,29.55,19.44
2016,11,8,7,45,0.0,54.5,2.3,17.5,54.5,46.37,34.75
2016,11,8,8,0,0.0,75.0,2.4,18.0,75.0,62.95,49.61
2016,11,8,8,15,5.5,94.5,2.35,18.0,96.5,78.65,63.57
2016,11,8,8,30,11.0,114.0,2.3,18.0,118.0,94.19,77.14
2016,11,8,8,45,5.5,122.5,2.25,18.0,124.5,101.81,83.63
2016,11,8,9,0,0.0,131.0,2.2,18.0,131.0,109.24,89.85
2016,11,8,9,15,0.0,140.0,2.25,18.0,140.0,116.91,96.2
2016,11,8,9,30,0.0,149.0,2.3,18.0,149.0,124.97,98.24
2016,11,8,9,45,0.0,106.0,2.35,18.5,106.0,92.67,71.36
2016,11,8,10,0,0.0,63.0,2.4,19.0,63.0,55.71,40.69
2016,11,8,10,15,3.5,129.0,2.5,19.0,131.5,113.13,87.52
2016,11,8,10,30,7.0,195.0,2.6,19.0,200.0,168.4,131.73
2016,11,8,10,45,8.0,202.5,2.75,19.0,208.0,176.4,137.86
2016,11,8,11,0,9.0,210.0,2.9,19.0,216.0,184.5,144.2
2016,11,8,11,15,20.0,239.0,2.95,19.0,252.5,214.6,167.84
2016,11,8,11,30,31.0,268.0,3.0,19.0,289.0,245.15,191.76
2016,11,8,11,45,15.5,216.5,3.15,19.5,227.0,197.54,154.01
2016,11,8,12,0,0.0,165.0,3.3,20.0,165.0,145.85,112.71
2016,11,8,12,15,4.5,191.5,3.3,20.0,195.0,172.24,133.85
2016,11,8,12,30,9.0,218.0,3.3,20.0,225.0,199.41,155.43
2016,11,8,12,45,8.5,213.0,3.3,20.0,219.0,195.77,152.58
2016,11,8,13,0,8.0,208.0,3.3,20.0,213.0,191.99,149.71
2016,11,8,13,15,8.5,208.5,3.2,20.0,214.0,193.91,151.38
2016,11,8,13,30,9.0,209.0,3.1,20.0,215.0,195.93,153.16
2016,11,8,13,45,7.5,199.5,3.05,20.0,204.5,187.09,146.32
2016,11,8,14,0,6.0,190.0,3.0,20.0,194.0,178.11,139.38
2016,11,8,14,15,4.0,180.0,2.95,20.0,183.0,168.16,131.64
2016,11,8,14,30,2.0,170.0,2.9,20.0,172.0,158.13,123.83
2016,11,8,14,45,48.5,188.5,2.85,20.0,212.0,225.2,179.38
2016,11,8,15,0,95.0,207.0,2.8,20.0,252.0,286.32,229.43
2016,11,8,15,15,47.5,166.5,2.7,19.5,189.0,207.1,165.79
2016,11,8,15,30,0.0,126.0,2.6,19.0,126.0,118.59,93.1
2016,11,8,15,45,0.0,109.0,2.55,19.0,109.0,102.7,80.31
2016,11,8,16,0,0.0,92.0,2.5,19.0,92.0,86.64,67.1
2016,11,8,16,15,0.0,75.0,2.4,19.0,75.0,70.39,53.51
2016,11,8,16,30,0.0,58.0,2.3,19.0,58.0,53.87,39.5
2016,11,8,16,45,0.0,42.0,2.2,19.0,42.0,38.15,26.0
2016,11,8,17,0,0.0,26.0,2.1,19.0,26.0,22.92,12.8
2016,11,8,17,15,0.0,13.0,2.15,18.5,13.0,11.43,0.25
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
