Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.85,15.0,2.0,1.75,0.0
2016,11,9,7,30,0.0,4.0,3.9,15.0,4.0,3.5,0.0
2016,11,9,7,45,0.0,7.0,3.95,15.5,7.0,6.14,0.0
2016,11,9,8,0,0.0,10.0,4.0,16.0,10.0,8.78,2.14
2016,11,9,8,15,0.0,13.0,4.1,16.0,13.0,11.42,4.54
2016,11,9,8,30,0.0,16.0,4.2,16.0,16.0,14.07,6.91
2016,11,9,8,45,0.0,21.5,4.35,16.5,21.5,18.92,11.2
2016,11,9,9,0,0.0,27.0,4.5,17.0,27.0,23.78,15.44
2016,11,9,9,15,0.0,39.5,4.55,17.0,39.5,34.84,25.14
2016,11,9,9,30,0.0,52.0,4.6,17.0,52.0,45.92,33.08
2016,11,9,9,45,0.0,40.5,4.7,17.0,40.5,35.75,24.45
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,25.59,15.86
2016,11,9,10,15,0.0,56.5,4.8,17.0,56.5,49.96,36.18
2016,11,9,10,30,0.0,84.0,4.8,17.0,84.0,74.42,56.39
2016,11,9,10,45,0.0,56.0,4.85,17.5,56.0,49.54,35.6
2016,11,9,11,0,0.0,28.0,4.9,18.0,28.0,24.74,14.93
2016,11,9,11,15,0.0,58.0,4.85,18.0,58.0,51.34,36.93
2016,11,9,11,30,0.0,88.0,4.8,18.0,88.0,78.03,58.84
2016,11,9,11,45,0.0,89.0,4.8,18.5,89.0,78.93,59.4
2016,11,9,12,0,0.0,90.0,4.8,19.0,90.0,79.83,59.99
2016,11,9,12,15,0.0,107.0,4.7,19.0,107.0,94.91,72.26
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,110.09,84.58
2016,11,9,12,45,0.0,107.0,4.6,19.5,107.0,95.0,72.2
2016,11,9,13,0,0.0,90.0,4.6,20.0,90.0,79.82,59.78
2016,11,9,13,15,0.0,111.5,4.55,20.0,111.5,99.15,75.56
2016,11,9,13,30,0.0,133.0,4.5,20.0,133.0,118.87,91.61
2016,11,9,13,45,0.0,130.0,4.5,20.0,130.0,116.35,89.68
2016,11,9,14,0,0.0,127.0,4.5,20.0,127.0,113.84,87.8
2016,11,9,14,15,0.0,98.5,4.45,20.0,98.5,87.56,66.55
2016,11,9,14,30,0.0,70.0,4.4,20.0,70.0,61.93,45.66
2016,11,9,14,45,0.0,44.0,4.35,20.0,44.0,38.85,26.69
2016,11,9,15,0,0.0,18.0,4.3,20.0,18.0,15.86,7.61
2016,11,9,15,15,0.0,41.0,4.1,19.5,41.0,36.17,24.69
2016,11,9,15,30,0.0,64.0,3.9,19.0,64.0,56.55,41.9
2016,11,9,15,45,0.0,55.0,3.75,19.0,55.0,48.56,35.28
2016,11,9,16,0,0.0,46.0,3.6,19.0,46.0,40.57,28.61
2016,11,9,16,15,0.0,37.5,3.3,18.5,37.5,33.05,22.3
2016,11,9,16,30,0.0,29.0,3.0,18.0,29.0,25.53,15.88
2016,11,9,16,45,0.0,21.0,2.75,18.0,21.0,18.47,9.74
2016,11,9,17,0,0.0,13.0,2.5,18.0,13.0,11.42,3.55
2016,11,9,17,15,0.0,6.5,2.5,17.5,6.5,5.7,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,20.0,2.6,13.5,22.0,17.4,2.65
2016,11,10,7,30,31.0,40.0,2.7,14.0,44.0,33.5,22.88
2016,11,10,7,45,52.0,61.5,2.85,14.5,71.5,50.27,38.5
2016,11,10,8,0,73.0,83.0,3.0,15.0,99.0,64.88,51.85
2016,11,10,8,15,87.0,104.0,3.0,15.0,127.5,79.95,65.46
2016,11,10,8,30,101.0,125.0,3.0,15.0,156.0,94.59,78.44
2016,11,10,8,45,181.5,141.5,3.0,15.5,208.5,106.51,88.64
2016,11,10,9,0,262.0,158.0,3.0,16.0,261.0,112.77,93.72
2016,11,10,9,15,171.5,180.0,2.95,16.5,251.0,131.5,109.47
2016,11,10,9,30,81.0,202.0,2.9,17.0,241.0,155.0,121.93
2016,11,10,9,45,215.0,210.5,2.9,17.5,323.5,175.72,131.28
2016,11,10,10,0,349.0,219.0,2.9,18.0,406.0,211.76,152.63
2016,11,10,10,15,389.5,224.0,2.85,18.5,444.0,247.52,179.63
2016,11,10,10,30,430.0,229.0,2.8,19.0,482.0,283.74,208.4
2016,11,10,10,45,475.5,223.5,2.8,19.5,514.5,320.96,238.61
2016,11,10,11,0,521.0,218.0,2.8,20.0,547.0,361.66,271.82
2016,11,10,11,15,509.5,229.0,2.85,20.0,557.5,396.24,301.61
2016,11,10,11,30,498.0,240.0,2.9,20.0,568.0,429.02,329.35
2016,11,10,11,45,480.5,250.5,2.95,20.0,570.5,456.65,352.57
2016,11,10,12,0,463.0,261.0,3.0,20.0,573.0,481.93,373.45
2016,11,10,12,15,459.0,262.5,3.05,20.0,572.0,504.61,392.1
2016,11,10,12,30,455.0,264.0,3.1,20.0,571.0,525.67,409.25
2016,11,10,12,45,429.0,269.0,3.15,20.5,555.0,534.41,415.98
2016,11,10,13,0,403.0,274.0,3.2,21.0,539.0,533.38,415.38
2016,11,10,13,15,389.5,269.5,3.25,21.0,520.5,535.21,417.82
2016,11,10,13,30,376.0,265.0,3.3,21.0,502.0,534.93,418.6
2016,11,10,13,45,275.0,269.5,3.35,21.0,439.0,479.16,376.1
2016,11,10,14,0,174.0,274.0,3.4,21.0,376.0,408.27,321.45
2016,11,10,14,15,113.0,249.5,3.3,21.0,314.5,343.6,271.35
2016,11,10,14,30,52.0,225.0,3.2,21.0,253.0,264.37,208.82
2016,11,10,14,45,156.0,211.5,3.15,21.0,286.5,344.61,275.27
2016,11,10,15,0,260.0,198.0,3.1,21.0,320.0,425.4,340.66
2016,11,10,15,15,252.0,180.0,2.95,20.5,289.0,402.38,323.82
2016,11,10,15,30,244.0,162.0,2.8,20.0,258.0,378.08,306.12
2016,11,10,15,45,234.5,141.5,2.65,20.0,224.0,348.36,283.18
2016,11,10,16,0,225.0,121.0,2.5,20.0,190.0,317.48,258.8
2016,11,10,16,15,205.5,100.5,2.15,19.0,155.0,278.67,227.81
2016,11,10,16,30,186.0,80.0,1.8,18.0,120.0,239.37,195.25
2016,11,10,16,45,153.0,60.0,1.5,17.5,87.0,191.81,154.22
2016,11,10,17,0,120.0,40.0,1.2,17.0,54.0,144.55,111.31
2016,11,10,17,15,60.0,20.0,1.2,16.5,27.0,72.38,24.7
2016,11,10,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,60.5,19.5,2.25,12.5,26.5,15.99,0.58
2016,11,11,7,30,121.0,39.0,2.4,13.0,53.0,31.13,20.84
2016,11,11,7,45,152.0,59.0,2.55,13.5,85.5,46.09,34.95
2016,11,11,8,0,183.0,79.0,2.7,14.0,118.0,60.57,48.23
2016,11,11,8,15,202.5,98.5,2.65,14.5,152.0,74.17,60.48
2016,11,11,8,30,222.0,118.0,2.6,15.0,186.0,87.3,72.02
2016,11,11,8,45,147.0,140.0,2.55,15.5,188.0,105.28,87.56
2016,11,11,9,0,72.0,162.0,2.5,16.0,190.0,124.2,103.62
2016,11,11,9,15,53.5,173.5,2.6,16.5,196.0,132.79,110.55
2016,11,11,9,30,35.0,185.0,2.7,17.0,202.0,143.07,113.01
2016,11,11,9,45,17.5,121.0,2.8,17.5,129.5,102.68,79.29
2016,11,11,10,0,0.0,57.0,2.9,18.0,57.0,50.38,36.46
2016,11,11,10,15,5.0,129.0,2.85,18.5,132.0,113.28,87.85
2016,11,11,10,30,10.0,201.0,2.8,19.0,207.0,173.54,135.89
2016,11,11,10,45,5.0,179.5,2.8,19.5,182.5,156.55,121.91
2016,11,11,11,0,0.0,158.0,2.8,20.0,158.0,137.96,106.8
2016,11,11,11,15,4.0,184.0,2.75,20.0,187.0,162.05,125.9
2016,11,11,11,30,8.0,210.0,2.7,20.0,216.0,186.81,145.4
2016,11,11,11,45,72.0,265.5,2.7,20.5,314.0,266.64,207.57
2016,11,11,12,0,136.0,321.0,2.7,21.0,412.0,356.08,276.02
2016,11,11,12,15,68.0,237.5,2.7,21.0,283.0,250.85,195.08
2016,11,11,12,30,0.0,154.0,2.7,21.0,154.0,136.81,104.98
2016,11,11,12,45,3.0,176.0,2.75,21.5,178.0,158.81,122.53
2016,11,11,13,0,6.0,198.0,2.8,22.0,202.0,181.47,140.28
2016,11,11,13,15,35.5,238.5,2.75,22.0,261.5,247.33,192.56
2016,11,11,13,30,65.0,279.0,2.7,22.0,321.0,311.93,243.11
2016,11,11,13,45,460.0,180.5,2.7,22.0,452.0,530.09,416.88
2016,11,11,14,0,855.0,82.0,2.7,22.0,583.0,721.65,561.76
2016,11,11,14,15,843.0,80.5,2.6,22.0,552.0,722.13,561.15
2016,11,11,14,30,831.0,79.0,2.5,22.0,521.0,725.02,563.84
2016,11,11,14,45,796.0,82.0,2.45,22.0,480.5,707.38,552.13
2016,11,11,15,0,761.0,85.0,2.4,22.0,440.0,686.54,538.25
2016,11,11,15,15,735.0,81.5,2.25,22.0,397.0,661.97,521.03
2016,11,11,15,30,709.0,78.0,2.1,22.0,354.0,638.65,504.52
2016,11,11,15,45,670.5,73.0,1.95,22.0,307.0,598.89,475.44
2016,11,11,16,0,632.0,68.0,1.8,22.0,260.0,557.61,444.47
2016,11,11,16,15,575.0,61.5,1.55,21.5,212.0,500.62,400.12
2016,11,11,16,30,518.0,55.0,1.3,21.0,164.0,443.77,353.99
2016,11,11,16,45,427.5,45.0,1.05,20.5,118.0,362.12,286.38
2016,11,11,17,0,337.0,35.0,0.8,20.0,72.0,284.12,216.67
2016,11,11,17,15,168.5,17.5,0.8,19.5,36.0,145.34,44.83
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,184.0,16.5,2.9,12.5,36.5,13.2,0.0
2016,11,12,7,30,368.0,33.0,2.9,13.0,73.0,26.85,17.09
2016,11,12,7,45,461.5,41.5,2.95,13.5,119.5,32.75,23.2
2016,11,12,8,0,555.0,50.0,3.0,14.0,166.0,38.55,28.71
2016,11,12,8,15,611.0,56.0,3.0,14.5,215.0,42.04,31.97
2016,11,12,8,30,667.0,62.0,3.0,15.0,264.0,45.49,35.04
2016,11,12,8,45,703.5,66.5,3.0,16.0,311.0,52.18,40.78
2016,11,12,9,0,740.0,71.0,3.0,17.0,358.0,54.56,42.62
2016,11,12,9,15,765.5,74.5,3.0,17.5,401.0,56.06,43.73
2016,11,12,9,30,791.0,78.0,3.0,18.0,444.0,72.61,44.21
2016,11,12,9,45,807.5,81.0,3.05,18.5,481.5,123.19,66.4
2016,11,12,10,0,824.0,84.0,3.1,19.0,519.0,174.94,102.12
2016,11,12,10,15,836.5,86.0,3.05,19.5,550.5,226.06,143.78
2016,11,12,10,30,849.0,88.0,3.0,20.0,582.0,277.43,188.3
2016,11,12,10,45,856.0,90.0,2.95,20.5,606.0,331.56,235.73
2016,11,12,11,0,863.0,92.0,2.9,21.0,630.0,379.8,278.08
2016,11,12,11,15,868.5,93.0,2.8,21.0,646.5,425.58,318.19
2016,11,12,11,30,874.0,94.0,2.7,21.0,663.0,469.95,356.23
2016,11,12,11,45,674.0,173.5,2.65,21.0,616.0,482.01,369.28
2016,11,12,12,0,474.0,253.0,2.6,21.0,569.0,477.62,367.77
2016,11,12,12,15,431.5,267.5,2.55,21.0,555.0,490.54,378.71
2016,11,12,12,30,389.0,282.0,2.5,21.0,541.0,494.9,382.74
2016,11,12,12,45,633.5,187.0,2.5,21.5,602.5,585.76,453.29
2016,11,12,13,0,878.0,92.0,2.5,22.0,664.0,669.49,517.73
2016,11,12,13,15,602.5,182.5,2.5,22.0,570.5,604.0,467.34
2016,11,12,13,30,327.0,273.0,2.5,22.0,477.0,506.45,392.64
2016,11,12,13,45,390.0,246.0,2.55,22.0,480.0,534.82,416.67
2016,11,12,14,0,453.0,219.0,2.6,22.0,483.0,574.08,447.83
2016,11,12,14,15,484.5,197.0,2.6,22.0,465.5,584.01,456.9
2016,11,12,14,30,516.0,175.0,2.6,22.0,448.0,591.57,464.48
2016,11,12,14,45,497.0,165.0,2.6,22.0,412.0,572.09,451.16
2016,11,12,15,0,478.0,155.0,2.6,22.0,376.0,550.34,436.16
2016,11,12,15,15,454.5,145.0,2.4,21.5,339.0,523.25,417.01
2016,11,12,15,30,431.0,135.0,2.2,21.0,302.0,494.48,396.23
2016,11,12,15,45,410.0,119.0,2.05,21.0,261.5,459.05,369.44
2016,11,12,16,0,389.0,103.0,1.9,21.0,221.0,422.24,340.88
2016,11,12,16,15,351.0,87.5,1.7,20.0,179.5,373.39,302.74
2016,11,12,16,30,313.0,72.0,1.5,19.0,138.0,324.69,263.08
2016,11,12,16,45,255.5,55.0,1.3,18.5,99.0,262.25,210.0
2016,11,12,17,0,198.0,38.0,1.1,18.0,60.0,202.28,155.12
2016,11,12,17,15,99.0,19.0,1.1,17.5,30.0,103.11,23.43
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,29.5,19.0,1.55,12.0,22.0,16.08,0.0
2016,11,13,7,30,59.0,38.0,1.7,12.0,44.0,31.1,20.63
2016,11,13,7,45,86.0,59.0,1.9,12.5,73.5,47.13,35.91
2016,11,13,8,0,113.0,80.0,2.1,13.0,103.0,62.75,50.29
2016,11,13,8,15,135.0,99.5,2.0,13.5,134.5,77.0,63.18
2016,11,13,8,30,157.0,119.0,1.9,14.0,166.0,90.87,75.42
2016,11,13,8,45,312.5,120.0,1.8,15.0,233.5,89.05,73.46
2016,11,13,9,0,468.0,121.0,1.7,16.0,301.0,84.66,69.21
2016,11,13,9,15,479.0,135.5,1.65,16.5,338.5,92.98,76.14
2016,11,13,9,30,490.0,150.0,1.6,17.0,376.0,110.06,80.52
2016,11,13,9,45,459.0,173.0,1.55,17.5,398.5,155.75,106.41
2016,11,13,10,0,428.0,196.0,1.5,18.0,421.0,198.35,138.13
2016,11,13,10,15,454.5,203.0,1.4,18.5,455.0,236.84,167.51
2016,11,13,10,30,481.0,210.0,1.3,19.0,489.0,277.73,200.24
2016,11,13,10,45,461.0,226.0,1.25,19.5,502.5,314.23,231.4
2016,11,13,11,0,441.0,242.0,1.2,20.0,516.0,348.43,260.13
2016,11,13,11,15,477.0,236.0,1.15,20.5,539.0,384.39,288.61
2016,11,13,11,30,513.0,230.0,1.1,21.0,562.0,422.35,318.25
2016,11,13,11,45,535.0,225.0,1.1,21.5,575.5,456.16,344.67
2016,11,13,12,0,557.0,220.0,1.1,22.0,589.0,490.15,370.76
2016,11,13,12,15,515.5,236.0,1.1,22.0,577.5,507.74,384.87
2016,11,13,12,30,474.0,252.0,1.1,22.0,566.0,521.31,395.65
2016,11,13,12,45,526.0,229.0,1.1,22.0,573.5,553.05,420.35
2016,11,13,13,0,578.0,206.0,1.1,22.0,581.0,584.93,444.92
2016,11,13,13,15,479.0,232.5,1.1,22.0,538.0,563.66,429.35
2016,11,13,13,30,380.0,259.0,1.1,22.0,495.0,527.83,403.46
2016,11,13,13,45,345.5,255.0,1.1,22.5,463.5,511.32,391.64
2016,11,13,14,0,311.0,251.0,1.1,23.0,432.0,492.45,377.81
2016,11,13,14,15,386.5,219.5,1.1,23.0,431.5,522.32,402.3
2016,11,13,14,30,462.0,188.0,1.1,23.0,431.0,563.88,434.5
2016,11,13,14,45,544.0,152.0,1.15,23.0,417.5,590.89,456.87
2016,11,13,15,0,626.0,116.0,1.2,23.0,404.0,620.97,481.41
2016,11,13,15,15,627.5,108.0,1.2,22.5,373.0,613.04,477.66
2016,11,13,15,30,629.0,100.0,1.2,22.0,342.0,602.36,472.05
2016,11,13,15,45,581.0,94.5,1.25,22.0,295.5,556.25,439.01
2016,11,13,16,0,533.0,89.0,1.3,22.0,249.0,508.69,403.95
2016,11,13,16,15,472.0,79.0,1.2,21.0,201.5,443.81,354.95
2016,11,13,16,30,411.0,69.0,1.1,20.0,154.0,384.43,307.84
2016,11,13,16,45,319.5,55.0,1.05,19.5,109.5,302.25,240.0
2016,11,13,17,0,228.0,41.0,1.0,19.0,65.0,225.08,171.11
2016,11,13,17,15,114.0,20.5,1.05,18.5,32.5,113.86,17.42
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,140.5,18.5,1.35,13.5,33.0,14.6,0.0
2016,11,14,7,30,281.0,37.0,1.6,14.0,66.0,28.98,18.49
2016,11,14,7,45,381.5,48.5,1.85,14.5,111.5,39.15,28.62
2016,11,14,8,0,482.0,60.0,2.1,15.0,157.0,47.28,36.25
2016,11,14,8,15,542.5,68.0,2.25,15.5,205.5,51.99,40.62
2016,11,14,8,30,603.0,76.0,2.4,16.0,254.0,56.63,44.74
2016,11,14,8,45,648.5,80.5,2.55,17.0,301.5,58.3,46.01
2016,11,14,9,0,694.0,85.0,2.7,18.0,349.0,60.05,47.26
2016,11,14,9,15,722.0,89.5,2.8,18.5,392.5,61.7,48.48
2016,11,14,9,30,750.0,94.0,2.9,19.0,436.0,73.71,48.37
2016,11,14,9,45,773.5,96.0,3.0,20.0,475.0,128.05,72.32
2016,11,14,10,0,797.0,98.0,3.1,21.0,514.0,177.99,105.12
2016,11,14,10,15,811.0,100.0,3.15,21.5,545.5,227.93,144.91
2016,11,14,10,30,825.0,102.0,3.2,22.0,577.0,278.35,187.94
2016,11,14,10,45,836.5,103.0,3.25,22.5,602.0,327.45,230.86
2016,11,14,11,0,848.0,104.0,3.3,23.0,627.0,376.25,273.32
2016,11,14,11,15,854.0,105.0,3.25,23.0,643.5,422.4,313.57
2016,11,14,11,30,860.0,106.0,3.2,23.0,660.0,467.28,351.95
2016,11,14,11,45,879.0,98.5,3.2,23.5,671.5,510.11,387.24
2016,11,14,12,0,898.0,91.0,3.2,24.0,683.0,550.21,419.68
2016,11,14,12,15,898.0,91.0,3.15,24.0,683.0,585.59,448.51
2016,11,14,12,30,898.0,91.0,3.1,24.0,683.0,618.38,474.79
2016,11,14,12,45,895.0,90.5,3.05,24.5,674.5,646.11,495.91
2016,11,14,13,0,892.0,90.0,3.0,25.0,666.0,670.81,514.38
2016,11,14,13,15,886.5,89.0,2.95,25.0,649.0,690.23,529.75
2016,11,14,13,30,881.0,88.0,2.9,25.0,632.0,706.36,542.58
2016,11,14,13,45,872.0,86.5,2.85,25.0,607.5,716.17,550.27
2016,11,14,14,0,863.0,85.0,2.8,25.0,583.0,722.55,555.37
2016,11,14,14,15,850.5,83.5,2.75,25.0,551.5,728.32,560.2
2016,11,14,14,30,838.0,82.0,2.7,25.0,520.0,725.77,559.25
2016,11,14,14,45,820.0,79.0,2.65,25.0,481.5,714.05,551.92
2016,11,14,15,0,802.0,76.0,2.6,25.0,443.0,699.09,542.35
2016,11,14,15,15,777.0,73.0,2.4,24.5,400.0,675.96,527.1
2016,11,14,15,30,752.0,70.0,2.2,24.0,357.0,650.09,509.61
2016,11,14,15,45,716.5,65.5,2.0,24.0,310.0,612.46,482.04
2016,11,14,16,0,681.0,61.0,1.8,24.0,263.0,572.93,452.34
2016,11,14,16,15,625.0,55.0,1.6,23.0,214.0,521.25,413.47
2016,11,14,16,30,569.0,49.0,1.4,22.0,165.0,465.41,369.04
2016,11,14,16,45,479.5,40.0,1.2,21.5,118.5,385.34,302.73
2016,11,14,17,0,390.0,31.0,1.0,21.0,72.0,309.06,232.26
2016,11,14,17,15,195.0,15.5,1.05,20.5,36.0,154.24,12.19
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,234.0,13.0,2.35,12.5,36.5,11.21,0.0
2016,11,15,7,30,468.0,26.0,2.7,13.0,73.0,22.88,13.31
2016,11,15,7,45,560.5,33.0,3.05,14.0,121.5,28.29,19.13
2016,11,15,8,0,653.0,40.0,3.4,15.0,170.0,33.65,24.19
2016,11,15,8,15,706.5,44.5,3.15,15.5,220.5,36.62,26.99
2016,11,15,8,30,760.0,49.0,2.9,16.0,271.0,39.59,29.65
2016,11,15,8,45,794.5,52.0,2.65,17.0,319.5,41.24,30.97
2016,11,15,9,0,829.0,55.0,2.4,18.0,368.0,49.02,37.62
2016,11,15,9,15,852.5,57.5,2.25,18.5,412.5,51.01,39.18
2016,11,15,9,30,876.0,60.0,2.1,19.0,457.0,61.78,38.93
2016,11,15,9,45,893.0,61.5,1.95,20.0,496.0,114.98,58.01
2016,11,15,10,0,910.0,63.0,1.8,21.0,535.0,169.15,93.1
2016,11,15,10,15,921.0,64.5,1.75,22.0,567.0,222.98,135.55
2016,11,15,10,30,932.0,66.0,1.7,23.0,599.0,276.69,180.92
2016,11,15,10,45,940.0,67.0,1.7,24.0,624.0,328.78,225.82
2016,11,15,11,0,948.0,68.0,1.7,25.0,649.0,379.97,269.45
2016,11,15,11,15,952.5,68.5,1.7,25.5,666.0,428.26,310.44
2016,11,15,11,30,957.0,69.0,1.7,26.0,683.0,474.87,348.98
2016,11,15,11,45,956.0,71.0,1.7,26.5,691.0,518.42,384.1
2016,11,15,12,0,955.0,73.0,1.7,27.0,699.0,559.51,416.31
2016,11,15,12,15,955.0,73.0,1.65,27.0,699.0,596.59,445.33
2016,11,15,12,30,955.0,73.0,1.6,27.0,699.0,630.92,471.66
2016,11,15,12,45,952.0,73.0,1.55,27.0,690.5,660.53,494.06
2016,11,15,13,0,949.0,73.0,1.5,27.0,682.0,686.95,513.8
2016,11,15,13,15,943.5,72.5,1.4,27.0,665.0,707.92,529.0
2016,11,15,13,30,938.0,72.0,1.3,27.0,648.0,725.43,541.26
2016,11,15,13,45,930.0,71.0,1.25,27.5,623.0,737.15,548.19
2016,11,15,14,0,922.0,70.0,1.2,28.0,598.0,745.28,552.82
2016,11,15,14,15,910.0,68.5,1.1,27.5,566.0,746.4,554.48
2016,11,15,14,30,898.0,67.0,1.0,27.0,534.0,743.95,553.88
2016,11,15,14,45,881.0,65.0,0.9,27.0,495.0,733.78,547.07
2016,11,15,15,0,864.0,63.0,0.8,27.0,456.0,720.31,538.1
2016,11,15,15,15,840.5,60.5,0.7,27.0,412.0,698.37,523.35
2016,11,15,15,30,817.0,58.0,0.6,27.0,368.0,679.89,510.84
2016,11,15,15,45,782.0,54.5,0.5,27.0,319.5,643.22,485.37
2016,11,15,16,0,747.0,51.0,0.4,27.0,271.0,604.6,457.94
2016,11,15,16,15,693.5,46.5,0.4,26.5,221.0,550.61,420.34
2016,11,15,16,30,640.0,42.0,0.4,26.0,171.0,496.22,379.56
2016,11,15,16,45,548.5,34.5,0.45,25.5,123.0,414.54,315.87
2016,11,15,17,0,457.0,27.0,0.5,25.0,75.0,336.02,245.53
2016,11,15,17,15,228.5,13.5,0.65,24.0,37.5,165.86,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,216.0,13.5,1.3,14.0,34.5,10.81,0.0
2016,11,16,7,30,432.0,27.0,1.4,15.0,69.0,23.93,13.86
2016,11,16,7,45,526.5,35.0,1.55,16.0,117.0,30.19,20.59
2016,11,16,8,0,621.0,43.0,1.7,17.0,165.0,36.37,26.35
2016,11,16,8,15,677.0,48.5,1.7,17.5,215.5,40.06,29.79
2016,11,16,8,30,733.0,54.0,1.7,18.0,266.0,43.73,33.05
2016,11,16,8,45,768.5,57.5,1.7,19.0,314.0,45.59,34.53
2016,11,16,9,0,804.0,61.0,1.7,20.0,362.0,47.47,35.96
2016,11,16,9,15,829.0,64.0,1.7,20.5,406.5,48.9,37.03
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,64.07,49.93
2016,11,16,9,45,870.5,69.5,1.7,22.0,490.0,116.87,60.52
2016,11,16,10,0,887.0,72.0,1.7,23.0,529.0,170.63,94.64
2016,11,16,10,15,899.0,73.5,2.0,23.5,561.0,223.54,136.06
2016,11,16,10,30,911.0,75.0,2.3,24.0,593.0,276.47,180.96
2016,11,16,10,45,918.5,76.5,2.65,25.0,618.0,327.9,225.59
2016,11,16,11,0,926.0,78.0,3.0,26.0,643.0,378.45,269.27
2016,11,16,11,15,931.0,79.0,3.05,26.5,660.0,426.5,310.47
2016,11,16,11,30,936.0,80.0,3.1,27.0,677.0,472.99,349.44
2016,11,16,11,45,941.5,79.0,3.2,27.5,686.0,516.11,384.97
2016,11,16,12,0,947.0,78.0,3.3,28.0,695.0,557.22,418.07
2016,11,16,12,15,947.0,78.0,3.35,28.0,695.5,594.1,448.03
2016,11,16,12,30,947.0,78.0,3.4,28.0,696.0,628.26,475.4
2016,11,16,12,45,943.5,78.0,3.5,28.0,687.0,657.43,498.85
2016,11,16,13,0,940.0,78.0,3.6,28.0,678.0,683.42,519.7
2016,11,16,13,15,935.0,77.0,3.6,28.0,661.5,704.12,536.21
2016,11,16,13,30,930.0,76.0,3.6,28.0,645.0,721.38,550.11
2016,11,16,13,45,921.5,75.0,3.65,28.0,620.5,732.76,559.04
2016,11,16,14,0,913.0,74.0,3.7,28.0,596.0,740.57,565.59
2016,11,16,14,15,901.5,72.5,3.6,27.5,563.5,742.12,568.42
2016,11,16,14,30,890.0,71.0,3.5,27.0,531.0,740.16,568.91
2016,11,16,14,45,872.0,69.0,3.4,27.0,492.5,729.45,562.14
2016,11,16,15,0,854.0,67.0,3.3,27.0,454.0,715.46,553.11
2016,11,16,15,15,830.0,64.5,3.0,26.5,410.0,699.54,542.86
2016,11,16,15,30,806.0,62.0,2.7,26.0,366.0,674.8,525.96
2016,11,16,15,45,770.5,58.0,2.4,25.5,317.5,637.44,499.35
2016,11,16,16,0,735.0,54.0,2.1,25.0,269.0,598.12,470.41
2016,11,16,16,15,680.5,49.0,1.95,24.0,219.0,543.17,429.93
2016,11,16,16,30,626.0,44.0,1.8,23.0,169.0,487.78,386.02
2016,11,16,16,45,533.0,36.0,1.7,22.0,121.0,405.05,318.33
2016,11,16,17,0,440.0,28.0,1.6,21.0,73.0,325.38,243.72
2016,11,16,17,15,220.0,14.0,1.65,20.5,36.5,164.08,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,194.5,14.5,2.2,14.5,33.0,11.77,0.0
2016,11,17,7,30,389.0,29.0,2.5,15.0,66.0,23.8,13.49
2016,11,17,7,45,489.5,37.5,2.8,16.0,113.0,29.87,20.24
2016,11,17,8,0,590.0,46.0,3.1,17.0,160.0,35.86,25.86
2016,11,17,8,15,648.5,51.5,3.4,17.5,209.5,42.72,32.09
2016,11,17,8,30,707.0,57.0,3.7,18.0,259.0,46.27,35.26
2016,11,17,8,45,744.5,61.0,4.05,19.0,307.0,48.43,37.0
2016,11,17,9,0,782.0,65.0,4.4,20.0,355.0,50.6,38.67
2016,11,17,9,15,491.5,129.0,4.6,20.5,319.0,89.25,71.93
2016,11,17,9,30,201.0,193.0,4.8,21.0,283.0,140.84,115.6
2016,11,17,9,45,200.0,211.5,5.05,22.0,307.5,169.2,125.92
2016,11,17,10,0,199.0,230.0,5.3,23.0,332.0,197.61,145.95
2016,11,17,10,15,248.5,238.5,5.3,23.0,373.5,223.86,164.41
2016,11,17,10,30,298.0,247.0,5.3,23.0,415.0,260.11,192.08
2016,11,17,10,45,264.5,264.0,5.35,23.5,418.5,284.19,213.24
2016,11,17,11,0,231.0,281.0,5.4,24.0,422.0,306.78,232.74
2016,11,17,11,15,305.5,274.5,5.4,24.0,466.0,344.84,262.4
2016,11,17,11,30,380.0,268.0,5.4,24.0,510.0,390.31,298.32
2016,11,17,11,45,381.0,272.0,5.4,24.5,517.0,415.76,318.95
2016,11,17,12,0,382.0,276.0,5.4,25.0,524.0,440.44,338.64
2016,11,17,12,15,650.5,180.0,5.35,25.0,602.5,526.3,406.41
2016,11,17,12,30,919.0,84.0,5.3,25.0,681.0,615.14,476.8
2016,11,17,12,45,915.0,84.0,5.3,25.5,672.0,643.28,498.8
2016,11,17,13,0,911.0,84.0,5.3,26.0,663.0,668.31,518.26
2016,11,17,13,15,637.5,171.0,5.25,26.0,571.0,605.77,469.99
2016,11,17,13,30,364.0,258.0,5.2,26.0,479.0,510.95,396.48
2016,11,17,13,45,620.0,169.0,5.2,26.5,528.5,625.41,486.61
2016,11,17,14,0,876.0,80.0,5.2,27.0,578.0,718.27,558.2
2016,11,17,14,15,862.0,78.5,5.1,26.5,545.5,717.86,559.21
2016,11,17,14,30,848.0,77.0,5.0,26.0,513.0,719.52,562.29
2016,11,17,14,45,824.5,75.5,4.95,26.0,474.0,705.79,553.26
2016,11,17,15,0,801.0,74.0,4.9,26.0,435.0,688.86,541.94
2016,11,17,15,15,773.5,71.0,4.7,25.5,391.5,664.25,525.3
2016,11,17,15,30,746.0,68.0,4.5,25.0,348.0,636.96,506.38
2016,11,17,15,45,699.0,65.0,4.3,25.0,299.5,593.51,473.94
2016,11,17,16,0,652.0,62.0,4.1,25.0,251.0,553.06,442.8
2016,11,17,16,15,591.0,56.0,3.85,24.5,203.0,494.88,396.95
2016,11,17,16,30,530.0,50.0,3.6,24.0,155.0,437.03,349.3
2016,11,17,16,45,416.5,41.5,3.35,23.5,109.0,344.32,271.85
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,256.26,190.73
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,128.05,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,13.5,16.5,2.45,20.0,18.0,15.01,0.0
2016,11,18,7,30,27.0,33.0,2.5,20.0,36.0,27.67,15.87
2016,11,18,7,45,72.5,54.5,2.55,20.5,67.5,43.53,31.34
2016,11,18,8,0,118.0,76.0,2.6,21.0,99.0,59.58,45.75
2016,11,18,8,15,164.5,92.5,2.6,21.0,134.0,69.86,55.05
2016,11,18,8,30,211.0,109.0,2.6,21.0,169.0,81.29,65.11
2016,11,18,8,45,368.5,111.0,2.6,21.0,238.0,79.31,63.41
2016,11,18,9,0,526.0,113.0,2.6,21.0,307.0,80.13,64.03
2016,11,18,9,15,560.5,120.0,2.7,21.0,348.5,83.74,66.99
2016,11,18,9,30,595.0,127.0,2.8,21.0,390.0,88.99,71.32
2016,11,18,9,45,483.0,164.0,2.9,21.0,389.5,144.27,97.11
2016,11,18,10,0,371.0,201.0,3.0,21.0,389.0,193.08,135.8
2016,11,18,10,15,370.0,218.0,3.35,21.0,415.5,229.83,164.73
2016,11,18,10,30,369.0,235.0,3.7,21.0,442.0,266.47,195.2
2016,11,18,10,45,184.5,130.5,4.1,21.0,234.0,158.64,117.81
2016,11,18,11,0,0.0,26.0,4.5,21.0,26.0,22.96,13.26
2016,11,18,11,15,4.0,114.5,4.8,21.0,117.0,102.56,78.19
2016,11,18,11,30,8.0,203.0,5.1,21.0,208.0,180.4,140.55
2016,11,18,11,45,213.0,233.5,5.45,21.0,371.0,304.7,238.35
2016,11,18,12,0,418.0,264.0,5.8,21.0,534.0,446.73,349.65
2016,11,18,12,15,390.0,271.5,5.85,21.0,523.5,459.19,360.47
2016,11,18,12,30,362.0,279.0,5.9,21.0,513.0,468.84,369.06
2016,11,18,12,45,186.5,248.0,5.95,21.0,368.5,345.27,273.01
2016,11,18,13,0,11.0,217.0,6.0,21.0,224.0,201.94,157.87
2016,11,18,13,15,87.5,251.0,6.0,21.0,304.5,292.78,231.77
2016,11,18,13,30,164.0,285.0,6.0,21.0,385.0,392.68,311.59
2016,11,18,13,45,258.5,260.0,6.05,21.0,410.0,450.6,359.1
2016,11,18,14,0,353.0,235.0,6.1,21.0,435.0,500.21,400.32
2016,11,18,14,15,593.0,160.0,6.1,20.5,473.5,618.23,497.65
2016,11,18,14,30,833.0,85.0,6.1,20.0,512.0,715.48,577.28
2016,11,18,14,45,806.5,85.0,6.2,20.0,473.0,701.44,567.77
2016,11,18,15,0,780.0,85.0,6.3,20.0,434.0,684.18,556.18
2016,11,18,15,15,753.5,81.0,6.3,19.5,391.0,659.37,539.37
2016,11,18,15,30,727.0,77.0,6.3,19.0,348.0,635.87,523.24
2016,11,18,15,45,694.5,71.0,6.3,19.0,302.0,599.91,495.72
2016,11,18,16,0,662.0,65.0,6.3,19.0,256.0,562.16,465.46
2016,11,18,16,15,602.5,58.5,6.15,18.0,207.0,504.32,418.8
2016,11,18,16,30,543.0,52.0,6.0,17.0,158.0,446.59,369.89
2016,11,18,16,45,455.5,41.5,5.9,16.5,112.5,367.56,300.25
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,292.24,224.27
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,144.26,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
