Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,11.0,1.95,11.0,17.5,10.01,0.0
2016,11,29,7,30,227.0,22.0,2.4,12.0,35.0,18.36,0.05
2016,11,29,7,45,345.5,33.5,2.9,13.0,76.5,27.32,17.43
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,36.01,25.95
2016,11,29,8,15,538.0,52.5,3.4,14.5,165.0,40.83,30.62
2016,11,29,8,30,612.0,60.0,3.4,15.0,212.0,45.6,35.03
2016,11,29,8,45,646.5,68.0,3.45,15.5,257.5,50.49,39.39
2016,11,29,9,0,681.0,76.0,3.5,16.0,303.0,55.23,43.49
2016,11,29,9,15,714.0,80.5,3.55,17.0,346.5,57.15,44.93
2016,11,29,9,30,747.0,85.0,3.6,18.0,390.0,59.09,46.34
2016,11,29,9,45,753.0,93.5,3.65,19.0,426.0,87.39,52.17
2016,11,29,10,0,759.0,102.0,3.7,20.0,462.0,138.53,79.08
2016,11,29,10,15,776.0,105.0,3.55,20.5,494.5,187.11,113.62
2016,11,29,10,30,793.0,108.0,3.4,21.0,527.0,241.45,157.69
2016,11,29,10,45,800.5,111.5,3.25,21.5,551.5,289.16,198.86
2016,11,29,11,0,808.0,115.0,3.1,22.0,576.0,336.39,240.05
2016,11,29,11,15,816.0,116.5,3.0,22.0,594.0,381.36,279.61
2016,11,29,11,30,824.0,118.0,2.9,22.0,612.0,425.42,317.78
2016,11,29,11,45,858.5,106.0,2.8,22.5,627.5,467.45,352.77
2016,11,29,12,0,893.0,94.0,2.7,23.0,643.0,510.38,387.67
2016,11,29,12,15,894.0,94.0,2.7,23.0,645.0,546.22,417.57
2016,11,29,12,30,895.0,94.0,2.7,23.0,647.0,579.61,445.02
2016,11,29,12,45,894.0,93.5,2.7,23.5,640.0,608.82,467.95
2016,11,29,13,0,893.0,93.0,2.7,24.0,633.0,635.2,488.31
2016,11,29,13,15,888.0,92.0,2.75,24.0,618.0,655.66,505.2
2016,11,29,13,30,883.0,91.0,2.8,24.0,603.0,676.37,521.97
2016,11,29,13,45,879.0,87.5,2.9,24.5,581.0,688.9,532.04
2016,11,29,14,0,875.0,84.0,3.0,25.0,559.0,698.05,539.61
2016,11,29,14,15,862.5,82.0,3.05,24.5,528.5,699.67,543.52
2016,11,29,14,30,850.0,80.0,3.1,24.0,498.0,697.84,544.66
2016,11,29,14,45,839.0,75.5,3.2,24.0,462.0,690.79,541.11
2016,11,29,15,0,828.0,71.0,3.3,24.0,426.0,680.44,535.16
2016,11,29,15,15,802.0,68.0,3.0,23.5,383.5,658.27,519.9
2016,11,29,15,30,776.0,65.0,2.7,23.0,341.0,633.31,502.27
2016,11,29,15,45,739.0,60.5,2.45,22.5,294.5,596.53,475.38
2016,11,29,16,0,702.0,56.0,2.2,22.0,248.0,557.8,445.6
2016,11,29,16,15,641.0,50.5,2.05,21.0,199.5,500.76,401.42
2016,11,29,16,30,580.0,45.0,1.9,20.0,151.0,449.53,359.15
2016,11,29,16,45,473.0,36.5,1.75,19.0,105.5,362.84,286.35
2016,11,29,17,0,366.0,28.0,1.6,18.0,60.0,280.8,201.54
2016,11,29,17,15,183.0,14.0,1.6,17.5,30.0,112.5,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,153.5,9.5,4.05,7.5,18.5,8.64,0.0
2016,11,30,7,30,307.0,19.0,4.2,8.0,37.0,17.12,0.0
2016,11,30,7,45,441.0,28.0,4.35,8.5,81.0,24.63,15.36
2016,11,30,8,0,575.0,37.0,4.5,9.0,125.0,32.01,22.92
2016,11,30,8,15,645.0,43.0,4.7,9.5,174.5,36.3,27.16
2016,11,30,8,30,715.0,49.0,4.9,10.0,224.0,40.59,31.21
2016,11,30,8,45,763.0,52.0,5.15,11.0,273.5,42.18,32.6
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,43.86,33.98
2016,11,30,9,15,840.5,58.0,5.35,12.5,368.5,51.3,40.52
2016,11,30,9,30,870.0,61.0,5.3,13.0,414.0,53.68,42.48
2016,11,30,9,45,894.0,62.0,5.3,13.5,455.0,78.32,44.16
2016,11,30,10,0,918.0,63.0,5.3,14.0,496.0,131.58,69.47
2016,11,30,10,15,932.5,64.5,5.15,14.5,530.0,185.38,108.26
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,239.46,153.73
2016,11,30,10,45,960.0,66.0,4.9,15.5,591.5,291.96,200.77
2016,11,30,11,0,973.0,66.0,4.8,16.0,619.0,344.05,248.2
2016,11,30,11,15,980.0,67.0,4.7,16.0,638.0,394.32,294.51
2016,11,30,11,30,987.0,68.0,4.6,16.0,657.0,443.19,338.88
2016,11,30,11,45,992.0,67.5,4.5,16.5,667.5,488.18,378.53
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,531.09,415.38
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,570.22,449.08
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,606.63,479.82
2016,11,30,12,45,998.5,66.5,4.1,17.5,675.0,638.8,505.89
2016,11,30,13,0,998.0,66.0,4.0,18.0,668.0,667.87,528.93
2016,11,30,13,15,993.5,65.5,3.95,18.0,652.0,691.22,548.39
2016,11,30,13,30,989.0,65.0,3.9,18.0,636.0,711.09,564.96
2016,11,30,13,45,981.5,63.5,3.85,18.0,612.5,724.31,576.42
2016,11,30,14,0,974.0,62.0,3.8,18.0,589.0,733.84,584.62
2016,11,30,14,15,962.5,61.0,3.75,18.0,557.5,737.53,588.13
2016,11,30,14,30,951.0,60.0,3.7,18.0,526.0,737.57,589.09
2016,11,30,14,45,932.0,59.5,3.65,18.0,487.5,729.44,584.09
2016,11,30,15,0,913.0,59.0,3.6,18.0,449.0,717.93,576.64
2016,11,30,15,15,889.0,56.5,3.35,17.5,405.0,697.24,562.49
2016,11,30,15,30,865.0,54.0,3.1,17.0,361.0,673.63,545.85
2016,11,30,15,45,829.5,51.0,2.85,16.5,312.5,639.0,520.21
2016,11,30,16,0,794.0,48.0,2.6,16.0,264.0,607.9,496.28
2016,11,30,16,15,737.5,43.5,2.25,15.0,213.5,553.81,452.7
2016,11,30,16,30,681.0,39.0,1.9,14.0,163.0,499.19,406.23
2016,11,30,16,45,581.5,32.0,1.6,13.0,114.5,415.81,333.96
2016,11,30,17,0,482.0,25.0,1.3,12.0,66.0,335.51,245.0
2016,11,30,17,15,241.0,12.5,1.3,11.5,33.0,142.55,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,146.0,9.5,1.5,4.5,17.5,8.64,0.0
2016,12,1,7,30,292.0,19.0,1.8,5.0,35.0,15.75,0.0
2016,12,1,7,45,413.0,29.5,2.1,6.0,77.5,23.97,14.88
2016,12,1,8,0,534.0,40.0,2.4,7.0,120.0,31.95,23.06
2016,12,1,8,15,605.0,46.5,2.35,7.5,168.5,39.51,30.31
2016,12,1,8,30,676.0,53.0,2.3,8.0,217.0,44.08,34.67
2016,12,1,8,45,717.0,58.5,2.3,9.0,264.5,47.59,37.83
2016,12,1,9,0,758.0,64.0,2.3,10.0,312.0,51.06,40.82
2016,12,1,9,15,787.5,67.5,2.45,11.0,356.0,52.78,42.13
2016,12,1,9,30,817.0,71.0,2.6,12.0,400.0,54.52,43.42
2016,12,1,9,45,836.0,74.0,2.8,13.0,438.5,76.49,45.06
2016,12,1,10,0,855.0,77.0,3.0,14.0,477.0,128.24,69.53
2016,12,1,10,15,869.0,79.0,3.1,14.5,510.0,179.73,106.16
2016,12,1,10,30,883.0,81.0,3.2,15.0,543.0,231.64,149.3
2016,12,1,10,45,892.5,82.5,3.35,16.0,568.5,286.8,197.53
2016,12,1,11,0,902.0,84.0,3.5,17.0,594.0,336.21,241.69
2016,12,1,11,15,908.0,85.0,3.4,17.0,611.5,383.22,284.46
2016,12,1,11,30,914.0,86.0,3.3,17.0,629.0,428.87,325.43
2016,12,1,11,45,918.5,85.5,3.2,17.5,639.0,470.99,362.07
2016,12,1,12,0,923.0,85.0,3.1,18.0,649.0,511.18,396.15
2016,12,1,12,15,923.0,85.0,3.05,18.0,650.5,547.49,427.2
2016,12,1,12,30,923.0,85.0,3.0,18.0,652.0,581.22,455.56
2016,12,1,12,45,920.5,85.0,3.0,18.5,644.5,610.84,479.47
2016,12,1,13,0,918.0,85.0,3.0,19.0,637.0,637.5,500.62
2016,12,1,13,15,814.0,110.0,2.95,19.0,591.0,626.81,493.52
2016,12,1,13,30,710.0,135.0,2.9,19.0,545.0,608.32,480.28
2016,12,1,13,45,568.0,170.5,2.85,19.5,490.5,562.82,445.09
2016,12,1,14,0,426.0,206.0,2.8,20.0,436.0,516.28,408.38
2016,12,1,14,15,643.5,142.0,2.75,19.5,467.0,613.24,486.74
2016,12,1,14,30,861.0,78.0,2.7,19.0,498.0,699.53,555.34
2016,12,1,14,45,650.5,113.0,2.7,19.0,416.5,601.65,480.91
2016,12,1,15,0,440.0,148.0,2.7,19.0,335.0,491.54,395.95
2016,12,1,15,15,605.0,107.5,2.5,18.5,337.0,567.75,458.58
2016,12,1,15,30,770.0,67.0,2.3,18.0,339.0,628.85,507.49
2016,12,1,15,45,732.0,62.5,2.1,18.0,293.0,591.73,478.17
2016,12,1,16,0,694.0,58.0,1.9,18.0,247.0,552.63,446.96
2016,12,1,16,15,633.0,52.0,1.7,16.5,198.5,500.55,406.4
2016,12,1,16,30,572.0,46.0,1.5,15.0,150.0,444.27,360.23
2016,12,1,16,45,467.5,37.0,1.35,14.0,104.5,358.98,287.55
2016,12,1,17,0,363.0,28.0,1.2,13.0,59.0,278.23,202.36
2016,12,1,17,15,181.5,14.0,1.2,12.5,29.5,111.37,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.75,9.0,8.5,7.73,0.0
2016,12,2,7,30,0.0,17.0,2.9,9.0,17.0,14.85,0.0
2016,12,2,7,45,30.0,36.0,3.05,9.5,40.5,30.12,19.59
2016,12,2,8,0,60.0,55.0,3.2,10.0,64.0,44.09,33.42
2016,12,2,8,15,79.0,76.0,3.25,10.5,92.0,59.66,47.9
2016,12,2,8,30,98.0,97.0,3.3,11.0,120.0,74.8,61.76
2016,12,2,8,45,115.0,115.5,3.4,11.5,148.0,87.97,73.59
2016,12,2,9,0,132.0,134.0,3.5,12.0,176.0,100.79,84.86
2016,12,2,9,15,206.0,147.5,3.6,12.5,224.5,110.64,93.3
2016,12,2,9,30,280.0,161.0,3.7,13.0,273.0,114.71,96.51
2016,12,2,9,45,162.5,176.0,3.8,14.0,243.0,134.27,105.37
2016,12,2,10,0,45.0,191.0,3.9,15.0,213.0,153.14,121.2
2016,12,2,10,15,196.5,202.5,4.0,15.5,304.0,183.35,138.5
2016,12,2,10,30,348.0,214.0,4.1,16.0,395.0,230.46,170.18
2016,12,2,10,45,247.5,238.0,4.25,16.5,370.0,246.95,188.41
2016,12,2,11,0,147.0,262.0,4.4,17.0,345.0,255.63,199.43
2016,12,2,11,15,75.0,221.5,4.35,17.0,264.0,213.11,167.78
2016,12,2,11,30,3.0,181.0,4.3,17.0,183.0,158.99,125.49
2016,12,2,11,45,4.0,186.0,4.3,17.5,188.5,164.57,129.77
2016,12,2,12,0,5.0,191.0,4.3,18.0,194.0,170.28,134.08
2016,12,2,12,15,2.5,161.0,4.3,17.5,162.5,143.64,112.74
2016,12,2,12,30,0.0,131.0,4.3,17.0,131.0,116.18,90.58
2016,12,2,12,45,0.0,117.5,4.3,17.0,117.5,104.31,80.9
2016,12,2,13,0,0.0,104.0,4.3,17.0,104.0,92.3,71.07
2016,12,2,13,15,7.0,155.5,4.3,17.0,159.5,143.51,113.28
2016,12,2,13,30,14.0,207.0,4.3,17.0,215.0,196.93,156.87
2016,12,2,13,45,7.0,136.0,4.35,17.0,140.0,126.64,99.66
2016,12,2,14,0,0.0,65.0,4.4,17.0,65.0,57.49,42.51
2016,12,2,14,15,0.0,94.0,4.45,16.5,94.0,83.51,64.43
2016,12,2,14,30,0.0,123.0,4.5,16.0,123.0,111.25,87.78
2016,12,2,14,45,0.0,104.0,4.6,16.0,104.0,93.49,73.16
2016,12,2,15,0,0.0,85.0,4.7,16.0,85.0,75.66,58.39
2016,12,2,15,15,0.0,76.0,4.55,15.5,76.0,67.38,51.65
2016,12,2,15,30,0.0,67.0,4.4,15.0,67.0,59.22,44.94
2016,12,2,15,45,0.0,57.5,4.3,15.0,57.5,50.78,37.81
2016,12,2,16,0,0.0,48.0,4.2,15.0,48.0,42.35,30.6
2016,12,2,16,15,0.0,38.5,4.1,14.5,38.5,33.94,23.37
2016,12,2,16,30,0.0,29.0,4.0,14.0,29.0,25.54,16.05
2016,12,2,16,45,0.0,20.0,3.9,14.0,20.0,17.59,9.01
2016,12,2,17,0,0.0,11.0,3.8,14.0,11.0,9.66,1.63
2016,12,2,17,15,0.0,5.5,3.85,13.5,5.5,5.0,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.88,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.75,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.19,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.51,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.39,0.0
2016,12,3,9,15,0.0,32.0,4.35,9.0,32.0,28.19,20.12
2016,12,3,9,30,0.0,59.0,4.4,9.0,59.0,52.11,41.79
2016,12,3,9,45,10.5,118.0,4.5,9.0,123.0,100.97,81.61
2016,12,3,10,0,21.0,177.0,4.6,9.0,187.0,147.62,120.42
2016,12,3,10,15,10.5,98.0,4.65,9.0,103.0,87.48,69.32
2016,12,3,10,30,0.0,19.0,4.7,9.0,19.0,16.75,8.86
2016,12,3,10,45,0.0,62.0,4.8,9.0,62.0,54.83,41.67
2016,12,3,11,0,0.0,105.0,4.9,9.0,105.0,92.6,73.85
2016,12,3,11,15,0.0,59.5,5.05,9.0,59.5,52.63,39.63
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,12.35,5.0
2016,12,3,11,45,13.5,126.5,5.4,9.5,134.5,117.25,94.28
2016,12,3,12,0,27.0,239.0,5.6,10.0,255.0,221.67,181.13
2016,12,3,12,15,13.5,126.5,5.6,10.0,134.5,118.67,95.25
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,12.36,4.94
2016,12,3,12,45,0.0,14.0,5.65,10.0,14.0,12.36,4.95
2016,12,3,13,0,0.0,14.0,5.7,10.0,14.0,12.35,4.95
2016,12,3,13,15,0.0,80.0,5.6,10.0,80.0,70.85,54.99
2016,12,3,13,30,0.0,146.0,5.5,10.0,146.0,130.9,105.85
2016,12,3,13,45,0.0,131.0,5.4,10.0,131.0,117.4,94.54
2016,12,3,14,0,0.0,116.0,5.3,10.0,116.0,103.76,83.15
2016,12,3,14,15,0.0,91.5,5.15,10.0,91.5,81.2,64.11
2016,12,3,14,30,0.0,67.0,5.0,10.0,67.0,59.24,45.45
2016,12,3,14,45,0.0,44.5,4.9,10.0,44.5,39.27,28.36
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,19.38,11.19
2016,12,3,15,15,0.0,19.5,4.4,10.0,19.5,17.16,9.31
2016,12,3,15,30,0.0,17.0,4.0,10.0,17.0,14.95,7.41
2016,12,3,15,45,0.0,15.0,3.6,10.0,15.0,13.19,5.88
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,11.42,4.33
2016,12,3,16,15,0.0,10.0,2.9,9.5,10.0,8.78,2.01
2016,12,3,16,30,0.0,7.0,2.6,9.0,7.0,6.14,0.0
2016,12,3,16,45,0.0,5.0,2.35,9.0,5.0,4.38,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.63,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.36,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,4.05,9.0,2.5,2.27,0.0
2016,12,4,7,30,0.0,5.0,4.1,9.0,5.0,4.38,0.0
2016,12,4,7,45,0.0,14.0,4.2,9.0,14.0,12.3,4.49
2016,12,4,8,0,0.0,23.0,4.3,9.0,23.0,20.24,12.33
2016,12,4,8,15,0.0,33.5,4.45,9.0,33.5,29.52,21.03
2016,12,4,8,30,0.0,44.0,4.6,9.0,44.0,38.82,29.69
2016,12,4,8,45,0.0,55.5,4.75,9.5,55.5,49.02,39.0
2016,12,4,9,0,0.0,67.0,4.9,10.0,67.0,58.98,47.95
2016,12,4,9,15,0.0,36.5,5.1,10.0,36.5,32.17,23.62
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,5.28,0.0
2016,12,4,9,45,0.0,15.0,5.5,10.0,15.0,13.2,5.83
2016,12,4,10,0,0.0,24.0,5.7,10.0,24.0,21.15,12.69
2016,12,4,10,15,0.0,40.0,5.35,10.0,40.0,35.3,24.87
2016,12,4,10,30,0.0,56.0,5.0,10.0,56.0,49.49,37.0
2016,12,4,10,45,0.0,45.5,4.65,10.5,45.5,40.19,28.9
2016,12,4,11,0,0.0,35.0,4.3,11.0,35.0,30.9,20.85
2016,12,4,11,15,59.0,155.0,4.4,11.0,190.0,153.53,123.01
2016,12,4,11,30,118.0,275.0,4.5,11.0,345.0,277.51,224.22
2016,12,4,11,45,74.0,259.0,4.65,11.0,303.0,254.87,206.64
2016,12,4,12,0,30.0,243.0,4.8,11.0,261.0,227.34,184.68
2016,12,4,12,15,19.0,221.5,5.05,11.0,233.0,204.76,166.34
2016,12,4,12,30,8.0,200.0,5.3,11.0,205.0,181.67,147.36
2016,12,4,12,45,4.0,167.5,5.55,11.0,170.0,151.33,122.23
2016,12,4,13,0,0.0,135.0,5.8,11.0,135.0,120.19,96.25
2016,12,4,13,15,0.0,133.5,5.75,11.0,133.5,119.09,95.42
2016,12,4,13,30,0.0,132.0,5.7,11.0,132.0,118.0,94.6
2016,12,4,13,45,4.0,158.0,5.7,11.0,160.0,145.26,117.72
2016,12,4,14,0,8.0,184.0,5.7,11.0,188.0,173.86,141.94
2016,12,4,14,15,4.0,117.0,5.45,11.0,119.0,107.73,86.44
2016,12,4,14,30,0.0,50.0,5.2,11.0,50.0,44.16,32.35
2016,12,4,14,45,0.0,87.5,4.95,11.0,87.5,77.77,61.25
2016,12,4,15,0,0.0,125.0,4.7,11.0,125.0,115.21,93.29
2016,12,4,15,15,0.0,112.0,4.55,11.0,112.0,103.35,83.36
2016,12,4,15,30,0.0,99.0,4.4,11.0,99.0,91.43,73.32
2016,12,4,15,45,0.0,85.0,4.25,11.0,85.0,78.37,62.2
2016,12,4,16,0,0.0,71.0,4.1,11.0,71.0,65.2,50.83
2016,12,4,16,15,0.0,56.5,4.0,10.5,56.5,51.33,38.8
2016,12,4,16,30,0.0,42.0,3.9,10.0,42.0,37.23,26.4
2016,12,4,16,45,0.0,29.0,3.8,10.0,29.0,25.56,15.95
2016,12,4,17,0,0.0,16.0,3.7,10.0,16.0,14.07,5.13
2016,12,4,17,15,0.0,8.0,3.75,10.0,8.0,7.28,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.9,7.0,0.5,0.45,0.0
2016,12,5,7,30,0.0,1.0,2.9,7.0,1.0,0.87,0.0
2016,12,5,7,45,0.0,3.5,2.9,7.5,3.5,3.07,0.0
2016,12,5,8,0,0.0,6.0,2.9,8.0,6.0,5.26,0.0
2016,12,5,8,15,0.0,9.0,2.8,8.0,9.0,7.9,1.52
2016,12,5,8,30,0.0,12.0,2.7,8.0,12.0,10.54,4.0
2016,12,5,8,45,0.0,15.0,2.65,8.5,15.0,13.18,6.45
2016,12,5,9,0,0.0,18.0,2.6,9.0,18.0,15.83,8.86
2016,12,5,9,15,0.0,64.0,2.6,9.0,64.0,56.55,45.94
2016,12,5,9,30,0.0,110.0,2.6,9.0,110.0,93.64,79.2
2016,12,5,9,45,0.0,121.5,2.6,9.5,121.5,103.19,83.41
2016,12,5,10,0,0.0,133.0,2.6,10.0,133.0,113.24,91.58
2016,12,5,10,15,36.5,179.0,2.6,10.0,198.0,149.28,120.04
2016,12,5,10,30,73.0,225.0,2.6,10.0,263.0,193.24,154.74
2016,12,5,10,45,36.5,195.5,2.6,10.0,215.0,170.77,137.57
2016,12,5,11,0,0.0,166.0,2.6,10.0,167.0,143.58,116.2
2016,12,5,11,15,0.0,149.0,2.6,10.0,149.5,130.15,104.89
2016,12,5,11,30,0.0,132.0,2.6,10.0,132.0,116.1,93.05
2016,12,5,11,45,3.0,162.0,2.65,10.5,164.0,143.48,115.63
2016,12,5,12,0,6.0,192.0,2.7,11.0,196.0,171.46,138.46
2016,12,5,12,15,12.0,208.0,2.7,11.0,215.5,189.44,153.19
2016,12,5,12,30,18.0,224.0,2.7,11.0,235.0,208.2,168.61
2016,12,5,12,45,25.5,233.0,2.7,11.0,249.0,222.28,180.25
2016,12,5,13,0,33.0,242.0,2.7,11.0,263.0,242.71,197.12
2016,12,5,13,15,16.5,146.5,2.75,11.0,157.0,141.0,113.62
2016,12,5,13,30,0.0,51.0,2.8,11.0,51.0,45.08,32.89
2016,12,5,13,45,0.0,107.0,2.9,11.5,107.0,95.25,75.39
2016,12,5,14,0,0.0,163.0,3.0,12.0,163.0,148.21,119.57
2016,12,5,14,15,363.5,138.0,3.0,12.0,314.5,408.11,339.54
2016,12,5,14,30,727.0,113.0,3.0,12.0,466.0,643.0,527.73
2016,12,5,14,45,363.5,113.0,3.0,12.0,289.5,391.71,326.36
2016,12,5,15,0,0.0,113.0,3.0,12.0,113.0,103.08,82.22
2016,12,5,15,15,0.0,101.5,2.85,12.0,101.5,92.6,73.85
2016,12,5,15,30,0.0,90.0,2.7,12.0,90.0,82.06,65.01
2016,12,5,15,45,290.5,81.5,2.6,12.0,160.5,311.52,264.08
2016,12,5,16,0,581.0,73.0,2.5,12.0,231.0,497.4,416.12
2016,12,5,16,15,516.5,65.0,2.2,11.5,185.0,438.5,365.62
2016,12,5,16,30,452.0,57.0,1.9,11.0,139.0,379.62,314.69
2016,12,5,16,45,365.0,44.0,1.65,11.0,97.0,303.35,246.89
2016,12,5,17,0,278.0,31.0,1.4,11.0,55.0,230.96,169.76
2016,12,5,17,15,139.0,15.5,1.3,10.5,27.5,89.3,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,7,15,107.0,8.5,3.1,6.0,12.5,7.73,0.0
2016,12,6,7,30,214.0,17.0,3.2,6.0,25.0,15.46,0.0
2016,12,6,7,45,362.5,27.0,3.3,6.5,66.5,22.06,12.23
2016,12,6,8,0,511.0,37.0,3.4,7.0,108.0,29.7,20.83
2016,12,6,8,15,588.5,44.0,3.55,7.5,156.0,37.6,28.45
2016,12,6,8,30,666.0,51.0,3.7,8.0,204.0,42.7,33.34
2016,12,6,8,45,718.5,54.5,3.9,8.5,252.0,44.56,35.1
2016,12,6,9,0,771.0,58.0,4.1,9.0,300.0,46.53,36.85
2016,12,6,9,15,801.5,61.0,4.3,9.5,344.5,48.01,38.08
2016,12,6,9,30,832.0,64.0,4.5,10.0,389.0,49.53,39.3
2016,12,6,9,45,853.5,66.5,4.75,11.0,428.5,60.14,38.7
2016,12,6,10,0,875.0,69.0,5.0,12.0,468.0,118.51,64.15
2016,12,6,10,15,598.0,141.5,5.0,12.0,423.0,179.22,119.55
2016,12,6,10,30,321.0,214.0,5.0,12.0,378.0,221.36,166.61
2016,12,6,10,45,172.5,214.5,5.0,12.5,303.0,212.57,166.08
2016,12,6,11,0,24.0,215.0,5.0,13.0,228.0,189.58,152.46
2016,12,6,11,15,28.5,226.5,4.9,13.0,242.5,203.14,163.5
2016,12,6,11,30,33.0,238.0,4.8,13.0,257.0,215.83,173.81
2016,12,6,11,45,40.5,248.0,4.75,13.5,272.5,231.45,186.19
2016,12,6,12,0,48.0,258.0,4.7,14.0,288.0,247.88,199.23
2016,12,6,12,15,38.0,249.5,4.6,14.0,273.0,240.42,193.32
2016,12,6,12,30,28.0,241.0,4.5,14.0,258.0,228.44,183.7
2016,12,6,12,45,14.0,189.5,4.45,14.5,198.0,176.59,141.25
2016,12,6,13,0,0.0,138.0,4.4,15.0,138.0,122.89,96.91
2016,12,6,13,15,0.0,115.5,4.35,15.0,115.5,102.74,80.37
2016,12,6,13,30,0.0,93.0,4.3,15.0,93.0,82.45,63.6
2016,12,6,13,45,0.0,95.0,4.25,15.0,95.0,84.29,65.24
2016,12,6,14,0,0.0,97.0,4.2,15.0,97.0,86.18,66.92
2016,12,6,14,15,0.0,111.5,4.15,15.0,111.5,99.84,78.45
2016,12,6,14,30,0.0,126.0,4.1,15.0,126.0,114.15,90.53
2016,12,6,14,45,0.0,92.5,4.1,15.0,92.5,82.51,64.22
2016,12,6,15,0,0.0,59.0,4.1,15.0,59.0,52.12,38.73
2016,12,6,15,15,0.0,53.0,3.95,14.5,53.0,46.79,34.38
2016,12,6,15,30,0.0,47.0,3.8,14.0,47.0,41.46,29.97
2016,12,6,15,45,292.5,61.5,3.7,13.5,140.5,286.02,242.82
2016,12,6,16,0,585.0,76.0,3.6,13.0,234.0,502.72,421.23
2016,12,6,16,15,520.0,67.5,3.25,12.5,187.5,442.89,369.95
2016,12,6,16,30,455.0,59.0,2.9,12.0,141.0,382.97,318.0
2016,12,6,16,45,339.5,46.5,2.55,11.5,97.5,290.43,237.03
2016,12,6,17,0,224.0,34.0,2.2,11.0,54.0,205.51,151.45
2016,12,6,17,15,112.0,17.0,2.25,10.5,27.0,76.01,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,78.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,156.0,16.0,1.5,4.0,22.0,14.55,0.0
2016,12,7,7,45,284.0,29.0,1.75,4.5,60.0,23.91,13.59
2016,12,7,8,0,412.0,42.0,2.0,5.0,98.0,34.12,24.95
2016,12,7,8,15,490.5,51.0,1.9,5.5,143.5,40.29,31.14
2016,12,7,8,30,569.0,60.0,1.8,6.0,189.0,46.33,36.95
2016,12,7,8,45,284.5,70.0,1.75,7.0,134.5,50.97,41.2
2016,12,7,9,0,0.0,80.0,1.7,8.0,80.0,69.11,57.56
2016,12,7,9,15,364.5,81.5,1.7,8.5,223.0,57.62,46.97
2016,12,7,9,30,729.0,83.0,1.7,9.0,366.0,58.4,47.51
2016,12,7,9,45,364.5,86.5,1.7,10.0,228.0,62.65,51.03
2016,12,7,10,0,0.0,90.0,1.7,11.0,90.0,79.1,62.36
2016,12,7,10,15,0.0,124.5,1.6,11.0,124.5,107.49,86.19
2016,12,7,10,30,0.0,159.0,1.5,11.0,159.0,135.76,109.59
2016,12,7,10,45,1.0,166.5,1.45,11.5,167.0,143.11,115.15
2016,12,7,11,0,2.0,174.0,1.4,12.0,175.0,150.55,120.84
2016,12,7,11,15,1.0,159.5,1.3,12.5,160.0,139.21,111.12
2016,12,7,11,30,0.0,145.0,1.2,13.0,145.0,127.18,100.94
2016,12,7,11,45,0.0,147.0,1.15,13.5,147.0,129.3,102.42
2016,12,7,12,0,0.0,149.0,1.1,14.0,149.0,131.41,103.88
2016,12,7,12,15,8.5,185.0,1.0,14.0,190.5,167.48,133.15
2016,12,7,12,30,17.0,221.0,0.9,14.0,232.0,204.86,163.04
2016,12,7,12,45,70.5,249.5,0.8,14.0,292.0,266.34,212.03
2016,12,7,13,0,124.0,278.0,0.7,14.0,352.0,335.49,265.96
2016,12,7,13,15,114.5,270.0,0.6,14.0,337.0,322.75,255.7
2016,12,7,13,30,105.0,262.0,0.5,14.0,322.0,315.16,249.94
2016,12,7,13,45,224.5,241.5,0.45,14.5,363.5,386.25,306.29
2016,12,7,14,0,344.0,221.0,0.4,15.0,405.0,461.81,363.97
2016,12,7,14,15,178.5,198.5,0.55,15.0,294.0,324.39,258.79
2016,12,7,14,30,13.0,176.0,0.7,15.0,183.0,172.65,137.33
2016,12,7,14,45,6.5,156.5,0.85,15.0,160.0,150.25,120.03
2016,12,7,15,0,0.0,137.0,1.0,15.0,137.0,127.54,101.6
2016,12,7,15,15,0.0,123.0,1.05,15.0,123.0,114.85,91.38
2016,12,7,15,30,0.0,109.0,1.1,15.0,109.0,102.08,80.94
2016,12,7,15,45,270.0,94.5,1.2,15.0,167.5,298.98,248.85
2016,12,7,16,0,540.0,80.0,1.3,15.0,226.0,476.89,390.99
2016,12,7,16,15,475.5,70.5,1.2,14.0,180.5,417.03,341.69
2016,12,7,16,30,411.0,61.0,1.1,13.0,135.0,356.78,291.81
2016,12,7,16,45,315.5,47.0,1.05,12.5,93.5,276.61,222.96
2016,12,7,17,0,220.0,33.0,1.0,12.0,52.0,201.28,147.29
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.0,74.44,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.05,3.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.2,3.0,10.0,9.1,0.0
2016,12,8,7,45,12.0,28.5,7.35,3.0,30.0,24.24,13.54
2016,12,8,8,0,24.0,47.0,7.5,3.0,50.0,39.0,29.41
2016,12,8,8,15,38.5,67.5,7.65,3.0,75.0,54.82,44.66
2016,12,8,8,30,53.0,88.0,7.8,3.0,100.0,70.31,59.43
2016,12,8,8,45,65.5,108.0,8.0,3.5,126.0,85.15,73.27
2016,12,8,9,0,78.0,128.0,8.2,4.0,152.0,99.67,86.56
2016,12,8,9,15,87.5,145.5,8.25,4.0,176.5,112.35,98.11
2016,12,8,9,30,97.0,163.0,8.3,4.0,201.0,124.73,109.25
2016,12,8,9,45,112.5,181.0,8.35,4.5,229.0,132.46,115.84
2016,12,8,10,0,128.0,199.0,8.4,5.0,257.0,156.32,126.36
2016,12,8,10,15,310.5,186.5,8.35,5.0,340.5,177.18,134.48
2016,12,8,10,30,493.0,174.0,8.3,5.0,424.0,216.49,159.66
2016,12,8,10,45,487.5,188.5,8.3,5.5,446.5,256.04,195.4
2016,12,8,11,0,482.0,203.0,8.3,6.0,469.0,294.73,231.01
2016,12,8,11,15,241.0,184.0,8.25,6.0,317.0,231.54,187.22
2016,12,8,11,30,0.0,165.0,8.2,6.0,165.0,144.13,118.71
2016,12,8,11,45,0.0,168.0,8.15,6.0,168.0,147.31,121.38
2016,12,8,12,0,0.0,171.0,8.1,6.0,171.0,150.49,124.02
2016,12,8,12,15,41.5,223.5,8.05,5.5,249.0,218.98,182.53
2016,12,8,12,30,83.0,276.0,8.0,5.0,327.0,291.29,244.21
2016,12,8,12,45,84.5,273.0,7.95,5.0,324.0,295.48,248.07
2016,12,8,13,0,86.0,270.0,7.9,5.0,321.0,299.44,251.83
2016,12,8,13,15,60.0,250.5,7.8,5.0,285.5,270.56,227.53
2016,12,8,13,30,34.0,231.0,7.7,5.0,250.0,239.53,201.19
2016,12,8,13,45,71.0,236.0,7.6,5.0,274.0,272.21,230.04
2016,12,8,14,0,108.0,241.0,7.5,5.0,298.0,306.69,260.4
2016,12,8,14,15,127.0,228.5,7.35,4.5,292.5,321.8,274.6
2016,12,8,14,30,146.0,216.0,7.2,4.0,287.0,326.97,280.56
2016,12,8,14,45,225.5,192.0,7.05,4.0,292.0,359.95,311.21
2016,12,8,15,0,305.0,168.0,6.9,4.0,297.0,403.74,350.73
2016,12,8,15,15,288.5,155.0,6.7,4.0,267.5,381.28,331.97
2016,12,8,15,30,272.0,142.0,6.5,4.0,238.0,357.79,312.13
2016,12,8,15,45,260.0,123.5,6.35,4.0,205.0,329.43,287.92
2016,12,8,16,0,248.0,105.0,6.2,4.0,172.0,299.94,262.12
2016,12,8,16,15,223.5,87.0,5.95,3.5,138.5,262.2,228.5
2016,12,8,16,30,199.0,69.0,5.7,3.0,105.0,224.21,193.59
2016,12,8,16,45,158.0,50.0,5.5,3.0,73.5,174.62,146.92
2016,12,8,17,0,117.0,31.0,5.3,3.0,42.0,125.18,94.46
2016,12,8,17,15,58.5,15.5,5.1,2.5,21.0,45.7,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,100.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,200.0,14.0,3.5,-1.0,21.0,12.73,0.0
2016,12,9,7,45,347.5,25.0,3.7,-0.5,61.0,20.44,10.42
2016,12,9,8,0,495.0,36.0,3.9,0.0,101.0,29.03,20.73
2016,12,9,8,15,575.0,43.5,4.05,0.5,148.5,34.19,26.06
2016,12,9,8,30,655.0,51.0,4.2,1.0,196.0,42.93,34.46
2016,12,9,8,45,705.0,55.5,4.4,1.5,244.0,45.61,37.06
2016,12,9,9,0,755.0,60.0,4.6,2.0,292.0,48.35,39.58
2016,12,9,9,15,787.5,63.5,4.45,2.5,336.5,50.17,41.17
2016,12,9,9,30,820.0,67.0,4.3,3.0,381.0,52.01,42.72
2016,12,9,9,45,842.5,69.5,4.2,3.5,421.0,56.0,46.22
2016,12,9,10,0,865.0,72.0,4.1,4.0,461.0,107.38,58.84
2016,12,9,10,15,880.0,74.0,3.9,4.5,495.0,159.09,93.18
2016,12,9,10,30,895.0,76.0,3.7,5.0,529.0,216.67,140.83
